Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,168.0,15.5,2.6,2.5,30.5,77.59,0.0
2016,1,1,8,0,336.0,31.0,2.7,3.0,61.0,167.98,119.15
2016,1,1,8,15,433.0,39.5,2.7,3.5,100.0,227.96,181.48
2016,1,1,8,30,530.0,48.0,2.7,4.0,139.0,294.79,242.39
2016,1,1,8,45,589.0,54.0,2.75,4.5,179.0,347.38,290.47
2016,1,1,9,0,648.0,60.0,2.8,5.0,219.0,402.42,339.31
2016,1,1,9,15,687.0,64.0,2.8,5.5,257.0,446.6,377.83
2016,1,1,9,30,726.0,68.0,2.8,6.0,295.0,488.08,413.02
2016,1,1,9,45,755.0,70.5,2.85,6.5,329.0,525.01,443.58
2016,1,1,10,0,784.0,73.0,2.9,7.0,363.0,560.74,472.36
2016,1,1,10,15,802.0,75.5,2.85,7.0,391.0,588.21,494.4
2016,1,1,10,30,820.0,78.0,2.8,7.0,419.0,613.51,514.28
2016,1,1,10,45,832.0,79.5,2.8,7.5,440.5,631.45,527.3
2016,1,1,11,0,844.0,81.0,2.8,8.0,462.0,646.67,537.97
2016,1,1,11,15,851.0,82.0,2.75,8.0,476.5,655.21,544.03
2016,1,1,11,30,858.0,83.0,2.7,8.0,491.0,660.74,547.67
2016,1,1,11,45,861.0,83.5,2.65,8.5,498.0,660.03,545.43
2016,1,1,12,0,864.0,84.0,2.6,9.0,505.0,656.24,540.77
2016,1,1,12,15,864.0,84.0,2.55,9.0,504.5,646.9,532.76
2016,1,1,12,30,864.0,84.0,2.5,9.0,504.0,634.55,522.34
2016,1,1,12,45,863.5,82.5,2.45,9.5,496.5,617.3,507.13
2016,1,1,13,0,863.0,81.0,2.4,10.0,489.0,597.2,489.55
2016,1,1,13,15,855.0,80.0,2.35,10.0,473.5,570.67,467.58
2016,1,1,13,30,847.0,79.0,2.3,10.0,458.0,541.84,443.43
2016,1,1,13,45,834.5,77.0,2.25,10.0,435.5,507.56,414.53
2016,1,1,14,0,822.0,75.0,2.2,10.0,413.0,471.64,383.72
2016,1,1,14,15,803.0,73.0,2.15,10.0,384.0,431.44,348.81
2016,1,1,14,30,784.0,71.0,2.1,10.0,355.0,390.53,312.53
2016,1,1,14,45,757.0,68.0,2.05,10.0,320.5,345.27,272.04
2016,1,1,15,0,730.0,65.0,2.0,10.0,286.0,300.53,231.22
2016,1,1,15,15,689.0,60.5,1.9,9.5,247.5,250.95,186.63
2016,1,1,15,30,648.0,56.0,1.8,9.0,209.0,204.01,144.18
2016,1,1,15,45,585.0,50.0,1.75,8.5,168.5,154.46,101.27
2016,1,1,16,0,522.0,44.0,1.7,8.0,128.0,110.23,64.95
2016,1,1,16,15,419.5,35.5,1.8,7.5,89.5,66.17,33.64
2016,1,1,16,30,317.0,27.0,1.9,7.0,51.0,32.01,11.63
2016,1,1,16,45,158.5,13.5,2.0,6.5,25.5,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,15.5,3.0,4.5,18.0,25.57,0.0
2016,1,2,8,0,48.0,31.0,3.1,5.0,36.0,56.59,37.51
2016,1,2,8,15,73.5,48.0,3.1,5.0,59.0,87.72,68.05
2016,1,2,8,30,99.0,65.0,3.1,5.0,82.0,120.07,97.56
2016,1,2,8,45,113.0,82.0,3.1,5.5,106.5,148.55,123.32
2016,1,2,9,0,127.0,99.0,3.1,6.0,131.0,177.57,149.1
2016,1,2,9,15,136.5,114.5,3.05,6.5,153.5,202.8,171.12
2016,1,2,9,30,146.0,130.0,3.0,7.0,176.0,228.18,192.8
2016,1,2,9,45,158.5,142.5,3.0,7.5,197.5,251.63,212.53
2016,1,2,10,0,171.0,155.0,3.0,8.0,219.0,275.23,232.03
2016,1,2,10,15,237.0,160.5,2.95,8.0,256.0,330.76,278.93
2016,1,2,10,30,303.0,166.0,2.9,8.0,293.0,380.44,320.35
2016,1,2,10,45,424.5,151.5,2.85,8.5,338.5,451.55,378.86
2016,1,2,11,0,546.0,137.0,2.8,9.0,384.0,516.11,430.85
2016,1,2,11,15,376.5,173.5,2.7,9.5,346.5,439.8,365.73
2016,1,2,11,30,207.0,210.0,2.6,10.0,309.0,362.28,299.54
2016,1,2,11,45,158.5,214.0,2.55,10.5,290.5,333.36,274.78
2016,1,2,12,0,110.0,218.0,2.5,11.0,272.0,297.9,244.55
2016,1,2,12,15,126.5,218.5,2.4,11.0,280.5,313.01,256.96
2016,1,2,12,30,143.0,219.0,2.3,11.0,289.0,320.93,263.33
2016,1,2,12,45,110.5,212.5,2.2,11.5,266.0,285.21,233.32
2016,1,2,13,0,78.0,206.0,2.1,12.0,243.0,256.31,208.96
2016,1,2,13,15,71.0,198.0,2.0,12.0,231.0,241.39,196.77
2016,1,2,13,30,64.0,190.0,1.9,12.0,219.0,226.75,184.73
2016,1,2,13,45,32.0,143.5,1.85,12.0,158.0,159.64,129.38
2016,1,2,14,0,0.0,97.0,1.8,12.0,97.0,94.18,74.67
2016,1,2,14,15,0.0,81.0,1.7,12.0,81.0,78.42,61.53
2016,1,2,14,30,0.0,65.0,1.6,12.0,65.0,62.82,48.36
2016,1,2,14,45,0.0,58.5,1.5,12.0,58.5,56.53,43.05
2016,1,2,15,0,0.0,52.0,1.4,12.0,52.0,50.24,37.68
2016,1,2,15,15,0.0,45.0,1.4,11.5,45.0,43.46,31.91
2016,1,2,15,30,0.0,38.0,1.4,11.0,38.0,36.69,26.06
2016,1,2,15,45,0.0,30.5,1.45,11.0,30.5,29.44,19.66
2016,1,2,16,0,0.0,23.0,1.5,11.0,23.0,22.19,13.23
2016,1,2,16,15,0.0,16.0,1.65,10.5,16.0,15.43,7.18
2016,1,2,16,30,0.0,9.0,1.8,10.0,9.0,8.67,0.49
2016,1,2,16,45,0.0,4.5,1.95,9.5,4.5,4.42,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,2.4,7.5,13.0,12.55,0.0
2016,1,3,8,0,0.0,26.0,2.4,8.0,26.0,25.91,14.25
2016,1,3,8,15,0.0,42.5,2.3,8.0,42.5,43.81,31.27
2016,1,3,8,30,0.0,59.0,2.2,8.0,59.0,61.17,46.85
2016,1,3,8,45,7.0,74.5,2.1,8.5,76.5,80.27,63.65
2016,1,3,9,0,14.0,90.0,2.0,9.0,94.0,99.75,80.62
2016,1,3,9,15,19.0,104.5,2.0,9.0,110.5,117.41,95.97
2016,1,3,9,30,24.0,119.0,2.0,9.0,127.0,141.03,116.19
2016,1,3,9,45,27.0,131.5,2.0,9.5,141.0,156.06,128.66
2016,1,3,10,0,30.0,144.0,2.0,10.0,155.0,171.21,141.07
2016,1,3,10,15,15.0,110.0,2.05,10.0,115.5,118.05,95.94
2016,1,3,10,30,0.0,76.0,2.1,10.0,76.0,73.49,57.68
2016,1,3,10,45,100.5,137.0,2.2,10.0,183.0,212.43,177.11
2016,1,3,11,0,201.0,198.0,2.3,10.0,290.0,346.82,288.13
2016,1,3,11,15,118.0,195.0,2.45,10.0,249.5,288.61,238.61
2016,1,3,11,30,35.0,192.0,2.6,10.0,209.0,222.9,182.95
2016,1,3,11,45,45.0,199.5,2.8,10.5,222.0,236.7,194.36
2016,1,3,12,0,55.0,207.0,3.0,11.0,235.0,250.28,205.29
2016,1,3,12,15,158.0,209.0,3.1,11.0,287.0,322.67,266.37
2016,1,3,12,30,261.0,211.0,3.2,11.0,339.0,391.81,323.41
2016,1,3,12,45,312.5,199.0,3.3,11.0,350.0,404.23,333.82
2016,1,3,13,0,364.0,187.0,3.4,11.0,361.0,413.93,342.05
2016,1,3,13,15,348.5,183.5,3.25,11.0,345.5,391.78,323.36
2016,1,3,13,30,333.0,180.0,3.1,11.0,330.0,369.34,304.45
2016,1,3,13,45,377.0,163.0,3.0,11.5,325.5,362.78,298.17
2016,1,3,14,0,421.0,146.0,2.9,12.0,321.0,356.61,291.55
2016,1,3,14,15,312.5,149.0,2.7,12.0,274.0,292.19,237.93
2016,1,3,14,30,204.0,152.0,2.5,12.0,227.0,235.95,191.35
2016,1,3,14,45,190.0,139.5,2.4,12.0,204.0,209.15,168.44
2016,1,3,15,0,176.0,127.0,2.3,12.0,181.0,183.19,145.95
2016,1,3,15,15,164.0,111.5,2.2,11.5,156.5,155.75,122.26
2016,1,3,15,30,152.0,96.0,2.1,11.0,132.0,129.24,99.19
2016,1,3,15,45,128.5,79.0,2.05,11.0,106.0,100.22,74.34
2016,1,3,16,0,105.0,62.0,2.0,11.0,80.0,73.5,51.88
2016,1,3,16,15,72.5,45.5,2.05,10.5,56.0,48.94,32.16
2016,1,3,16,30,40.0,29.0,2.1,10.0,32.0,27.9,13.85
2016,1,3,16,45,20.0,14.5,2.15,10.0,16.0,14.25,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,2.6,10.5,6.5,6.26,0.0
2016,1,4,8,0,0.0,13.0,2.6,11.0,13.0,12.54,3.88
2016,1,4,8,15,0.0,22.0,2.6,11.0,22.0,21.23,12.09
2016,1,4,8,30,0.0,31.0,2.6,11.0,31.0,29.93,19.85
2016,1,4,8,45,0.0,40.5,2.6,11.5,40.5,39.11,27.92
2016,1,4,9,0,0.0,50.0,2.6,12.0,50.0,48.31,35.9
2016,1,4,9,15,0.0,59.0,2.65,12.0,59.0,57.06,43.49
2016,1,4,9,30,0.0,68.0,2.7,12.0,68.0,66.06,51.21
2016,1,4,9,45,0.0,75.0,2.8,12.5,75.0,72.98,56.96
2016,1,4,10,0,0.0,82.0,2.9,13.0,82.0,79.91,62.66
2016,1,4,10,15,121.5,128.5,2.95,13.0,179.5,215.2,178.33
2016,1,4,10,30,243.0,175.0,3.0,13.0,277.0,353.66,292.52
2016,1,4,10,45,315.5,173.5,3.1,13.5,313.0,399.59,329.44
2016,1,4,11,0,388.0,172.0,3.2,14.0,349.0,446.04,366.58
2016,1,4,11,15,449.5,164.5,3.3,14.0,375.5,486.18,398.79
2016,1,4,11,30,511.0,157.0,3.4,14.0,402.0,517.41,423.92
2016,1,4,11,45,359.5,188.0,3.5,14.5,361.5,442.74,361.83
2016,1,4,12,0,208.0,219.0,3.6,15.0,321.0,369.05,300.15
2016,1,4,12,15,146.5,217.5,3.6,15.0,289.5,324.99,263.97
2016,1,4,12,30,85.0,216.0,3.6,15.0,258.0,276.01,223.52
2016,1,4,12,45,42.5,182.0,3.65,15.0,203.0,211.24,170.5
2016,1,4,13,0,0.0,148.0,3.7,15.0,148.0,145.47,115.98
2016,1,4,13,15,20.0,166.0,3.6,14.5,175.0,175.05,141.1
2016,1,4,13,30,40.0,184.0,3.5,14.0,202.0,207.65,168.38
2016,1,4,13,45,33.5,173.0,3.4,14.0,188.0,191.17,154.76
2016,1,4,14,0,27.0,162.0,3.3,14.0,174.0,175.15,141.6
2016,1,4,14,15,13.5,87.0,3.15,13.5,93.0,90.29,71.14
2016,1,4,14,30,0.0,12.0,3.0,13.0,12.0,11.58,4.31
2016,1,4,14,45,0.0,10.5,2.9,13.0,10.5,10.13,3.08
2016,1,4,15,0,0.0,9.0,2.8,13.0,9.0,8.68,1.83
2016,1,4,15,15,0.0,8.0,2.65,13.0,8.0,7.71,0.99
2016,1,4,15,30,0.0,7.0,2.5,13.0,7.0,6.75,0.15
2016,1,4,15,45,0.0,5.5,2.45,13.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,2.4,13.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,2.5,2.4,12.5,2.5,2.41,0.0
2016,1,4,16,30,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,1,4,16,45,0.0,0.5,2.45,12.0,0.5,0.48,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,10.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,2.3,11.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,2.5,2.4,11.0,2.5,2.41,0.0
2016,1,5,8,30,0.0,4.0,2.5,11.0,4.0,3.85,0.0
2016,1,5,8,45,0.0,5.0,2.65,11.5,5.0,4.82,0.0
2016,1,5,9,0,0.0,6.0,2.8,12.0,6.0,5.78,0.0
2016,1,5,9,15,0.0,7.5,2.85,12.0,7.5,7.23,0.6
2016,1,5,9,30,0.0,9.0,2.9,12.0,9.0,8.68,1.86
2016,1,5,9,45,0.0,10.0,3.0,12.0,10.0,9.64,2.69
2016,1,5,10,0,0.0,11.0,3.1,12.0,11.0,10.61,3.52
2016,1,5,10,15,0.0,58.0,3.2,12.0,58.0,56.05,42.54
2016,1,5,10,30,0.0,105.0,3.3,12.0,105.0,103.13,82.41
2016,1,5,10,45,0.0,108.5,3.4,12.5,108.5,106.46,84.89
2016,1,5,11,0,0.0,112.0,3.5,13.0,112.0,109.82,87.45
2016,1,5,11,15,0.0,60.5,3.55,12.5,60.5,58.48,44.23
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,8.69,1.8
2016,1,5,11,45,0.0,31.0,3.7,12.0,31.0,29.94,20.0
2016,1,5,12,0,0.0,53.0,3.8,12.0,53.0,51.22,38.12
2016,1,5,12,15,0.0,75.5,3.8,12.0,75.5,73.01,56.58
2016,1,5,12,30,0.0,98.0,3.8,12.0,98.0,95.14,75.25
2016,1,5,12,45,1.0,129.5,3.85,12.0,130.0,127.36,102.32
2016,1,5,13,0,2.0,161.0,3.9,12.0,162.0,159.92,129.49
2016,1,5,13,15,1.0,138.0,3.8,12.0,138.5,135.79,109.41
2016,1,5,13,30,0.0,115.0,3.7,12.0,115.0,112.06,89.64
2016,1,5,13,45,0.0,69.0,3.65,12.0,69.0,66.7,51.42
2016,1,5,14,0,0.0,23.0,3.6,12.0,23.0,22.2,13.46
2016,1,5,14,15,220.0,73.0,3.55,12.0,154.5,177.03,144.97
2016,1,5,14,30,440.0,123.0,3.5,12.0,286.0,309.21,250.88
2016,1,5,14,45,415.5,116.5,3.45,12.0,259.0,274.5,219.84
2016,1,5,15,0,391.0,110.0,3.4,12.0,232.0,240.88,189.9
2016,1,5,15,15,367.0,98.5,3.15,11.5,201.5,203.78,157.09
2016,1,5,15,30,343.0,87.0,2.9,11.0,171.0,168.25,125.5
2016,1,5,15,45,395.5,69.0,2.7,11.0,149.0,142.55,99.12
2016,1,5,16,0,448.0,51.0,2.5,11.0,127.0,112.12,69.32
2016,1,5,16,15,349.5,41.5,2.35,10.5,90.5,70.14,38.87
2016,1,5,16,30,251.0,32.0,2.2,10.0,54.0,37.2,17.06
2016,1,5,16,45,125.5,16.0,2.1,10.0,27.0,12.48,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.0,3.65,12.0,5.0,4.82,0.0
2016,1,6,8,0,0.0,10.0,3.6,12.0,10.0,9.64,1.65
2016,1,6,8,15,0.0,17.5,3.55,12.0,17.5,16.88,8.4
2016,1,6,8,30,0.0,25.0,3.5,12.0,25.0,24.12,14.84
2016,1,6,8,45,0.0,32.5,3.45,12.0,32.5,31.37,21.24
2016,1,6,9,0,0.0,40.0,3.4,12.0,40.0,38.62,27.61
2016,1,6,9,15,0.0,48.0,3.35,12.0,48.0,46.36,34.33
2016,1,6,9,30,0.0,56.0,3.3,12.0,56.0,54.11,40.99
2016,1,6,9,45,0.0,62.0,3.25,12.0,62.0,59.92,45.93
2016,1,6,10,0,0.0,68.0,3.2,12.0,68.0,65.73,50.84
2016,1,6,10,15,0.0,39.0,3.2,12.0,39.0,37.66,26.77
2016,1,6,10,30,0.0,10.0,3.2,12.0,10.0,9.65,2.66
2016,1,6,10,45,10.5,92.5,3.25,12.0,97.5,96.78,77.28
2016,1,6,11,0,21.0,175.0,3.3,12.0,185.0,190.09,155.25
2016,1,6,11,15,133.0,192.5,3.35,12.0,256.5,295.97,244.41
2016,1,6,11,30,245.0,210.0,3.4,12.0,328.0,395.47,326.17
2016,1,6,11,45,148.0,209.0,3.45,12.0,281.0,321.66,264.46
2016,1,6,12,0,51.0,208.0,3.5,12.0,234.0,248.9,203.28
2016,1,6,12,15,101.5,215.5,3.4,12.0,266.5,288.16,236.44
2016,1,6,12,30,152.0,223.0,3.3,12.0,299.0,331.86,272.38
2016,1,6,12,45,155.5,219.5,3.25,12.0,296.0,326.52,267.83
2016,1,6,13,0,159.0,216.0,3.2,12.0,293.0,320.63,262.98
2016,1,6,13,15,108.0,204.5,3.1,12.0,256.0,269.81,220.94
2016,1,6,13,30,57.0,193.0,3.0,12.0,219.0,226.5,184.92
2016,1,6,13,45,35.0,174.0,2.95,12.0,190.0,193.07,157.32
2016,1,6,14,0,13.0,155.0,2.9,12.0,161.0,158.45,128.59
2016,1,6,14,15,153.5,150.5,2.85,11.5,208.5,221.65,181.62
2016,1,6,14,30,294.0,146.0,2.8,11.0,256.0,270.86,220.8
2016,1,6,14,45,274.5,137.0,2.8,11.0,232.0,241.54,195.12
2016,1,6,15,0,255.0,128.0,2.8,11.0,208.0,213.24,170.3
2016,1,6,15,15,237.0,113.5,2.75,10.5,180.5,181.1,142.33
2016,1,6,15,30,219.0,99.0,2.7,10.0,153.0,150.28,115.29
2016,1,6,15,45,189.0,83.0,2.65,10.0,124.0,117.18,86.72
2016,1,6,16,0,159.0,67.0,2.6,10.0,95.0,86.88,61.14
2016,1,6,16,15,116.0,50.5,2.55,9.5,67.5,57.91,38.17
2016,1,6,16,30,73.0,34.0,2.5,9.0,40.0,34.07,18.91
2016,1,6,16,45,36.5,17.0,2.5,9.0,20.0,15.32,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,18.0,0.6,9.0,26.0,55.88,0.0
2016,1,7,8,0,180.0,36.0,0.6,9.0,52.0,121.22,83.58
2016,1,7,8,15,273.5,48.5,0.65,9.0,88.0,177.02,137.5
2016,1,7,8,30,367.0,61.0,0.7,9.0,124.0,240.33,192.83
2016,1,7,8,45,456.5,65.5,0.8,9.5,164.5,299.71,244.04
2016,1,7,9,0,546.0,70.0,0.9,10.0,205.0,364.52,298.69
2016,1,7,9,15,588.0,75.0,0.9,10.0,242.0,409.02,336.11
2016,1,7,9,30,630.0,80.0,0.9,10.0,279.0,454.11,373.07
2016,1,7,9,45,695.0,75.5,0.95,10.5,317.0,501.71,410.94
2016,1,7,10,0,760.0,71.0,1.0,11.0,355.0,547.61,446.65
2016,1,7,10,15,778.0,73.0,1.0,11.0,383.5,574.69,467.29
2016,1,7,10,30,796.0,75.0,1.0,11.0,412.0,599.72,486.12
2016,1,7,10,45,808.5,77.0,1.05,11.5,433.5,618.9,499.79
2016,1,7,11,0,821.0,79.0,1.1,12.0,455.0,635.47,511.32
2016,1,7,11,15,828.5,80.0,1.15,12.0,470.0,644.86,518.33
2016,1,7,11,30,836.0,81.0,1.2,12.0,485.0,651.31,523.15
2016,1,7,11,45,840.0,81.0,1.25,12.0,492.5,651.34,523.19
2016,1,7,12,0,844.0,81.0,1.3,12.0,500.0,648.33,520.95
2016,1,7,12,15,844.0,81.0,1.35,12.0,500.0,639.71,514.45
2016,1,7,12,30,844.0,81.0,1.4,12.0,500.0,628.13,505.65
2016,1,7,12,45,843.5,79.5,1.45,12.0,493.5,611.68,493.07
2016,1,7,13,0,843.0,78.0,1.5,12.0,487.0,592.43,478.14
2016,1,7,13,15,836.0,77.0,1.5,12.0,472.5,567.26,458.05
2016,1,7,13,30,829.0,76.0,1.5,12.0,458.0,539.78,435.82
2016,1,7,13,45,818.5,74.5,1.55,12.0,436.5,507.8,409.88
2016,1,7,14,0,808.0,73.0,1.6,12.0,415.0,474.05,381.89
2016,1,7,14,15,790.5,70.5,1.55,12.0,387.0,434.52,348.28
2016,1,7,14,30,773.0,68.0,1.5,12.0,359.0,394.17,313.25
2016,1,7,14,45,752.5,64.5,1.45,12.0,326.5,351.1,275.25
2016,1,7,15,0,732.0,61.0,1.4,12.0,294.0,307.98,236.39
2016,1,7,15,15,695.5,57.5,1.3,11.5,256.5,260.5,194.01
2016,1,7,15,30,659.0,54.0,1.2,11.0,219.0,214.98,152.99
2016,1,7,15,45,608.0,48.5,1.1,11.0,179.5,166.34,110.18
2016,1,7,16,0,557.0,43.0,1.0,11.0,140.0,122.27,72.96
2016,1,7,16,15,467.0,35.5,1.0,10.5,101.5,77.03,39.69
2016,1,7,16,30,377.0,28.0,1.0,10.0,63.0,40.52,16.74
2016,1,7,16,45,188.5,14.0,1.05,10.0,31.5,10.38,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.65,7.0,13.0,12.55,0.0
2016,1,8,8,0,0.0,26.0,1.7,7.0,26.0,25.86,14.38
2016,1,8,8,15,1.5,43.0,1.7,7.0,43.5,44.92,32.37
2016,1,8,8,30,3.0,60.0,1.7,7.0,61.0,63.55,49.09
2016,1,8,8,45,10.5,76.0,1.75,7.5,79.0,83.54,66.74
2016,1,8,9,0,18.0,92.0,1.8,8.0,97.0,103.95,84.57
2016,1,8,9,15,22.5,107.0,1.75,8.0,113.5,127.39,104.87
2016,1,8,9,30,27.0,122.0,1.7,8.0,130.0,146.17,120.96
2016,1,8,9,45,28.5,134.0,1.65,8.5,144.0,159.77,132.18
2016,1,8,10,0,30.0,146.0,1.6,9.0,158.0,173.44,143.28
2016,1,8,10,15,45.0,161.0,1.55,9.0,180.0,199.02,164.72
2016,1,8,10,30,60.0,176.0,1.5,9.0,202.0,224.96,186.19
2016,1,8,10,45,155.5,186.0,1.45,9.5,257.0,304.55,252.51
2016,1,8,11,0,251.0,196.0,1.4,10.0,312.0,385.83,317.95
2016,1,8,11,15,125.5,173.5,1.45,10.5,231.5,269.84,221.91
2016,1,8,11,30,0.0,151.0,1.5,11.0,151.0,149.66,120.53
2016,1,8,11,45,57.5,187.5,1.55,11.5,216.0,231.72,189.37
2016,1,8,12,0,115.0,224.0,1.6,12.0,281.0,315.16,256.74
2016,1,8,12,15,103.0,222.5,1.6,12.0,274.0,297.14,241.62
2016,1,8,12,30,91.0,221.0,1.6,12.0,267.0,285.7,232.22
2016,1,8,12,45,94.0,218.0,1.65,12.0,265.0,282.01,229.4
2016,1,8,13,0,97.0,215.0,1.7,12.0,263.0,278.0,226.27
2016,1,8,13,15,200.5,202.5,1.65,12.0,297.0,325.9,266.07
2016,1,8,13,30,304.0,190.0,1.6,12.0,331.0,367.74,299.69
2016,1,8,13,45,222.0,188.0,1.6,12.0,288.0,308.81,251.43
2016,1,8,14,0,140.0,186.0,1.6,12.0,245.0,258.75,210.5
2016,1,8,14,15,70.0,153.5,1.5,12.0,183.0,184.68,149.83
2016,1,8,14,30,0.0,121.0,1.4,12.0,121.0,117.91,94.65
2016,1,8,14,45,0.0,109.0,1.35,12.0,109.0,105.97,84.87
2016,1,8,15,0,0.0,97.0,1.3,12.0,97.0,94.1,74.93
2016,1,8,15,15,0.0,84.5,1.3,11.5,84.5,81.81,64.65
2016,1,8,15,30,0.0,72.0,1.3,11.0,72.0,69.58,54.26
2016,1,8,15,45,0.0,59.0,1.3,11.0,59.0,56.93,43.25
2016,1,8,16,0,0.0,46.0,1.3,11.0,46.0,44.36,32.18
2016,1,8,16,15,0.0,33.0,1.35,10.5,33.0,31.87,21.15
2016,1,8,16,30,0.0,20.0,1.4,10.0,20.0,19.3,9.58
2016,1,8,16,45,0.0,10.0,1.5,10.0,10.0,9.64,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,3.05,9.5,11.5,11.09,0.0
2016,1,9,8,0,0.0,23.0,3.1,10.0,23.0,22.21,11.4
2016,1,9,8,15,0.0,38.0,3.1,10.0,38.0,38.04,26.23
2016,1,9,8,30,0.0,53.0,3.1,10.0,53.0,53.67,40.15
2016,1,9,8,45,0.0,68.5,3.1,10.0,68.5,69.69,54.29
2016,1,9,9,0,0.0,84.0,3.1,10.0,84.0,85.61,68.21
2016,1,9,9,15,1.5,98.5,3.05,10.0,99.0,101.11,81.61
2016,1,9,9,30,3.0,113.0,3.0,10.0,114.0,116.69,94.93
2016,1,9,9,45,4.0,123.5,2.95,10.5,125.0,127.56,103.9
2016,1,9,10,0,5.0,134.0,2.9,11.0,136.0,138.56,112.86
2016,1,9,10,15,2.5,132.5,2.75,11.0,133.5,134.37,109.1
2016,1,9,10,30,0.0,131.0,2.6,11.0,131.0,130.44,105.57
2016,1,9,10,45,43.5,166.0,2.5,11.0,186.0,201.93,166.1
2016,1,9,11,0,87.0,201.0,2.4,11.0,241.0,269.56,222.1
2016,1,9,11,15,47.5,186.5,2.25,11.0,209.0,225.99,185.09
2016,1,9,11,30,8.0,172.0,2.1,11.0,177.0,177.02,143.7
2016,1,9,11,45,8.0,174.0,2.0,11.0,179.0,178.65,145.04
2016,1,9,12,0,8.0,176.0,1.9,11.0,181.0,180.31,146.31
2016,1,9,12,15,7.5,175.0,1.8,11.0,179.5,178.54,144.76
2016,1,9,12,30,7.0,174.0,1.7,11.0,178.0,176.82,143.3
2016,1,9,12,45,3.5,166.0,1.6,11.0,168.0,166.07,134.36
2016,1,9,13,0,0.0,158.0,1.5,11.0,158.0,155.55,125.65
2016,1,9,13,15,0.0,112.5,1.35,11.0,112.5,109.53,87.45
2016,1,9,13,30,0.0,67.0,1.2,11.0,67.0,64.77,49.85
2016,1,9,13,45,0.0,83.0,1.1,11.5,83.0,80.31,63.04
2016,1,9,14,0,0.0,99.0,1.0,12.0,99.0,96.11,76.28
2016,1,9,14,15,58.0,130.5,0.95,12.0,152.5,155.87,126.35
2016,1,9,14,30,116.0,162.0,0.9,12.0,206.0,212.34,171.98
2016,1,9,14,45,109.5,149.0,0.85,12.0,188.0,191.13,153.87
2016,1,9,15,0,103.0,136.0,0.8,12.0,170.0,170.32,136.27
2016,1,9,15,15,95.0,120.0,0.8,11.5,148.0,146.55,116.33
2016,1,9,15,30,87.0,104.0,0.8,11.0,126.0,123.49,96.73
2016,1,9,15,45,74.5,86.5,0.85,11.0,103.0,98.85,75.66
2016,1,9,16,0,62.0,69.0,0.9,11.0,80.0,75.53,55.76
2016,1,9,16,15,41.0,51.5,0.9,11.0,58.0,52.94,37.03
2016,1,9,16,30,20.0,34.0,0.9,11.0,36.0,32.96,19.96
2016,1,9,16,45,10.0,17.0,0.95,11.0,18.0,16.2,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,151.5,16.0,2.75,8.5,29.5,73.07,0.0
2016,1,10,8,0,303.0,32.0,2.9,9.0,59.0,157.48,110.02
2016,1,10,8,15,396.5,41.0,2.85,9.0,97.0,215.83,168.88
2016,1,10,8,30,490.0,50.0,2.8,9.0,135.0,280.97,227.51
2016,1,10,8,45,555.0,55.5,2.8,9.5,175.5,335.05,275.85
2016,1,10,9,0,620.0,61.0,2.8,10.0,216.0,392.15,325.44
2016,1,10,9,15,658.5,65.5,2.75,10.0,254.0,436.65,364.05
2016,1,10,9,30,697.0,70.0,2.7,10.0,292.0,481.46,401.85
2016,1,10,9,45,731.0,71.5,2.7,10.5,327.0,517.46,431.12
2016,1,10,10,0,765.0,73.0,2.7,11.0,362.0,555.55,461.19
2016,1,10,10,15,663.5,97.5,2.6,11.0,362.0,537.08,445.17
2016,1,10,10,30,562.0,122.0,2.5,11.0,362.0,509.12,421.64
2016,1,10,10,45,563.0,131.0,2.45,11.5,381.5,522.68,431.33
2016,1,10,11,0,564.0,140.0,2.4,12.0,401.0,537.36,441.32
2016,1,10,11,15,519.5,154.5,2.3,12.0,401.5,525.85,430.83
2016,1,10,11,30,475.0,169.0,2.2,12.0,402.0,511.87,418.53
2016,1,10,11,45,244.0,176.0,2.1,12.5,296.0,356.51,292.01
2016,1,10,12,0,13.0,183.0,2.0,13.0,190.0,190.92,153.53
2016,1,10,12,15,27.5,195.5,1.95,13.0,209.5,212.95,172.23
2016,1,10,12,30,42.0,208.0,1.9,13.0,229.0,240.54,194.73
2016,1,10,12,45,31.5,198.0,1.85,13.5,214.0,221.85,178.94
2016,1,10,13,0,21.0,188.0,1.8,14.0,199.0,198.99,159.99
2016,1,10,13,15,33.5,190.5,1.75,14.0,206.5,212.55,171.31
2016,1,10,13,30,46.0,193.0,1.7,14.0,214.0,220.74,178.1
2016,1,10,13,45,237.5,172.5,1.7,14.0,275.5,305.86,248.42
2016,1,10,14,0,429.0,152.0,1.7,14.0,337.0,374.07,302.14
2016,1,10,14,15,360.0,151.5,1.65,13.5,300.0,321.93,259.54
2016,1,10,14,30,291.0,151.0,1.6,13.0,263.0,277.77,223.61
2016,1,10,14,45,280.0,139.0,1.55,13.0,239.0,248.56,198.76
2016,1,10,15,0,269.0,127.0,1.5,13.0,215.0,219.72,173.78
2016,1,10,15,15,257.5,112.5,1.4,12.5,188.5,188.73,146.97
2016,1,10,15,30,246.0,98.0,1.3,12.0,162.0,158.44,120.43
2016,1,10,15,45,226.0,82.5,1.25,12.0,133.5,126.27,92.4
2016,1,10,16,0,206.0,67.0,1.2,12.0,105.0,95.87,66.33
2016,1,10,16,15,173.0,51.0,1.3,11.5,77.0,65.61,42.04
2016,1,10,16,30,140.0,35.0,1.4,11.0,49.0,38.79,21.43
2016,1,10,16,45,70.0,17.5,1.5,10.5,24.5,14.88,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,2.15,9.5,9.5,9.16,0.0
2016,1,11,8,0,0.0,19.0,2.2,10.0,19.0,18.34,8.53
2016,1,11,8,15,0.0,31.5,2.2,10.0,31.5,30.42,19.9
2016,1,11,8,30,0.0,44.0,2.2,10.0,44.0,43.11,31.21
2016,1,11,8,45,0.0,57.0,2.25,10.5,57.0,56.38,42.85
2016,1,11,9,0,0.0,70.0,2.3,11.0,70.0,69.59,54.29
2016,1,11,9,15,0.0,82.0,2.25,11.0,82.0,81.66,64.72
2016,1,11,9,30,0.0,94.0,2.2,11.0,94.0,93.74,75.01
2016,1,11,9,45,0.0,105.0,2.2,11.5,105.0,104.73,84.12
2016,1,11,10,0,0.0,116.0,2.2,12.0,116.0,115.75,93.12
2016,1,11,10,15,71.0,151.0,2.2,12.0,181.5,203.44,167.68
2016,1,11,10,30,142.0,186.0,2.2,12.0,247.0,296.33,244.48
2016,1,11,10,45,74.0,174.5,2.25,12.5,206.5,231.46,189.49
2016,1,11,11,0,6.0,163.0,2.3,13.0,166.0,167.18,134.77
2016,1,11,11,15,3.0,151.5,2.25,13.0,153.0,152.46,122.56
2016,1,11,11,30,0.0,140.0,2.2,13.0,140.0,138.12,110.55
2016,1,11,11,45,2.5,156.5,2.15,13.5,158.0,156.62,125.6
2016,1,11,12,0,5.0,173.0,2.1,14.0,176.0,175.14,140.46
2016,1,11,12,15,9.5,179.5,2.05,14.0,184.5,184.48,148.09
2016,1,11,12,30,14.0,186.0,2.0,14.0,193.0,193.7,155.66
2016,1,11,12,45,76.5,204.0,2.0,14.0,242.0,256.35,207.62
2016,1,11,13,0,139.0,222.0,2.0,14.0,291.0,316.62,256.44
2016,1,11,13,15,221.0,208.0,1.95,14.0,313.5,345.04,279.77
2016,1,11,13,30,303.0,194.0,1.9,14.0,336.0,373.65,302.7
2016,1,11,13,45,233.5,191.5,1.9,14.5,298.5,324.29,261.95
2016,1,11,14,0,164.0,189.0,1.9,15.0,261.0,274.75,221.4
2016,1,11,14,15,160.5,177.5,1.8,14.5,244.0,254.58,205.3
2016,1,11,14,30,157.0,166.0,1.7,14.0,227.0,234.37,188.78
2016,1,11,14,45,439.5,114.5,1.6,14.0,264.0,288.42,228.88
2016,1,11,15,0,722.0,63.0,1.5,14.0,301.0,314.66,241.91
2016,1,11,15,15,687.5,59.0,1.4,13.5,264.0,267.33,199.7
2016,1,11,15,30,653.0,55.0,1.3,13.0,227.0,221.78,158.9
2016,1,11,15,45,601.5,50.0,1.2,13.0,187.5,173.24,116.29
2016,1,11,16,0,550.0,45.0,1.1,13.0,148.0,129.31,78.99
2016,1,11,16,15,467.0,38.0,1.1,12.5,109.5,84.6,45.32
2016,1,11,16,30,384.0,31.0,1.1,12.0,71.0,47.92,21.59
