Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,192.0,15.5,1.15,12.0,35.5,11.37,0.0
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,179.0,14.0,2.35,8.5,30.5,79.19,0.0
2016,1,12,8,0,358.0,28.0,2.4,9.0,61.0,172.74,121.55
2016,1,12,8,15,448.5,36.0,2.3,9.0,100.0,230.84,180.52
2016,1,12,8,30,539.0,44.0,2.2,9.0,139.0,295.68,238.96
2016,1,12,8,45,595.5,49.0,2.1,9.5,179.0,347.01,284.85
2016,1,12,9,0,652.0,54.0,2.0,10.0,219.0,398.17,329.2
2016,1,12,9,15,520.0,82.5,1.95,10.0,227.5,384.08,319.4
2016,1,12,9,30,388.0,111.0,1.9,10.0,236.0,355.4,296.44
2016,1,12,9,45,405.0,120.0,1.9,10.5,263.0,384.62,320.47
2016,1,12,10,0,422.0,129.0,1.9,11.0,290.0,413.33,343.16
2016,1,12,10,15,304.5,157.0,1.9,11.5,278.0,371.05,306.94
2016,1,12,10,30,187.0,185.0,1.9,12.0,266.0,324.09,266.64
2016,1,12,10,45,308.5,177.0,1.95,12.5,318.0,402.4,330.9
2016,1,12,11,0,430.0,169.0,2.0,13.0,370.0,483.04,394.73
2016,1,12,11,15,360.5,188.5,2.0,13.0,361.0,451.75,368.36
2016,1,12,11,30,291.0,208.0,2.0,13.0,352.0,426.46,347.04
2016,1,12,11,45,342.0,202.5,2.0,13.5,374.0,452.37,367.44
2016,1,12,12,0,393.0,197.0,2.0,14.0,396.0,476.84,386.12
2016,1,12,12,15,315.0,210.5,1.95,14.0,370.5,435.91,352.43
2016,1,12,12,30,237.0,224.0,1.9,14.0,345.0,389.09,314.45
2016,1,12,12,45,294.5,212.0,1.9,14.5,360.0,412.98,333.49
2016,1,12,13,0,352.0,200.0,1.9,15.0,375.0,427.85,344.85
2016,1,12,13,15,204.5,200.0,1.8,15.0,301.0,327.38,263.91
2016,1,12,13,30,57.0,200.0,1.7,15.0,227.0,234.39,188.08
2016,1,12,13,45,255.5,175.0,1.65,15.0,287.5,319.24,258.14
2016,1,12,14,0,454.0,150.0,1.6,15.0,348.0,386.84,310.96
2016,1,12,14,15,230.0,144.5,1.55,14.5,245.0,256.39,206.34
2016,1,12,14,30,6.0,139.0,1.5,14.0,142.0,138.3,110.6
2016,1,12,14,45,3.0,127.5,1.45,14.0,129.0,125.36,100.28
2016,1,12,15,0,0.0,116.0,1.4,14.0,116.0,112.72,89.89
2016,1,12,15,15,0.0,101.5,1.5,13.5,101.5,98.35,78.07
2016,1,12,15,30,0.0,87.0,1.6,13.0,87.0,84.08,66.13
2016,1,12,15,45,0.0,72.0,1.7,13.0,72.0,69.4,53.52
2016,1,12,16,0,0.0,57.0,1.8,13.0,57.0,54.83,40.85
2016,1,12,16,15,0.0,42.0,1.85,13.0,42.0,40.38,28.17
2016,1,12,16,30,0.0,27.0,1.9,13.0,27.0,26.08,15.37
2016,1,12,16,45,0.0,15.5,1.95,13.0,15.5,14.96,1.88
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.93,0.0
2016,1,12,17,15,0.0,2.0,2.0,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,134.5,17.0,3.5,12.5,29.5,68.29,0.0
2016,1,13,8,0,269.0,34.0,3.6,13.0,59.0,148.06,103.26
2016,1,13,8,15,367.0,43.5,3.65,13.0,97.0,207.79,160.92
2016,1,13,8,30,465.0,53.0,3.7,13.0,135.0,274.68,220.12
2016,1,13,8,45,524.5,60.0,3.8,13.5,175.0,327.43,266.89
2016,1,13,9,0,584.0,67.0,3.9,14.0,215.0,382.94,314.81
2016,1,13,9,15,625.5,71.5,4.05,14.0,253.5,428.32,354.14
2016,1,13,9,30,667.0,76.0,4.2,14.0,292.0,474.27,393.12
2016,1,13,9,45,682.0,83.0,4.35,14.0,324.0,507.79,421.26
2016,1,13,10,0,697.0,90.0,4.5,14.0,356.0,539.77,447.62
2016,1,13,10,15,520.0,128.5,4.6,14.0,335.5,481.87,399.68
2016,1,13,10,30,343.0,167.0,4.7,14.0,315.0,411.14,340.52
2016,1,13,10,45,201.0,183.0,4.85,14.0,271.0,331.75,274.0
2016,1,13,11,0,59.0,199.0,5.0,14.0,227.0,248.88,203.19
2016,1,13,11,15,36.0,190.0,5.0,14.0,207.5,222.27,180.79
2016,1,13,11,30,13.0,181.0,5.0,14.0,188.0,189.77,153.37
2016,1,13,11,45,102.5,205.0,5.05,14.0,257.5,281.45,230.65
2016,1,13,12,0,192.0,229.0,5.1,14.0,327.0,372.75,305.88
2016,1,13,12,15,299.5,212.5,5.1,14.0,365.5,428.65,352.42
2016,1,13,12,30,407.0,196.0,5.1,14.0,404.0,481.01,395.49
2016,1,13,12,45,207.5,186.0,5.1,14.0,292.0,330.95,271.94
2016,1,13,13,0,8.0,176.0,5.1,14.0,180.0,178.71,143.92
2016,1,13,13,15,209.0,176.5,5.0,13.5,276.0,310.56,256.11
2016,1,13,13,30,410.0,177.0,4.9,13.0,372.0,422.13,348.15
2016,1,13,13,45,586.5,134.0,4.85,13.0,399.5,460.15,378.89
2016,1,13,14,0,763.0,91.0,4.8,13.0,427.0,483.93,396.88
2016,1,13,14,15,744.5,89.0,4.55,13.0,399.5,445.6,363.09
2016,1,13,14,30,726.0,87.0,4.3,13.0,372.0,406.59,328.4
2016,1,13,14,45,709.0,81.5,4.05,13.0,340.5,364.14,290.34
2016,1,13,15,0,692.0,76.0,3.8,13.0,309.0,321.46,251.53
2016,1,13,15,15,655.0,72.0,3.5,12.5,271.5,274.24,209.2
2016,1,13,15,30,618.0,68.0,3.2,12.0,234.0,229.07,168.31
2016,1,13,15,45,580.5,60.0,2.95,12.0,195.5,182.23,126.12
2016,1,13,16,0,543.0,52.0,2.7,12.0,157.0,138.22,87.57
2016,1,13,16,15,455.0,44.0,2.55,11.5,117.0,91.81,51.98
2016,1,13,16,30,367.0,36.0,2.4,11.0,77.0,54.0,26.76
2016,1,13,16,45,224.5,24.0,2.3,10.5,45.5,20.67,6.28
2016,1,13,17,0,82.0,12.0,2.2,10.0,14.0,11.8,0.0
2016,1,13,17,15,41.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.5,1.85,9.5,15.5,14.96,0.0
2016,1,14,8,0,0.0,31.0,1.9,10.0,31.0,32.13,19.49
2016,1,14,8,15,15.5,48.0,1.95,10.0,51.0,59.59,44.22
2016,1,14,8,30,31.0,65.0,2.0,10.0,71.0,85.24,66.89
2016,1,14,8,45,38.5,82.0,2.1,10.5,91.0,108.03,86.9
2016,1,14,9,0,46.0,99.0,2.2,11.0,111.0,131.14,106.89
2016,1,14,9,15,50.5,115.0,2.25,11.0,130.0,151.71,124.61
2016,1,14,9,30,55.0,131.0,2.3,11.0,149.0,172.42,142.18
2016,1,14,9,45,58.0,144.5,2.4,11.5,165.5,189.3,156.03
2016,1,14,10,0,61.0,158.0,2.5,12.0,182.0,206.22,169.71
2016,1,14,10,15,114.0,173.5,2.65,12.0,221.5,264.15,218.28
2016,1,14,10,30,167.0,189.0,2.8,12.0,261.0,316.37,261.53
2016,1,14,10,45,103.5,190.5,2.95,12.0,236.0,269.34,221.73
2016,1,14,11,0,40.0,192.0,3.1,12.0,211.0,228.23,186.51
2016,1,14,11,15,70.0,207.0,3.15,12.0,241.5,264.29,216.66
2016,1,14,11,30,100.0,222.0,3.2,12.0,272.0,300.32,246.3
2016,1,14,11,45,98.0,226.0,3.3,12.0,275.5,302.06,247.41
2016,1,14,12,0,96.0,230.0,3.4,12.0,279.0,303.54,248.45
2016,1,14,12,15,64.5,218.0,3.4,12.0,251.0,267.68,218.6
2016,1,14,12,30,33.0,206.0,3.4,12.0,223.0,232.64,189.37
2016,1,14,12,45,48.5,211.0,3.45,12.0,236.0,246.6,201.22
2016,1,14,13,0,64.0,216.0,3.5,12.0,249.0,259.85,212.33
2016,1,14,13,15,32.0,150.5,3.45,12.0,167.0,169.82,137.96
2016,1,14,13,30,0.0,85.0,3.4,12.0,85.0,82.24,64.35
2016,1,14,13,45,0.0,62.5,3.4,12.0,62.5,60.41,46.01
2016,1,14,14,0,0.0,40.0,3.4,12.0,40.0,38.63,27.51
2016,1,14,14,15,0.0,53.0,3.45,12.0,53.0,51.21,38.32
2016,1,14,14,30,0.0,66.0,3.5,12.0,66.0,63.79,49.13
2016,1,14,14,45,0.0,60.0,3.55,12.0,60.0,57.98,44.22
2016,1,14,15,0,0.0,54.0,3.6,12.0,54.0,52.17,39.3
2016,1,14,15,15,0.0,47.0,3.7,12.0,47.0,45.39,33.5
2016,1,14,15,30,0.0,40.0,3.8,12.0,40.0,38.62,27.65
2016,1,14,15,45,0.0,33.0,3.95,12.0,33.0,31.85,21.75
2016,1,14,16,0,0.0,26.0,4.1,12.0,26.0,25.09,15.8
2016,1,14,16,15,0.0,19.0,4.1,12.0,19.0,18.33,9.82
2016,1,14,16,30,0.0,12.0,4.1,12.0,12.0,11.57,3.8
2016,1,14,16,45,0.0,7.0,4.2,12.0,7.0,6.74,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,16.0,1.15,10.5,31.0,76.26,0.0
2016,1,15,8,0,317.0,32.0,1.2,11.0,62.0,163.4,115.68
2016,1,15,8,15,409.5,40.5,1.3,11.0,100.5,221.86,172.34
2016,1,15,8,30,502.0,49.0,1.4,11.0,139.0,287.13,230.06
2016,1,15,8,45,559.0,55.0,1.5,11.0,179.0,339.02,276.28
2016,1,15,9,0,616.0,61.0,1.6,11.0,219.0,393.5,323.52
2016,1,15,9,15,654.0,65.5,1.65,11.0,257.0,438.17,361.67
2016,1,15,9,30,692.0,70.0,1.7,11.0,295.0,483.2,399.1
2016,1,15,9,45,709.0,75.5,1.8,11.5,328.0,517.03,426.15
2016,1,15,10,0,726.0,81.0,1.9,12.0,361.0,549.37,451.39
2016,1,15,10,15,640.0,104.0,1.9,12.0,365.0,535.07,439.22
2016,1,15,10,30,554.0,127.0,1.9,12.0,369.0,511.32,419.72
2016,1,15,10,45,492.0,149.5,1.95,12.5,372.5,501.98,410.71
2016,1,15,11,0,430.0,172.0,2.0,13.0,376.0,488.97,398.59
2016,1,15,11,15,443.5,175.5,1.9,13.0,392.0,503.14,409.14
2016,1,15,11,30,457.0,179.0,1.8,13.0,408.0,515.74,418.14
2016,1,15,11,45,466.0,180.5,1.75,13.0,417.0,521.42,421.96
2016,1,15,12,0,475.0,182.0,1.7,13.0,426.0,525.29,424.41
2016,1,15,12,15,395.0,199.5,1.6,13.0,403.0,478.9,386.83
2016,1,15,12,30,315.0,217.0,1.5,13.0,380.0,439.94,354.96
2016,1,15,12,45,356.0,206.0,1.45,13.0,388.0,447.62,361.46
2016,1,15,13,0,397.0,195.0,1.4,13.0,396.0,452.85,365.55
2016,1,15,13,15,603.0,139.5,1.3,13.0,435.0,514.06,414.08
2016,1,15,13,30,809.0,84.0,1.2,13.0,474.0,554.54,444.74
2016,1,15,13,45,802.0,81.0,1.15,13.0,453.5,523.45,418.97
2016,1,15,14,0,795.0,78.0,1.1,13.0,433.0,490.41,391.82
2016,1,15,14,15,777.0,76.0,1.05,13.0,405.0,451.42,359.49
2016,1,15,14,30,759.0,74.0,1.0,13.0,377.0,411.62,325.8
2016,1,15,14,45,739.0,70.0,0.95,13.5,344.5,368.41,288.14
2016,1,15,15,0,719.0,66.0,0.9,14.0,312.0,325.11,249.67
2016,1,15,15,15,683.5,62.5,0.85,13.5,274.5,277.68,208.4
2016,1,15,15,30,648.0,59.0,0.8,13.0,237.0,231.59,167.66
2016,1,15,15,45,597.0,54.0,0.8,13.0,197.5,183.24,125.41
2016,1,15,16,0,546.0,49.0,0.8,13.0,158.0,138.93,87.59
2016,1,15,16,15,466.0,41.5,0.85,12.5,118.5,93.24,52.35
2016,1,15,16,30,386.0,34.0,0.9,12.0,79.0,55.31,26.75
2016,1,15,16,45,250.0,23.5,1.0,12.0,47.5,21.71,6.77
2016,1,15,17,0,114.0,13.0,1.1,12.0,16.0,12.78,0.0
2016,1,15,17,15,57.0,6.5,1.1,11.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,126.0,17.5,2.4,12.5,29.5,67.02,0.0
2016,1,16,8,0,252.0,35.0,2.4,13.0,59.0,144.75,102.5
2016,1,16,8,15,344.5,45.5,2.4,13.0,97.0,202.14,156.8
2016,1,16,8,30,437.0,56.0,2.4,13.0,135.0,267.33,214.05
2016,1,16,8,45,508.5,61.0,2.4,13.5,175.5,322.94,262.51
2016,1,16,9,0,580.0,66.0,2.4,14.0,216.0,382.06,312.67
2016,1,16,9,15,376.0,101.5,2.35,14.0,204.5,329.8,271.38
2016,1,16,9,30,172.0,137.0,2.3,14.0,193.0,252.25,207.34
2016,1,16,9,45,175.5,150.5,2.3,14.0,213.0,272.63,224.44
2016,1,16,10,0,179.0,164.0,2.3,14.0,233.0,292.68,240.63
2016,1,16,10,15,89.5,142.5,2.3,14.0,177.0,212.59,173.89
2016,1,16,10,30,0.0,121.0,2.3,14.0,121.0,119.58,95.1
2016,1,16,10,45,9.5,150.5,2.35,14.5,155.5,156.52,125.7
2016,1,16,11,0,19.0,180.0,2.4,15.0,190.0,193.87,155.98
2016,1,16,11,15,13.0,177.5,2.4,15.0,184.5,186.51,149.57
2016,1,16,11,30,7.0,175.0,2.4,15.0,179.0,179.24,143.37
2016,1,16,11,45,3.5,149.0,2.4,15.5,151.0,149.36,118.61
2016,1,16,12,0,0.0,123.0,2.4,16.0,123.0,120.25,94.48
2016,1,16,12,15,0.0,123.0,2.35,16.0,123.0,120.15,94.42
2016,1,16,12,30,0.0,123.0,2.3,16.0,123.0,120.08,94.36
2016,1,16,12,45,0.0,97.5,2.25,16.0,97.5,94.56,73.37
2016,1,16,13,0,0.0,72.0,2.2,16.0,72.0,69.62,52.76
2016,1,16,13,15,0.0,41.0,2.1,16.0,41.0,39.61,27.74
2016,1,16,13,30,0.0,10.0,2.0,16.0,10.0,9.65,2.52
2016,1,16,13,45,0.0,8.0,1.9,16.0,8.0,7.72,0.89
2016,1,16,14,0,0.0,6.0,1.8,16.0,6.0,5.79,0.0
2016,1,16,14,15,0.0,6.0,1.7,16.0,6.0,5.79,0.0
2016,1,16,14,30,0.0,6.0,1.6,16.0,6.0,5.79,0.0
2016,1,16,14,45,0.0,5.5,1.55,16.0,5.5,5.3,0.0
2016,1,16,15,0,0.0,5.0,1.5,16.0,5.0,4.82,0.0
2016,1,16,15,15,0.0,4.0,1.45,15.5,4.0,3.86,0.0
2016,1,16,15,30,0.0,3.0,1.4,15.0,3.0,2.89,0.0
2016,1,16,15,45,0.0,2.5,1.35,15.0,2.5,2.41,0.0
2016,1,16,16,0,0.0,2.0,1.3,15.0,2.0,1.93,0.0
2016,1,16,16,15,0.0,1.5,1.3,14.5,1.5,1.44,0.0
2016,1,16,16,30,0.0,1.0,1.3,14.0,1.0,0.96,0.0
2016,1,16,16,45,0.0,0.5,1.35,14.0,0.5,0.48,0.0
2016,1,16,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,3.05,13.5,7.0,6.75,0.0
2016,1,17,8,0,0.0,14.0,3.1,14.0,14.0,13.5,4.91
2016,1,17,8,15,0.0,23.0,3.05,14.0,23.0,22.19,12.81
2016,1,17,8,30,0.0,32.0,3.0,14.0,32.0,30.89,20.47
2016,1,17,8,45,0.0,41.0,3.0,14.0,41.0,39.6,28.09
2016,1,17,9,0,0.0,50.0,3.0,14.0,50.0,48.3,35.65
2016,1,17,9,15,0.0,58.5,3.0,14.0,58.5,56.53,42.71
2016,1,17,9,30,0.0,67.0,3.0,14.0,67.0,64.84,49.76
2016,1,17,9,45,0.0,74.5,3.05,14.5,74.5,72.28,55.89
2016,1,17,10,0,0.0,82.0,3.1,15.0,82.0,79.73,61.96
2016,1,17,10,15,0.0,70.0,3.1,15.0,70.0,67.67,51.72
2016,1,17,10,30,0.0,58.0,3.1,15.0,58.0,56.05,41.87
2016,1,17,10,45,0.0,56.5,3.15,15.0,56.5,54.6,40.59
2016,1,17,11,0,0.0,55.0,3.2,15.0,55.0,53.15,39.31
2016,1,17,11,15,0.0,102.5,3.25,15.0,102.5,99.8,78.25
2016,1,17,11,30,0.0,150.0,3.3,15.0,150.0,148.27,118.17
2016,1,17,11,45,0.0,155.5,3.35,15.0,155.5,153.68,122.45
2016,1,17,12,0,0.0,161.0,3.4,15.0,161.0,159.09,126.83
2016,1,17,12,15,0.0,121.5,3.4,15.0,121.5,118.62,93.54
2016,1,17,12,30,0.0,82.0,3.4,15.0,82.0,79.32,61.0
2016,1,17,12,45,0.0,115.0,3.4,15.0,115.0,111.99,88.19
2016,1,17,13,0,0.0,148.0,3.4,15.0,148.0,145.13,115.53
2016,1,17,13,15,2.5,157.5,3.35,15.0,158.5,156.14,124.65
2016,1,17,13,30,5.0,167.0,3.3,15.0,169.0,167.02,133.71
2016,1,17,13,45,2.5,95.5,3.3,15.0,96.5,93.94,73.43
2016,1,17,14,0,0.0,24.0,3.3,15.0,24.0,23.17,14.03
2016,1,17,14,15,0.0,40.5,3.3,14.5,40.5,39.12,27.66
2016,1,17,14,30,0.0,57.0,3.3,14.0,57.0,55.08,41.33
2016,1,17,14,45,0.0,52.0,3.3,14.0,52.0,50.24,37.27
2016,1,17,15,0,0.0,47.0,3.3,14.0,47.0,45.39,33.2
2016,1,17,15,15,0.0,41.5,3.3,14.0,41.5,40.07,28.69
2016,1,17,15,30,0.0,36.0,3.3,14.0,36.0,34.75,24.13
2016,1,17,15,45,0.0,30.0,3.3,14.0,30.0,28.95,19.12
2016,1,17,16,0,0.0,24.0,3.3,14.0,24.0,23.15,14.05
2016,1,17,16,15,0.0,18.0,3.25,14.0,18.0,17.36,8.96
2016,1,17,16,30,0.0,12.0,3.2,14.0,12.0,11.57,3.85
2016,1,17,16,45,0.0,7.5,3.2,14.0,7.5,7.23,0.0
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,3.2,14.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.5,14.5,1.45,11.5,34.5,88.74,7.66
2016,1,18,8,0,405.0,29.0,1.5,12.0,69.0,191.91,137.64
2016,1,18,8,15,493.0,36.0,1.5,12.5,109.5,250.71,194.26
2016,1,18,8,30,581.0,43.0,1.5,13.0,150.0,312.91,249.16
2016,1,18,8,45,638.0,47.5,1.5,13.5,192.0,366.71,296.06
2016,1,18,9,0,695.0,52.0,1.5,14.0,234.0,422.82,343.26
2016,1,18,9,15,455.5,92.5,1.55,14.0,219.0,362.99,297.02
2016,1,18,9,30,216.0,133.0,1.6,14.0,204.0,279.73,229.32
2016,1,18,9,45,508.0,100.0,1.65,14.5,292.5,429.58,352.69
2016,1,18,10,0,800.0,67.0,1.7,15.0,381.0,580.49,470.96
2016,1,18,10,15,510.0,128.0,1.75,15.0,334.0,479.8,389.47
2016,1,18,10,30,220.0,189.0,1.8,15.0,287.0,351.77,285.39
2016,1,18,10,45,363.0,173.5,1.9,15.5,344.5,438.04,355.67
2016,1,18,11,0,506.0,158.0,2.0,16.0,402.0,527.68,425.53
2016,1,18,11,15,406.0,186.0,2.05,16.0,386.0,492.22,395.77
2016,1,18,11,30,306.0,214.0,2.1,16.0,370.0,447.14,359.26
2016,1,18,11,45,157.5,198.5,2.15,16.0,279.0,319.46,257.41
2016,1,18,12,0,9.0,183.0,2.2,16.0,188.0,187.99,149.33
2016,1,18,12,15,38.5,206.0,2.15,16.0,226.5,237.43,190.06
2016,1,18,12,30,68.0,229.0,2.1,16.0,265.0,280.62,224.78
2016,1,18,12,45,43.5,211.5,2.1,16.0,234.5,244.08,195.08
2016,1,18,13,0,19.0,194.0,2.1,16.0,204.0,203.94,162.58
2016,1,18,13,15,45.0,203.5,2.1,16.0,226.0,233.39,186.92
2016,1,18,13,30,71.0,213.0,2.1,16.0,248.0,256.67,205.87
2016,1,18,13,45,35.5,161.5,2.1,16.0,179.0,180.92,144.56
2016,1,18,14,0,0.0,110.0,2.1,16.0,110.0,106.9,83.81
2016,1,18,14,15,0.0,98.5,2.0,15.5,98.5,95.54,74.78
2016,1,18,14,30,0.0,87.0,1.9,15.0,87.0,84.25,65.62
2016,1,18,14,45,0.5,105.0,1.8,15.0,105.5,102.1,80.66
2016,1,18,15,0,1.0,123.0,1.7,15.0,124.0,119.86,95.5
2016,1,18,15,15,0.5,109.0,1.65,14.5,109.5,105.77,83.96
2016,1,18,15,30,0.0,95.0,1.6,14.0,95.0,91.8,72.41
2016,1,18,15,45,0.0,79.5,1.55,14.0,79.5,76.62,59.51
2016,1,18,16,0,0.0,64.0,1.5,14.0,64.0,61.55,46.54
2016,1,18,16,15,0.0,49.0,1.5,13.5,49.0,47.06,33.99
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,32.71,21.38
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,20.27,9.11
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.86,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.0,5.4,14.0,10.0,9.64,0.0
2016,1,19,8,0,0.0,20.0,5.5,14.0,20.0,19.3,9.57
2016,1,19,8,15,0.0,32.5,5.55,14.0,32.5,31.39,20.46
2016,1,19,8,30,0.0,45.0,5.6,14.0,45.0,43.88,31.42
2016,1,19,8,45,0.0,58.0,5.65,14.5,58.0,57.11,42.84
2016,1,19,9,0,0.0,71.0,5.7,15.0,71.0,70.29,54.09
2016,1,19,9,15,0.0,84.0,5.6,15.0,84.0,83.44,65.27
2016,1,19,9,30,0.0,97.0,5.5,15.0,97.0,96.58,76.32
2016,1,19,9,45,88.0,132.5,5.4,15.0,167.0,199.58,164.0
2016,1,19,10,0,176.0,168.0,5.3,15.0,237.0,296.23,244.83
2016,1,19,10,15,88.0,129.0,5.25,15.0,163.5,196.44,161.07
2016,1,19,10,30,0.0,90.0,5.2,15.0,90.0,87.47,68.18
2016,1,19,10,45,0.0,96.5,5.2,15.5,96.5,93.93,73.4
2016,1,19,11,0,0.0,103.0,5.2,16.0,103.0,100.39,78.52
2016,1,19,11,15,20.5,157.0,5.1,16.0,167.5,169.85,136.34
2016,1,19,11,30,41.0,211.0,5.0,16.0,232.0,248.02,200.2
2016,1,19,11,45,132.5,223.5,4.9,16.0,293.0,330.5,268.51
2016,1,19,12,0,224.0,236.0,4.8,16.0,354.0,404.64,328.92
2016,1,19,12,15,146.5,233.5,4.7,16.0,311.0,346.61,280.7
2016,1,19,12,30,69.0,231.0,4.6,16.0,268.0,283.53,228.48
2016,1,19,12,45,57.0,223.5,4.5,16.0,253.5,265.75,214.01
2016,1,19,13,0,45.0,216.0,4.4,16.0,239.0,248.37,199.76
2016,1,19,13,15,22.5,159.0,4.45,15.5,170.5,173.17,138.78
2016,1,19,13,30,0.0,102.0,4.5,15.0,102.0,98.98,77.51
2016,1,19,13,45,257.0,124.5,4.55,15.0,242.5,272.14,223.82
2016,1,19,14,0,514.0,147.0,4.6,15.0,383.0,424.27,346.33
2016,1,19,14,15,527.5,134.0,4.4,15.0,364.0,398.19,323.28
2016,1,19,14,30,541.0,121.0,4.2,15.0,345.0,369.84,298.42
2016,1,19,14,45,520.5,113.5,4.05,15.0,314.5,330.92,264.65
2016,1,19,15,0,500.0,106.0,3.9,15.0,284.0,292.5,230.84
2016,1,19,15,15,450.5,104.0,3.7,14.5,251.0,250.93,194.92
2016,1,19,15,30,401.0,102.0,3.5,14.0,218.0,212.83,161.85
2016,1,19,15,45,369.0,89.5,3.3,14.0,183.5,172.39,126.31
2016,1,19,16,0,337.0,77.0,3.1,14.0,149.0,134.6,93.56
2016,1,19,16,15,281.0,63.0,2.85,13.5,114.0,95.19,61.95
2016,1,19,16,30,225.0,49.0,2.6,13.0,79.0,61.33,36.74
2016,1,19,16,45,112.5,34.5,2.35,13.0,49.5,32.4,16.91
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,18.56,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,6.0,0.95,10.5,6.0,5.78,0.0
2016,1,20,8,0,0.0,12.0,1.0,11.0,12.0,11.57,3.66
2016,1,20,8,15,0.0,18.5,1.05,11.0,18.5,17.84,9.44
2016,1,20,8,30,0.0,25.0,1.1,11.0,25.0,24.12,15.05
2016,1,20,8,45,0.0,32.5,1.15,11.5,32.5,31.37,21.41
2016,1,20,9,0,0.0,40.0,1.2,12.0,40.0,38.62,27.7
2016,1,20,9,15,0.0,46.5,1.2,12.0,46.5,44.91,33.14
2016,1,20,9,30,0.0,53.0,1.2,12.0,53.0,51.2,38.52
2016,1,20,9,45,0.0,84.0,1.3,12.5,84.0,82.05,64.61
2016,1,20,10,0,0.0,115.0,1.4,13.0,115.0,114.2,91.33
2016,1,20,10,15,100.0,154.5,1.4,13.0,199.5,233.57,191.83
2016,1,20,10,30,200.0,194.0,1.4,13.0,284.0,345.22,282.38
2016,1,20,10,45,169.5,206.0,1.45,13.5,285.0,339.52,275.83
2016,1,20,11,0,139.0,218.0,1.5,14.0,286.0,332.51,268.88
2016,1,20,11,15,145.5,225.5,1.45,14.0,298.5,344.71,278.23
2016,1,20,11,30,152.0,233.0,1.4,14.0,311.0,356.45,287.08
2016,1,20,11,45,194.5,234.5,1.35,14.5,336.0,385.67,309.74
2016,1,20,12,0,237.0,236.0,1.3,15.0,361.0,414.03,331.25
2016,1,20,12,15,368.0,209.5,1.25,15.0,405.0,476.79,381.05
2016,1,20,12,30,499.0,183.0,1.2,15.0,449.0,536.06,426.66
2016,1,20,12,45,687.5,128.5,1.15,15.5,489.5,593.92,470.52
2016,1,20,13,0,876.0,74.0,1.1,16.0,530.0,635.52,501.21
2016,1,20,13,15,657.5,128.0,1.05,16.0,465.0,544.22,429.66
2016,1,20,13,30,439.0,182.0,1.0,16.0,400.0,452.64,358.23
2016,1,20,13,45,454.5,170.0,1.0,16.0,388.0,434.53,344.82
2016,1,20,14,0,470.0,158.0,1.0,16.0,376.0,414.22,328.71
2016,1,20,14,15,465.5,148.0,1.0,16.0,353.0,383.92,304.4
2016,1,20,14,30,461.0,138.0,1.0,16.0,330.0,352.77,278.94
2016,1,20,14,45,425.0,131.5,1.0,16.0,297.5,311.45,245.09
2016,1,20,15,0,389.0,125.0,1.0,16.0,265.0,272.08,212.38
2016,1,20,15,15,373.5,113.0,0.95,15.5,235.5,236.21,182.01
2016,1,20,15,30,358.0,101.0,0.9,15.0,206.0,201.11,151.7
2016,1,20,15,45,333.0,88.0,0.9,15.0,174.0,163.78,119.41
2016,1,20,16,0,308.0,75.0,0.9,15.0,142.0,128.47,89.09
2016,1,20,16,15,274.5,60.0,0.85,14.5,109.5,92.38,59.58
2016,1,20,16,30,241.0,45.0,0.8,14.0,77.0,59.59,34.53
2016,1,20,16,45,120.5,33.0,0.8,14.0,49.0,31.82,16.59
2016,1,20,17,0,0.0,21.0,0.8,14.0,21.0,19.47,0.0
2016,1,20,17,15,0.0,10.5,0.7,13.5,10.5,10.32,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,170.0,16.5,2.9,10.5,34.0,82.84,21.74
2016,1,21,8,0,340.0,33.0,2.9,11.0,68.0,174.79,128.4
2016,1,21,8,15,427.0,41.5,2.85,11.5,107.5,232.99,183.17
2016,1,21,8,30,514.0,50.0,2.8,12.0,147.0,297.63,240.33
2016,1,21,8,45,575.0,55.0,2.75,12.5,188.5,351.53,287.79
2016,1,21,9,0,636.0,60.0,2.7,13.0,230.0,408.33,336.22
2016,1,21,9,15,672.0,63.5,2.55,13.5,268.5,452.14,372.62
2016,1,21,9,30,708.0,67.0,2.4,14.0,307.0,493.82,406.1
2016,1,21,9,45,735.5,69.5,2.3,14.5,342.0,531.65,435.51
2016,1,21,10,0,763.0,72.0,2.2,15.0,377.0,568.42,463.15
2016,1,21,10,15,624.5,110.0,2.1,15.0,372.0,540.01,438.8
2016,1,21,10,30,486.0,148.0,2.0,15.0,367.0,497.55,403.67
2016,1,21,10,45,513.0,151.0,1.95,15.5,392.5,524.49,423.76
2016,1,21,11,0,540.0,154.0,1.9,16.0,418.0,550.18,442.07
2016,1,21,11,15,534.5,161.5,1.9,16.0,430.0,556.92,446.42
2016,1,21,11,30,529.0,169.0,1.9,16.0,442.0,561.56,449.29
2016,1,21,11,45,520.5,175.5,1.95,16.5,448.0,560.95,447.59
2016,1,21,12,0,512.0,182.0,2.0,17.0,454.0,558.37,444.44
2016,1,21,12,15,383.5,209.5,2.0,17.0,413.5,488.31,389.11
2016,1,21,12,30,255.0,237.0,2.0,17.0,373.0,426.71,339.72
2016,1,21,12,45,337.5,218.0,2.0,17.0,396.5,454.37,362.68
2016,1,21,13,0,420.0,199.0,2.0,17.0,420.0,484.12,386.17
2016,1,21,13,15,311.0,211.5,1.95,16.5,372.5,414.54,331.38
2016,1,21,13,30,202.0,224.0,1.9,16.0,325.0,349.85,280.17
2016,1,21,13,45,178.5,215.5,1.85,16.0,302.0,320.94,257.28
2016,1,21,14,0,155.0,207.0,1.8,16.0,279.0,293.0,234.86
2016,1,21,14,15,107.0,191.0,1.8,15.5,239.5,246.5,197.86
2016,1,21,14,30,59.0,175.0,1.8,15.0,200.0,200.62,161.11
2016,1,21,14,45,53.0,160.5,1.8,15.0,181.5,180.56,144.85
2016,1,21,15,0,47.0,146.0,1.8,15.0,163.0,161.02,128.8
2016,1,21,15,15,42.5,130.5,1.8,15.0,144.5,141.52,112.63
2016,1,21,15,30,38.0,115.0,1.8,15.0,126.0,122.48,96.68
2016,1,21,15,45,31.0,98.5,1.8,15.0,106.5,102.38,79.78
2016,1,21,16,0,24.0,82.0,1.8,15.0,87.0,83.06,63.44
2016,1,21,16,15,14.0,64.5,1.8,14.5,67.0,63.39,46.99
2016,1,21,16,30,4.0,47.0,1.8,14.0,47.0,44.99,31.46
2016,1,21,16,45,2.0,30.0,1.85,14.0,30.0,28.57,16.35
2016,1,21,17,0,0.0,13.0,1.9,14.0,13.0,12.54,0.0
2016,1,21,17,15,0.0,6.5,1.95,14.0,6.5,6.39,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
