Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,14.0,5.0,4.82,0.0
2016,1,22,8,0,0.0,10.0,2.9,14.0,10.0,9.64,2.06
2016,1,22,8,15,0.0,16.0,2.85,14.0,16.0,15.43,7.25
2016,1,22,8,30,0.0,22.0,2.8,14.0,22.0,21.22,12.36
2016,1,22,8,45,0.0,28.5,2.75,14.0,28.5,27.5,17.85
2016,1,22,9,0,0.0,35.0,2.7,14.0,35.0,33.79,23.3
2016,1,22,9,15,0.0,41.0,2.75,14.0,41.0,39.59,28.29
2016,1,22,9,30,0.0,47.0,2.8,14.0,47.0,45.39,33.22
2016,1,22,9,45,12.5,101.0,2.9,14.0,106.0,107.37,85.85
2016,1,22,10,0,25.0,155.0,3.0,14.0,165.0,173.3,140.78
2016,1,22,10,15,12.5,120.0,3.05,14.0,125.0,126.81,101.68
2016,1,22,10,30,0.0,85.0,3.1,14.0,85.0,82.36,64.11
2016,1,22,10,45,2.0,126.0,3.2,14.5,127.0,125.49,99.92
2016,1,22,11,0,4.0,167.0,3.3,15.0,169.0,169.46,135.75
2016,1,22,11,15,8.0,177.5,3.35,15.0,182.0,182.77,146.51
2016,1,22,11,30,12.0,188.0,3.4,15.0,195.0,196.11,157.33
2016,1,22,11,45,6.0,139.0,3.5,15.0,142.5,140.67,111.79
2016,1,22,12,0,0.0,90.0,3.6,15.0,90.0,87.11,67.4
2016,1,22,12,15,0.5,130.0,3.55,15.0,130.5,127.44,100.81
2016,1,22,12,30,1.0,170.0,3.5,15.0,171.0,168.32,134.28
2016,1,22,12,45,0.5,137.0,3.5,15.0,137.5,134.3,106.38
2016,1,22,13,0,0.0,104.0,3.5,15.0,104.0,100.95,78.93
2016,1,22,13,15,0.5,133.5,3.35,14.5,133.5,130.62,103.76
2016,1,22,13,30,1.0,163.0,3.2,14.0,163.0,160.49,128.63
2016,1,22,13,45,0.5,146.5,3.1,14.0,146.5,143.48,114.7
2016,1,22,14,0,0.0,130.0,3.0,14.0,130.0,126.67,100.95
2016,1,22,14,15,0.0,97.0,3.0,14.0,97.0,94.03,73.91
2016,1,22,14,30,0.0,64.0,3.0,14.0,64.0,61.86,46.98
2016,1,22,14,45,0.0,59.0,3.0,14.0,59.0,57.01,42.98
2016,1,22,15,0,0.0,54.0,3.0,14.0,54.0,52.17,38.94
2016,1,22,15,15,0.0,48.0,3.0,14.0,48.0,46.36,34.04
2016,1,22,15,30,0.0,42.0,3.0,14.0,42.0,40.56,29.1
2016,1,22,15,45,0.0,35.0,3.0,14.0,35.0,33.79,23.28
2016,1,22,16,0,0.0,28.0,3.0,14.0,28.0,27.02,17.41
2016,1,22,16,15,0.0,21.5,3.0,13.5,21.5,20.74,11.94
2016,1,22,16,30,0.0,15.0,3.0,13.0,15.0,14.46,6.43
2016,1,22,16,45,0.0,9.5,3.0,13.0,9.5,9.16,1.53
2016,1,22,17,0,0.0,4.0,3.0,13.0,4.0,3.85,0.0
2016,1,22,17,15,0.0,2.0,3.0,13.0,2.0,1.97,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,49.0,24.5,3.9,11.5,29.5,46.34,14.9
2016,1,23,8,0,98.0,49.0,4.0,12.0,59.0,100.19,73.57
2016,1,23,8,15,176.0,66.5,4.05,12.0,96.0,158.77,125.24
2016,1,23,8,30,254.0,84.0,4.1,12.0,133.0,218.82,177.74
2016,1,23,8,45,297.5,99.5,4.15,12.5,170.5,265.47,218.6
2016,1,23,9,0,341.0,115.0,4.2,13.0,208.0,314.74,260.81
2016,1,23,9,15,386.5,124.5,4.25,13.0,245.0,366.39,304.65
2016,1,23,9,30,432.0,134.0,4.3,13.0,282.0,414.09,344.59
2016,1,23,9,45,531.0,123.0,4.35,13.0,324.5,472.01,393.1
2016,1,23,10,0,630.0,112.0,4.4,13.0,367.0,536.44,445.98
2016,1,23,10,15,652.0,115.5,4.4,13.0,397.0,566.94,470.15
2016,1,23,10,30,674.0,119.0,4.4,13.0,427.0,595.89,492.87
2016,1,23,10,45,704.0,117.0,4.4,13.0,453.0,622.4,513.65
2016,1,23,11,0,734.0,115.0,4.4,13.0,479.0,646.96,532.69
2016,1,23,11,15,744.0,116.5,4.45,13.0,495.5,659.31,542.06
2016,1,23,11,30,754.0,118.0,4.5,13.0,512.0,668.98,549.36
2016,1,23,11,45,523.5,175.5,4.55,13.0,451.5,566.04,464.98
2016,1,23,12,0,293.0,233.0,4.6,13.0,391.0,458.27,375.48
2016,1,23,12,15,354.5,221.0,4.6,13.0,413.0,483.23,396.73
2016,1,23,12,30,416.0,209.0,4.6,13.0,435.0,512.34,420.41
2016,1,23,12,45,345.0,220.5,4.7,13.0,406.5,463.95,380.74
2016,1,23,13,0,274.0,232.0,4.8,13.0,378.0,422.98,346.83
2016,1,23,13,15,527.5,168.5,4.8,13.0,440.5,510.11,420.24
2016,1,23,13,30,781.0,105.0,4.8,13.0,503.0,581.06,478.25
2016,1,23,13,45,773.5,102.0,4.8,13.0,482.5,550.12,452.21
2016,1,23,14,0,766.0,99.0,4.8,13.0,462.0,517.3,424.6
2016,1,23,14,15,545.5,133.5,4.7,13.0,384.5,413.3,338.59
2016,1,23,14,30,325.0,168.0,4.6,13.0,307.0,321.81,262.69
2016,1,23,14,45,302.0,156.5,4.55,13.0,278.0,286.2,232.55
2016,1,23,15,0,279.0,145.0,4.5,13.0,249.0,251.85,203.02
2016,1,23,15,15,447.0,112.0,4.35,12.5,257.5,263.31,207.95
2016,1,23,15,30,615.0,79.0,4.2,12.0,266.0,257.99,195.99
2016,1,23,15,45,567.0,72.5,4.05,12.0,225.5,208.88,151.86
2016,1,23,16,0,519.0,66.0,3.9,12.0,185.0,163.62,111.86
2016,1,23,16,15,441.5,58.0,3.7,11.5,143.5,117.0,73.99
2016,1,23,16,30,364.0,50.0,3.5,11.0,102.0,78.05,45.35
2016,1,23,16,45,253.0,36.5,3.3,11.0,66.5,39.56,20.56
2016,1,23,17,0,142.0,23.0,3.1,11.0,31.0,18.12,0.0
2016,1,23,17,15,71.0,11.5,3.05,10.5,15.5,11.3,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,9.0,8.0,7.86,0.0
2016,1,24,7,45,58.5,24.0,1.95,9.5,30.5,52.69,20.33
2016,1,24,8,0,117.0,40.0,1.9,10.0,53.0,97.97,72.41
2016,1,24,8,15,153.5,57.5,1.85,10.0,82.5,137.18,108.44
2016,1,24,8,30,190.0,75.0,1.8,10.0,112.0,178.85,145.56
2016,1,24,8,45,214.0,91.5,1.8,10.5,142.5,215.55,177.78
2016,1,24,9,0,238.0,108.0,1.8,11.0,173.0,253.43,210.21
2016,1,24,9,15,261.5,120.5,1.75,11.0,202.0,287.07,238.83
2016,1,24,9,30,285.0,133.0,1.7,11.0,231.0,321.51,267.48
2016,1,24,9,45,297.0,146.5,1.7,11.0,258.5,350.66,291.22
2016,1,24,10,0,309.0,160.0,1.7,11.0,286.0,379.43,314.23
2016,1,24,10,15,264.5,179.0,1.7,11.0,292.5,377.32,311.31
2016,1,24,10,30,220.0,198.0,1.7,11.0,299.0,364.59,300.02
2016,1,24,10,45,266.0,202.5,1.7,11.5,331.0,410.21,336.11
2016,1,24,11,0,312.0,207.0,1.7,12.0,363.0,448.17,365.38
2016,1,24,11,15,403.0,194.5,1.65,12.0,403.0,505.87,410.91
2016,1,24,11,30,494.0,182.0,1.6,12.0,443.0,555.79,449.65
2016,1,24,11,45,531.5,174.0,1.6,12.5,458.5,571.54,460.7
2016,1,24,12,0,569.0,166.0,1.6,13.0,474.0,585.15,470.29
2016,1,24,12,15,714.5,126.0,1.7,13.0,514.0,639.38,513.52
2016,1,24,12,30,860.0,86.0,1.8,13.0,554.0,682.72,547.81
2016,1,24,12,45,867.5,82.0,1.9,13.5,550.0,669.37,536.77
2016,1,24,13,0,875.0,78.0,2.0,14.0,546.0,650.21,521.81
2016,1,24,13,15,869.0,77.5,2.15,14.0,532.5,626.16,503.85
2016,1,24,13,30,863.0,77.0,2.3,14.0,519.0,599.54,483.47
2016,1,24,13,45,848.0,77.0,2.45,14.0,497.0,567.62,458.39
2016,1,24,14,0,833.0,77.0,2.6,14.0,475.0,531.99,429.82
2016,1,24,14,15,818.0,75.5,2.6,13.5,447.5,493.31,398.46
2016,1,24,14,30,803.0,74.0,2.6,13.0,420.0,453.43,365.25
2016,1,24,14,45,779.0,72.0,2.65,13.0,386.5,408.25,326.39
2016,1,24,15,0,755.0,70.0,2.7,13.0,353.0,363.14,286.65
2016,1,24,15,15,724.5,66.5,2.55,12.5,314.5,314.68,243.67
2016,1,24,15,30,694.0,63.0,2.4,12.0,276.0,267.5,201.03
2016,1,24,15,45,653.5,58.0,2.25,12.0,235.5,217.29,155.61
2016,1,24,16,0,613.0,53.0,2.1,12.0,195.0,170.57,113.76
2016,1,24,16,15,544.5,46.5,2.0,11.5,152.5,121.68,73.36
2016,1,24,16,30,476.0,40.0,1.9,11.0,110.0,79.28,41.78
2016,1,24,16,45,363.0,30.5,1.85,10.5,72.5,39.2,17.73
2016,1,24,17,0,250.0,21.0,1.8,10.0,35.0,16.56,0.52
2016,1,24,17,15,125.0,10.5,1.75,9.5,17.5,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,42.5,5.5,0.85,10.0,6.5,0.0,0.0
2016,1,25,7,30,85.0,11.0,0.8,10.0,13.0,33.7,0.0
2016,1,25,7,45,224.0,23.0,0.8,10.5,44.5,109.94,51.15
2016,1,25,8,0,363.0,35.0,0.8,11.0,76.0,187.35,139.64
2016,1,25,8,15,448.5,43.5,0.75,11.0,116.5,246.79,193.81
2016,1,25,8,30,534.0,52.0,0.7,11.0,157.0,312.51,250.84
2016,1,25,8,45,590.0,57.0,0.7,11.5,199.0,365.49,296.15
2016,1,25,9,0,646.0,62.0,0.7,12.0,241.0,421.0,341.94
2016,1,25,9,15,364.0,103.0,0.65,12.0,206.5,330.97,270.66
2016,1,25,9,30,82.0,144.0,0.6,12.0,172.0,203.07,165.37
2016,1,25,9,45,155.5,157.5,0.55,12.5,218.5,270.73,221.5
2016,1,25,10,0,229.0,171.0,0.5,13.0,265.0,342.45,278.04
2016,1,25,10,15,489.5,133.5,0.45,13.0,354.0,481.04,387.8
2016,1,25,10,30,750.0,96.0,0.4,13.0,443.0,624.52,495.04
2016,1,25,10,45,540.5,150.5,0.4,13.5,407.5,548.11,432.92
2016,1,25,11,0,331.0,205.0,0.4,14.0,372.0,459.86,363.51
2016,1,25,11,15,307.5,217.0,0.35,14.0,376.0,457.57,361.46
2016,1,25,11,30,284.0,229.0,0.3,14.0,380.0,453.82,357.35
2016,1,25,11,45,261.0,237.0,0.3,14.5,377.5,444.73,349.17
2016,1,25,12,0,238.0,245.0,0.3,15.0,375.0,427.6,335.22
2016,1,25,12,15,230.5,246.5,0.3,15.0,372.5,420.77,329.95
2016,1,25,12,30,223.0,248.0,0.3,15.0,370.0,413.29,324.1
2016,1,25,12,45,519.5,171.5,0.3,15.0,452.5,535.92,420.05
2016,1,25,13,0,816.0,95.0,0.3,15.0,535.0,636.08,494.35
2016,1,25,13,15,809.5,94.5,0.3,15.0,521.5,612.57,475.35
2016,1,25,13,30,803.0,94.0,0.3,15.0,508.0,586.69,456.07
2016,1,25,13,45,630.5,131.5,0.35,15.0,449.0,504.57,394.38
2016,1,25,14,0,458.0,169.0,0.4,15.0,390.0,426.54,335.16
2016,1,25,14,15,499.0,149.5,0.45,15.0,377.5,409.79,322.86
2016,1,25,14,30,540.0,130.0,0.5,15.0,365.0,388.89,305.94
2016,1,25,14,45,631.5,103.0,0.55,15.0,357.0,379.43,296.52
2016,1,25,15,0,723.0,76.0,0.6,15.0,349.0,359.1,276.98
2016,1,25,15,15,692.0,72.5,0.6,14.5,311.5,311.56,236.55
2016,1,25,15,30,661.0,69.0,0.6,14.0,274.0,265.42,196.51
2016,1,25,15,45,618.5,63.5,0.6,14.0,233.5,216.16,153.5
2016,1,25,16,0,576.0,58.0,0.6,14.0,193.0,170.1,113.44
2016,1,25,16,15,507.5,51.0,0.65,13.5,151.5,122.34,74.74
2016,1,25,16,30,439.0,44.0,0.7,13.0,110.0,81.15,44.27
2016,1,25,16,45,330.0,33.0,0.8,12.5,73.0,41.37,19.82
2016,1,25,17,0,221.0,22.0,0.9,12.0,36.0,17.34,2.63
2016,1,25,17,15,110.5,11.0,0.9,12.0,18.0,10.81,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.25,9.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.3,9.0,14.0,13.76,0.0
2016,1,26,7,45,194.0,24.5,1.4,9.5,46.5,102.31,51.52
2016,1,26,8,0,388.0,35.0,1.5,10.0,79.0,197.06,148.56
2016,1,26,8,15,472.5,43.0,1.5,10.0,121.0,256.8,203.69
2016,1,26,8,30,557.0,51.0,1.5,10.0,163.0,322.7,261.98
2016,1,26,8,45,612.5,56.5,1.55,10.5,206.0,377.04,309.41
2016,1,26,9,0,668.0,62.0,1.6,11.0,249.0,433.88,357.36
2016,1,26,9,15,334.0,77.0,1.6,11.5,170.5,284.15,236.4
2016,1,26,9,30,0.0,92.0,1.6,12.0,92.0,90.75,71.78
2016,1,26,9,45,7.5,123.0,1.6,12.5,126.0,127.83,103.17
2016,1,26,10,0,15.0,154.0,1.6,13.0,160.0,165.54,134.16
2016,1,26,10,15,16.5,165.0,1.55,13.0,172.5,177.62,143.78
2016,1,26,10,30,18.0,176.0,1.5,13.0,185.0,189.76,153.44
2016,1,26,10,45,19.5,185.0,1.5,13.5,194.5,199.77,161.05
2016,1,26,11,0,21.0,194.0,1.5,14.0,204.0,209.8,168.64
2016,1,26,11,15,149.5,214.5,1.45,14.0,294.0,336.63,272.7
2016,1,26,11,30,278.0,235.0,1.4,14.0,384.0,457.04,367.2
2016,1,26,11,45,283.0,237.0,1.4,14.5,391.0,460.95,368.4
2016,1,26,12,0,288.0,239.0,1.4,15.0,398.0,463.8,369.67
2016,1,26,12,15,366.5,223.0,1.4,15.0,425.5,496.83,396.07
2016,1,26,12,30,445.0,207.0,1.4,15.0,453.0,533.95,424.77
2016,1,26,12,45,461.0,200.5,1.4,15.0,453.0,529.3,421.0
2016,1,26,13,0,477.0,194.0,1.4,15.0,453.0,522.52,415.9
2016,1,26,13,15,458.0,193.0,1.4,15.0,436.5,497.29,396.31
2016,1,26,13,30,439.0,192.0,1.4,15.0,420.0,471.4,376.16
2016,1,26,13,45,463.5,178.0,1.4,15.0,410.5,456.67,364.9
2016,1,26,14,0,488.0,164.0,1.4,15.0,401.0,439.18,351.04
2016,1,26,14,15,513.0,148.0,1.4,15.0,384.5,416.99,333.1
2016,1,26,14,30,538.0,132.0,1.4,15.0,368.0,391.74,312.12
2016,1,26,14,45,532.5,121.5,1.4,15.0,340.0,355.78,282.03
2016,1,26,15,0,527.0,111.0,1.4,15.0,312.0,319.08,250.62
2016,1,26,15,15,494.0,106.0,1.3,14.5,279.0,277.79,215.41
2016,1,26,15,30,461.0,101.0,1.2,14.0,246.0,238.47,181.36
2016,1,26,15,45,428.5,90.0,1.1,13.5,210.0,195.7,144.3
2016,1,26,16,0,396.0,79.0,1.0,13.0,174.0,155.51,109.54
2016,1,26,16,15,351.5,66.0,1.05,12.5,137.5,114.47,75.52
2016,1,26,16,30,307.0,53.0,1.1,12.0,101.0,77.73,46.94
2016,1,26,16,45,227.5,38.5,1.2,11.5,67.5,42.66,23.3
2016,1,26,17,0,148.0,24.0,1.3,11.0,34.0,18.72,4.89
2016,1,26,17,15,74.0,12.0,1.3,11.0,17.0,11.8,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,9.0,14.0,13.76,0.0
2016,1,27,7,45,173.0,26.5,2.35,9.5,46.5,99.16,53.31
2016,1,27,8,0,346.0,39.0,2.4,10.0,79.0,186.57,141.7
2016,1,27,8,15,430.0,48.0,2.3,10.0,120.5,245.94,196.25
2016,1,27,8,30,514.0,57.0,2.2,10.0,162.0,311.38,254.28
2016,1,27,8,45,569.5,63.5,2.15,10.5,204.5,365.57,301.65
2016,1,27,9,0,625.0,70.0,2.1,11.0,247.0,422.3,349.57
2016,1,27,9,15,662.0,74.5,2.1,11.0,287.0,468.46,388.39
2016,1,27,9,30,699.0,79.0,2.1,11.0,327.0,514.93,426.41
2016,1,27,9,45,724.0,76.5,2.15,11.5,356.5,543.23,448.94
2016,1,27,10,0,749.0,74.0,2.2,12.0,386.0,573.29,472.24
2016,1,27,10,15,786.5,77.0,2.05,12.5,426.0,616.35,503.8
2016,1,27,10,30,824.0,80.0,1.9,13.0,466.0,658.09,533.25
2016,1,27,10,45,838.0,81.0,1.8,13.5,490.5,679.59,546.51
2016,1,27,11,0,852.0,82.0,1.7,14.0,515.0,698.39,557.68
2016,1,27,11,15,859.5,83.0,1.55,14.0,532.5,709.74,563.9
2016,1,27,11,30,867.0,84.0,1.4,14.0,550.0,718.01,567.88
2016,1,27,11,45,872.0,84.0,1.3,14.5,559.5,720.2,566.93
2016,1,27,12,0,877.0,84.0,1.2,15.0,569.0,715.54,561.21
2016,1,27,12,15,585.5,163.0,1.15,15.0,487.5,595.73,469.93
2016,1,27,12,30,294.0,242.0,1.1,15.0,406.0,463.14,366.2
2016,1,27,12,45,588.5,161.5,1.05,15.5,484.5,577.55,456.78
2016,1,27,13,0,883.0,81.0,1.0,16.0,563.0,667.27,523.53
2016,1,27,13,15,877.5,80.0,1.0,16.0,549.5,642.79,503.99
2016,1,27,13,30,872.0,79.0,1.0,16.0,536.0,615.67,483.52
2016,1,27,13,45,865.0,77.5,1.0,16.0,515.5,586.38,460.99
2016,1,27,14,0,858.0,76.0,1.0,16.0,495.0,552.82,434.84
2016,1,27,14,15,844.5,74.0,0.95,16.0,467.5,513.36,403.29
2016,1,27,14,30,831.0,72.0,0.9,16.0,440.0,472.51,369.97
2016,1,27,14,45,813.0,69.5,0.9,16.0,406.5,428.05,333.31
2016,1,27,15,0,795.0,67.0,0.9,16.0,373.0,383.07,295.2
2016,1,27,15,15,767.0,64.0,0.8,15.5,334.5,333.86,253.03
2016,1,27,15,30,739.0,61.0,0.7,15.0,296.0,285.61,210.72
2016,1,27,15,45,700.0,56.5,0.65,15.0,254.0,234.35,165.58
2016,1,27,16,0,661.0,52.0,0.6,15.0,212.0,185.8,122.91
2016,1,27,16,15,597.5,46.0,0.65,14.5,168.5,135.11,81.26
2016,1,27,16,30,534.0,40.0,0.7,14.0,125.0,89.18,46.61
2016,1,27,16,45,429.0,31.5,0.75,14.0,85.0,46.25,20.47
2016,1,27,17,0,324.0,23.0,0.8,14.0,45.0,17.94,5.5
2016,1,27,17,15,162.0,11.5,0.8,13.5,22.5,11.3,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.95,0.0
2016,1,28,7,45,0.0,11.0,1.05,10.5,11.0,10.61,1.29
2016,1,28,8,0,0.0,19.0,1.1,11.0,19.0,18.33,9.54
2016,1,28,8,15,0.0,29.0,1.1,11.0,29.0,27.99,18.18
2016,1,28,8,30,0.0,39.0,1.1,11.0,39.0,37.66,26.76
2016,1,28,8,45,0.0,49.0,1.15,11.5,49.0,47.34,35.18
2016,1,28,9,0,0.0,59.0,1.2,12.0,59.0,57.02,43.48
2016,1,28,9,15,0.0,68.5,1.15,12.0,68.5,66.47,51.56
2016,1,28,9,30,0.0,78.0,1.1,12.0,78.0,75.94,59.55
2016,1,28,9,45,104.5,128.0,1.1,12.5,172.0,205.12,169.25
2016,1,28,10,0,209.0,178.0,1.1,13.0,266.0,331.47,271.57
2016,1,28,10,15,498.0,130.0,1.2,13.0,359.5,486.59,397.24
2016,1,28,10,30,787.0,82.0,1.3,13.0,453.0,637.68,514.75
2016,1,28,10,45,530.5,151.0,1.45,13.5,407.0,546.38,440.24
2016,1,28,11,0,274.0,220.0,1.6,14.0,361.0,439.42,353.61
2016,1,28,11,15,151.5,217.0,1.55,14.0,295.5,341.49,275.37
2016,1,28,11,30,29.0,214.0,1.5,14.0,230.0,242.58,194.09
2016,1,28,11,45,30.0,218.0,1.5,14.5,234.5,246.66,197.26
2016,1,28,12,0,31.0,222.0,1.5,15.0,239.0,250.68,199.96
2016,1,28,12,15,15.5,150.5,1.5,15.0,159.0,158.52,125.81
2016,1,28,12,30,0.0,79.0,1.5,15.0,79.0,76.42,58.3
2016,1,28,12,45,0.0,84.0,1.55,15.5,84.0,81.26,62.32
2016,1,28,13,0,0.0,89.0,1.6,16.0,89.0,86.11,66.22
2016,1,28,13,15,109.5,162.5,1.55,16.0,220.5,236.74,190.99
2016,1,28,13,30,219.0,236.0,1.5,16.0,352.0,376.77,301.26
2016,1,28,13,45,132.5,220.0,1.5,16.0,289.5,302.43,241.32
2016,1,28,14,0,46.0,204.0,1.5,16.0,227.0,229.38,182.76
2016,1,28,14,15,23.0,172.5,1.45,16.0,184.0,180.56,143.74
2016,1,28,14,30,0.0,141.0,1.4,16.0,141.0,137.27,108.69
2016,1,28,14,45,15.5,146.5,1.35,16.0,152.5,149.33,118.85
2016,1,28,15,0,31.0,152.0,1.3,16.0,164.0,161.42,128.66
2016,1,28,15,15,27.5,137.0,1.2,15.5,147.0,143.39,114.07
2016,1,28,15,30,24.0,122.0,1.1,15.0,130.0,125.75,99.7
2016,1,28,15,45,19.0,106.0,1.05,15.0,111.5,106.84,83.98
2016,1,28,16,0,14.0,90.0,1.0,15.0,93.0,89.13,69.12
2016,1,28,16,15,7.0,72.5,1.0,14.5,74.0,70.29,53.39
2016,1,28,16,30,0.0,55.0,1.0,14.0,55.0,52.32,38.2
2016,1,28,16,45,0.0,37.5,1.0,14.0,37.5,35.65,23.47
2016,1,28,17,0,0.0,20.0,1.0,14.0,20.0,19.31,7.34
2016,1,28,17,15,0.0,10.0,1.0,13.5,10.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.5,2.4,14.0,3.5,0.0,0.0
2016,1,29,7,30,0.0,7.0,2.5,14.0,7.0,6.88,0.0
2016,1,29,7,45,0.0,21.0,2.65,14.0,21.0,20.28,7.96
2016,1,29,8,0,0.0,35.0,2.8,14.0,35.0,34.96,22.99
2016,1,29,8,15,0.0,53.0,2.8,14.0,53.0,54.07,39.72
2016,1,29,8,30,0.0,71.0,2.8,14.0,71.0,72.82,56.03
2016,1,29,8,45,4.5,88.0,2.85,14.5,89.0,92.43,72.78
2016,1,29,9,0,9.0,105.0,2.9,15.0,107.0,112.29,89.51
2016,1,29,9,15,13.5,120.0,2.9,15.0,124.5,130.11,104.49
2016,1,29,9,30,18.0,135.0,2.9,15.0,142.0,148.22,119.53
2016,1,29,9,45,9.0,138.0,2.95,15.5,141.5,144.89,116.17
2016,1,29,10,0,0.0,141.0,3.0,16.0,141.0,141.41,112.66
2016,1,29,10,15,0.0,145.5,3.0,16.0,145.5,145.34,115.68
2016,1,29,10,30,0.0,150.0,3.0,16.0,150.0,149.39,118.79
2016,1,29,10,45,0.0,105.5,3.0,16.0,105.5,102.86,80.35
2016,1,29,11,0,0.0,61.0,3.0,16.0,61.0,58.97,43.86
2016,1,29,11,15,0.0,104.0,3.0,16.0,104.0,101.13,78.81
2016,1,29,11,30,0.0,147.0,3.0,16.0,147.0,144.64,114.37
2016,1,29,11,45,0.0,149.5,3.0,16.0,149.5,146.97,116.12
2016,1,29,12,0,0.0,152.0,3.0,16.0,152.0,149.33,117.98
2016,1,29,12,15,0.0,123.0,3.0,16.0,123.0,119.91,93.93
2016,1,29,12,30,0.0,94.0,3.0,16.0,94.0,91.03,70.22
2016,1,29,12,45,0.0,63.5,3.0,16.0,63.5,61.4,45.73
2016,1,29,13,0,0.0,33.0,3.0,16.0,33.0,31.88,21.13
2016,1,29,13,15,0.0,74.5,3.0,15.5,74.5,72.05,54.8
2016,1,29,13,30,0.0,116.0,3.0,15.0,116.0,112.73,88.7
2016,1,29,13,45,0.0,93.5,3.0,15.0,93.5,90.54,70.36
2016,1,29,14,0,0.0,71.0,3.0,15.0,71.0,68.65,52.22
2016,1,29,14,15,5.5,117.0,3.0,15.0,120.0,116.48,92.26
2016,1,29,14,30,11.0,163.0,3.0,15.0,169.0,164.32,131.84
2016,1,29,14,45,5.5,88.0,3.0,15.0,91.0,87.59,68.33
2016,1,29,15,0,0.0,13.0,3.0,15.0,13.0,12.54,5.05
2016,1,29,15,15,0.0,11.5,3.0,15.0,11.5,11.09,3.83
2016,1,29,15,30,0.0,10.0,3.0,15.0,10.0,9.64,2.6
2016,1,29,15,45,0.0,8.5,3.0,15.0,8.5,8.19,1.36
2016,1,29,16,0,0.0,7.0,3.0,15.0,7.0,6.75,0.11
2016,1,29,16,15,0.0,5.5,2.95,14.5,5.5,5.3,0.0
2016,1,29,16,30,0.0,4.0,2.9,14.0,4.0,3.85,0.0
2016,1,29,16,45,0.0,2.5,2.9,14.0,2.5,2.41,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,1,29,17,15,0.0,0.5,2.8,14.0,0.5,0.49,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,81.0,6.5,2.4,9.5,9.5,0.0,0.0
2016,1,30,7,30,162.0,13.0,2.5,10.0,19.0,57.79,0.0
2016,1,30,7,45,305.0,23.5,2.65,10.5,54.0,141.89,88.16
2016,1,30,8,0,448.0,34.0,2.8,11.0,89.0,221.21,169.31
2016,1,30,8,15,526.5,40.5,2.85,11.0,132.0,280.1,223.92
2016,1,30,8,30,605.0,47.0,2.9,11.0,175.0,341.88,279.56
2016,1,30,8,45,459.0,76.0,2.95,11.0,186.0,326.87,271.05
2016,1,30,9,0,313.0,105.0,3.0,11.0,197.0,291.73,243.58
2016,1,30,9,15,326.5,119.5,3.0,11.0,227.5,325.35,272.51
2016,1,30,9,30,340.0,134.0,3.0,11.0,258.0,358.84,300.43
2016,1,30,9,45,586.0,99.0,3.05,11.5,338.5,491.83,410.56
2016,1,30,10,0,832.0,64.0,3.1,12.0,419.0,621.55,514.43
2016,1,30,10,15,848.5,65.5,3.1,12.0,450.0,646.96,533.22
2016,1,30,10,30,865.0,67.0,3.1,12.0,481.0,674.21,553.06
2016,1,30,10,45,875.5,68.5,3.1,12.5,505.5,694.76,566.64
2016,1,30,11,0,886.0,70.0,3.1,13.0,530.0,712.45,578.03
2016,1,30,11,15,893.0,71.0,3.1,13.0,547.5,724.04,585.95
2016,1,30,11,30,900.0,72.0,3.1,13.0,565.0,732.45,591.62
2016,1,30,11,45,679.0,141.0,3.15,13.5,516.5,655.19,530.47
2016,1,30,12,0,458.0,210.0,3.2,14.0,468.0,564.19,455.86
2016,1,30,12,15,681.5,142.5,3.2,14.0,528.5,647.86,524.47
2016,1,30,12,30,905.0,75.0,3.2,14.0,589.0,715.57,577.02
2016,1,30,12,45,685.5,140.0,3.2,14.0,527.0,627.06,506.95
2016,1,30,13,0,466.0,205.0,3.2,14.0,465.0,533.08,431.05
2016,1,30,13,15,337.0,223.5,3.2,14.0,409.5,452.45,366.61
2016,1,30,13,30,208.0,242.0,3.2,14.0,354.0,377.58,305.7
2016,1,30,13,45,130.0,226.5,3.2,14.0,295.5,308.44,249.8
2016,1,30,14,0,52.0,211.0,3.2,14.0,237.0,240.04,193.88
2016,1,30,14,15,50.5,200.0,3.2,13.5,224.0,225.52,182.71
2016,1,30,14,30,49.0,189.0,3.2,13.0,211.0,211.08,171.34
2016,1,30,14,45,39.5,172.0,3.25,13.0,189.0,187.15,151.75
2016,1,30,15,0,30.0,155.0,3.3,13.0,167.0,164.1,132.79
2016,1,30,15,15,26.5,140.5,3.15,12.5,150.0,146.58,118.48
2016,1,30,15,30,23.0,126.0,3.0,12.0,133.0,128.77,103.74
2016,1,30,15,45,18.0,109.5,2.95,12.0,114.5,110.04,87.93
2016,1,30,16,0,13.0,93.0,2.9,12.0,96.0,91.87,72.46
2016,1,30,16,15,6.5,75.5,2.75,11.5,77.0,73.1,56.56
2016,1,30,16,30,0.0,58.0,2.6,11.0,58.0,55.16,41.18
2016,1,30,16,45,0.0,40.0,2.5,10.5,40.0,38.01,25.99
2016,1,30,17,0,0.0,22.0,2.4,10.0,22.0,21.24,10.36
2016,1,30,17,15,0.0,11.0,2.4,10.0,11.0,10.81,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,8.0,10.0,9.83,0.0
2016,1,31,7,30,0.0,20.0,2.3,8.0,20.0,19.66,0.0
2016,1,31,7,45,209.5,28.5,2.4,8.5,55.5,116.99,75.55
2016,1,31,8,0,419.0,37.0,2.5,9.0,91.0,214.78,166.29
2016,1,31,8,15,492.0,45.0,2.6,9.0,132.5,272.28,219.65
2016,1,31,8,30,565.0,53.0,2.7,9.0,174.0,334.98,276.13
2016,1,31,8,45,617.0,57.5,2.8,9.5,217.0,387.66,322.79
2016,1,31,9,0,669.0,62.0,2.9,10.0,260.0,442.58,369.89
2016,1,31,9,15,714.0,61.5,3.0,10.0,299.5,487.17,408.25
2016,1,31,9,30,759.0,61.0,3.1,10.0,339.0,534.88,448.15
2016,1,31,9,45,631.5,98.5,3.25,10.5,345.5,521.39,435.54
2016,1,31,10,0,504.0,136.0,3.4,11.0,352.0,492.15,410.02
2016,1,31,10,15,692.5,104.0,3.5,11.0,424.5,595.96,495.26
2016,1,31,10,30,881.0,72.0,3.6,11.0,497.0,693.72,572.26
2016,1,31,10,45,896.5,72.5,3.7,11.0,523.5,716.89,588.86
2016,1,31,11,0,912.0,73.0,3.8,11.0,550.0,737.26,603.83
2016,1,31,11,15,920.0,73.5,3.95,11.0,568.0,749.22,612.68
2016,1,31,11,30,928.0,74.0,4.1,11.0,586.0,757.92,619.21
2016,1,31,11,45,933.5,74.0,4.3,11.5,597.0,760.88,620.95
2016,1,31,12,0,939.0,74.0,4.5,12.0,608.0,760.4,620.26
2016,1,31,12,15,940.0,74.0,4.65,12.0,610.0,753.26,615.49
2016,1,31,12,30,941.0,74.0,4.8,12.0,612.0,742.71,608.23
2016,1,31,12,45,932.5,76.5,4.95,12.0,605.0,725.04,595.56
2016,1,31,13,0,924.0,79.0,5.1,12.0,598.0,704.35,580.56
2016,1,31,13,15,918.5,78.0,5.1,12.0,584.0,678.93,560.17
2016,1,31,13,30,913.0,77.0,5.1,12.0,570.0,650.74,537.17
2016,1,31,13,45,898.0,78.0,5.2,12.0,547.5,616.42,509.18
2016,1,31,14,0,883.0,79.0,5.3,12.0,525.0,581.6,480.17
2016,1,31,14,15,869.5,77.0,5.3,11.5,496.5,541.01,446.62
2016,1,31,14,30,856.0,75.0,5.3,11.0,468.0,498.94,410.98
2016,1,31,14,45,830.0,74.5,5.3,11.0,432.5,451.61,369.39
2016,1,31,15,0,804.0,74.0,5.3,11.0,397.0,404.31,326.95
2016,1,31,15,15,775.5,71.0,5.2,10.5,357.0,353.97,281.63
2016,1,31,15,30,747.0,68.0,5.1,10.0,317.0,304.6,236.24
2016,1,31,15,45,701.0,64.0,5.05,10.0,273.0,250.9,186.89
2016,1,31,16,0,655.0,60.0,5.0,10.0,229.0,199.63,140.03
2016,1,31,16,15,591.0,54.0,4.95,9.5,184.5,148.02,95.38
2016,1,31,16,30,527.0,48.0,4.9,9.0,140.0,102.42,58.89
2016,1,31,16,45,422.0,38.5,4.85,9.0,98.0,57.52,29.09
2016,1,31,17,0,317.0,29.0,4.8,9.0,56.0,23.71,12.85
2016,1,31,17,15,158.5,14.5,4.95,9.0,28.0,14.25,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,143.0,7.5,3.35,6.5,12.5,41.29,0.0
2016,2,1,7,30,286.0,15.0,3.4,7.0,25.0,95.38,0.0
2016,2,1,7,45,424.0,23.5,3.5,7.5,65.0,180.02,120.42
2016,2,1,8,0,562.0,32.0,3.6,8.0,105.0,260.28,202.86
2016,2,1,8,15,635.5,37.5,3.7,8.5,151.0,321.89,260.71
2016,2,1,8,30,709.0,43.0,3.8,9.0,197.0,388.25,320.68
2016,2,1,8,45,754.5,46.5,3.95,9.5,243.0,442.46,369.25
2016,2,1,9,0,800.0,50.0,4.1,10.0,289.0,498.05,417.39
2016,2,1,9,15,772.0,57.0,4.1,10.0,314.0,516.91,434.66
2016,2,1,9,30,744.0,64.0,4.1,10.0,339.0,531.58,447.62
2016,2,1,9,45,809.5,65.5,4.15,10.5,393.0,594.48,498.25
2016,2,1,10,0,875.0,67.0,4.2,11.0,447.0,654.0,544.92
2016,2,1,10,15,889.5,69.0,4.1,11.0,478.5,683.85,566.78
2016,2,1,10,30,904.0,71.0,4.0,11.0,510.0,711.2,586.42
2016,2,1,10,45,909.5,73.5,3.95,11.5,534.0,730.08,598.52
2016,2,1,11,0,915.0,76.0,3.9,12.0,558.0,745.82,608.25
2016,2,1,11,15,921.0,77.0,3.85,12.0,576.0,756.98,615.67
2016,2,1,11,30,927.0,78.0,3.8,12.0,594.0,764.83,620.72
2016,2,1,11,45,927.0,79.5,3.75,12.0,603.0,765.52,620.53
