Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,927.0,81.0,3.7,12.0,612.0,762.79,617.97
2016,2,1,12,15,927.5,81.0,3.6,12.0,613.5,755.35,611.82
2016,2,1,12,30,928.0,81.0,3.5,12.0,615.0,744.56,603.33
2016,2,1,12,45,924.5,81.0,3.45,12.0,609.0,727.7,590.63
2016,2,1,13,0,921.0,81.0,3.4,12.0,603.0,707.71,575.7
2016,2,1,13,15,915.0,80.5,3.35,12.0,588.5,682.55,555.91
2016,2,1,13,30,909.0,80.0,3.3,12.0,574.0,654.62,533.52
2016,2,1,13,45,901.5,78.0,3.3,12.0,553.0,621.59,507.04
2016,2,1,14,0,894.0,76.0,3.3,12.0,532.0,586.22,478.23
2016,2,1,14,15,880.5,74.5,3.25,12.0,503.0,546.07,444.86
2016,2,1,14,30,867.0,73.0,3.2,12.0,474.0,505.13,410.09
2016,2,1,14,45,741.5,87.0,3.15,12.0,412.5,427.2,345.47
2016,2,1,15,0,616.0,101.0,3.1,12.0,351.0,357.27,286.92
2016,2,1,15,15,697.0,81.5,2.9,11.5,338.0,338.06,267.02
2016,2,1,15,30,778.0,62.0,2.7,11.0,325.0,310.77,238.4
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,257.7,189.79
2016,2,1,16,0,703.0,54.0,2.4,11.0,238.0,207.11,143.52
2016,2,1,16,15,644.0,48.5,2.4,10.5,192.5,154.3,97.87
2016,2,1,16,30,585.0,43.0,2.4,10.0,147.0,106.95,59.83
2016,2,1,16,45,489.0,35.0,2.4,9.5,104.0,59.31,28.03
2016,2,1,17,0,393.0,27.0,2.4,9.0,61.0,22.96,12.75
2016,2,1,17,15,196.5,13.5,2.45,8.5,30.5,10.17,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,8.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,2.0,8.0,11.0,10.61,0.0
2016,2,2,7,45,9.0,29.0,1.95,8.5,30.0,35.2,21.04
2016,2,2,8,0,18.0,47.0,1.9,9.0,49.0,59.18,43.91
2016,2,2,8,15,32.5,66.0,1.85,9.0,72.0,86.85,68.48
2016,2,2,8,30,47.0,85.0,1.8,9.0,95.0,115.29,93.6
2016,2,2,8,45,58.5,104.0,1.75,9.5,119.5,143.1,117.71
2016,2,2,9,0,70.0,123.0,1.7,10.0,144.0,171.52,141.87
2016,2,2,9,15,78.5,139.5,1.6,10.0,166.5,195.71,162.27
2016,2,2,9,30,87.0,156.0,1.5,10.0,189.0,220.26,182.61
2016,2,2,9,45,116.5,173.0,1.4,10.0,221.5,266.33,220.6
2016,2,2,10,0,146.0,190.0,1.3,10.0,254.0,306.35,252.97
2016,2,2,10,15,79.0,183.5,1.3,10.0,218.5,246.82,202.89
2016,2,2,10,30,12.0,177.0,1.3,10.0,183.0,186.14,151.38
2016,2,2,10,45,13.0,186.0,1.3,10.5,193.0,195.78,159.0
2016,2,2,11,0,14.0,195.0,1.3,11.0,203.0,205.44,166.33
2016,2,2,11,15,155.0,219.0,1.35,11.0,306.0,347.97,284.38
2016,2,2,11,30,296.0,243.0,1.4,11.0,409.0,484.52,392.27
2016,2,2,11,45,588.0,166.5,1.45,11.0,503.0,622.91,502.24
2016,2,2,12,0,880.0,90.0,1.5,11.0,597.0,745.69,594.61
2016,2,2,12,15,881.0,90.0,1.55,11.0,599.0,738.72,588.52
2016,2,2,12,30,882.0,90.0,1.6,11.0,601.0,728.52,581.61
2016,2,2,12,45,890.0,86.0,1.65,11.5,597.5,712.54,569.55
2016,2,2,13,0,898.0,82.0,1.7,12.0,594.0,696.54,557.59
2016,2,2,13,15,892.5,81.5,1.7,12.0,580.5,672.17,539.23
2016,2,2,13,30,887.0,81.0,1.7,12.0,567.0,645.08,518.32
2016,2,2,13,45,878.5,79.5,1.75,12.0,546.0,612.56,493.28
2016,2,2,14,0,870.0,78.0,1.8,12.0,525.0,577.83,465.97
2016,2,2,14,15,856.0,76.5,1.8,12.0,497.0,539.23,434.69
2016,2,2,14,30,842.0,75.0,1.8,12.0,469.0,497.8,400.48
2016,2,2,14,45,822.5,73.0,1.8,12.0,434.5,452.19,362.11
2016,2,2,15,0,803.0,71.0,1.8,12.0,400.0,406.13,322.35
2016,2,2,15,15,776.0,68.0,1.75,11.5,360.5,356.14,278.91
2016,2,2,15,30,749.0,65.0,1.7,11.0,321.0,306.99,235.08
2016,2,2,15,45,702.5,62.0,1.7,11.0,277.0,253.71,187.33
2016,2,2,16,0,656.0,59.0,1.7,11.0,233.0,202.88,141.75
2016,2,2,16,15,595.5,53.0,1.7,10.5,189.0,151.34,97.51
2016,2,2,16,30,535.0,47.0,1.7,10.0,145.0,105.45,60.65
2016,2,2,16,45,433.0,38.5,1.75,9.5,103.0,60.57,30.61
2016,2,2,17,0,331.0,30.0,1.8,9.0,61.0,26.49,16.0
2016,2,2,17,15,165.5,15.0,1.85,8.5,30.5,11.42,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,89.0,8.5,1.85,5.5,12.5,29.79,0.0
2016,2,3,7,30,178.0,17.0,1.9,6.0,25.0,78.74,0.0
2016,2,3,7,45,297.5,29.0,1.95,6.5,61.5,149.44,104.72
2016,2,3,8,0,417.0,41.0,2.0,7.0,98.0,221.37,174.26
2016,2,3,8,15,493.5,49.0,2.0,7.0,141.0,281.12,229.18
2016,2,3,8,30,570.0,57.0,2.0,7.0,184.0,346.3,287.43
2016,2,3,8,45,424.5,87.0,2.05,7.5,193.0,327.13,274.21
2016,2,3,9,0,279.0,117.0,2.1,8.0,202.0,290.68,244.52
2016,2,3,9,15,299.0,130.0,2.1,8.5,232.5,325.18,273.67
2016,2,3,9,30,319.0,143.0,2.1,9.0,263.0,360.12,302.15
2016,2,3,9,45,256.5,166.5,2.1,9.5,269.0,355.28,296.37
2016,2,3,10,0,194.0,190.0,2.1,10.0,275.0,338.17,280.56
2016,2,3,10,15,261.5,195.0,2.05,10.5,319.0,400.07,330.63
2016,2,3,10,30,329.0,200.0,2.0,11.0,363.0,455.89,374.51
2016,2,3,10,45,576.0,148.0,2.0,11.5,449.5,588.7,480.66
2016,2,3,11,0,823.0,96.0,2.0,12.0,536.0,712.39,574.19
2016,2,3,11,15,670.0,143.5,2.0,12.0,509.5,660.85,532.52
2016,2,3,11,30,517.0,191.0,2.0,12.0,483.0,598.1,482.26
2016,2,3,11,45,405.5,223.0,2.0,12.5,454.5,541.79,436.56
2016,2,3,12,0,294.0,255.0,2.0,13.0,426.0,492.51,395.56
2016,2,3,12,15,164.0,246.0,1.95,13.0,341.5,378.0,304.5
2016,2,3,12,30,34.0,237.0,1.9,13.0,257.0,266.45,213.56
2016,2,3,12,45,32.0,233.0,1.9,13.0,251.5,259.46,208.39
2016,2,3,13,0,30.0,229.0,1.9,13.0,246.0,252.51,202.87
2016,2,3,13,15,29.0,224.5,1.85,13.0,240.5,245.75,197.51
2016,2,3,13,30,28.0,220.0,1.8,13.0,235.0,234.57,188.64
2016,2,3,13,45,124.0,225.0,1.75,13.0,289.5,304.65,246.55
2016,2,3,14,0,220.0,230.0,1.7,13.0,344.0,359.3,290.44
2016,2,3,14,15,185.0,219.0,1.6,13.0,311.5,320.43,258.67
2016,2,3,14,30,150.0,208.0,1.5,13.0,279.0,283.65,228.94
2016,2,3,14,45,271.0,178.5,1.45,13.0,295.0,304.57,245.55
2016,2,3,15,0,392.0,149.0,1.4,13.0,311.0,314.54,251.47
2016,2,3,15,15,366.0,139.5,1.35,12.5,280.0,276.05,219.05
2016,2,3,15,30,340.0,130.0,1.3,12.0,249.0,238.01,186.76
2016,2,3,15,45,317.5,115.0,1.3,12.0,214.5,199.22,153.15
2016,2,3,16,0,295.0,100.0,1.3,12.0,180.0,162.27,120.94
2016,2,3,16,15,264.0,84.0,1.35,11.5,145.5,124.94,89.28
2016,2,3,16,30,233.0,68.0,1.4,11.0,111.0,90.69,61.14
2016,2,3,16,45,181.5,51.5,1.45,11.0,79.0,57.92,36.61
2016,2,3,17,0,130.0,35.0,1.5,11.0,47.0,30.84,17.67
2016,2,3,17,15,65.0,17.5,1.45,10.5,23.5,14.85,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,7.0,13.5,32.64,0.0
2016,2,4,7,30,196.0,18.0,2.5,7.0,27.0,85.95,0.0
2016,2,4,7,45,320.5,29.0,2.55,7.5,64.5,157.86,112.21
2016,2,4,8,0,445.0,40.0,2.6,8.0,102.0,232.07,182.83
2016,2,4,8,15,520.0,47.5,2.55,8.0,146.0,292.0,238.01
2016,2,4,8,30,595.0,55.0,2.5,8.0,190.0,357.23,296.35
2016,2,4,8,45,640.5,60.5,2.5,8.5,234.0,409.77,342.45
2016,2,4,9,0,686.0,66.0,2.5,9.0,278.0,464.03,388.38
2016,2,4,9,15,719.0,69.5,2.5,9.0,319.0,507.46,425.01
2016,2,4,9,30,752.0,73.0,2.5,9.0,360.0,553.52,462.65
2016,2,4,9,45,771.0,77.0,2.55,9.5,396.5,590.71,491.6
2016,2,4,10,0,790.0,81.0,2.6,10.0,433.0,626.32,518.63
2016,2,4,10,15,806.5,83.5,2.55,10.0,464.0,656.67,541.53
2016,2,4,10,30,823.0,86.0,2.5,10.0,495.0,684.81,561.58
2016,2,4,10,45,834.5,87.5,2.5,10.5,520.0,705.79,575.31
2016,2,4,11,0,846.0,89.0,2.5,11.0,545.0,724.01,586.95
2016,2,4,11,15,853.5,90.0,2.4,11.5,562.5,735.81,593.21
2016,2,4,11,30,861.0,91.0,2.3,12.0,580.0,744.51,597.23
2016,2,4,11,45,866.0,91.0,2.25,12.5,590.5,747.06,597.16
2016,2,4,12,0,871.0,91.0,2.2,13.0,601.0,746.36,594.89
2016,2,4,12,15,872.0,91.5,2.05,13.0,603.0,740.04,589.04
2016,2,4,12,30,873.0,92.0,1.9,13.0,605.0,730.5,580.98
2016,2,4,12,45,872.0,91.0,1.8,13.5,599.5,714.74,567.86
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,695.93,552.71
2016,2,4,13,15,703.0,136.0,1.6,14.0,537.0,615.53,489.82
2016,2,4,13,30,535.0,182.0,1.5,14.0,480.0,535.09,426.63
2016,2,4,13,45,686.0,135.0,1.45,14.0,502.5,563.19,449.56
2016,2,4,14,0,837.0,88.0,1.4,14.0,525.0,576.91,459.8
2016,2,4,14,15,674.5,120.5,1.3,14.0,460.5,493.37,393.25
2016,2,4,14,30,512.0,153.0,1.2,14.0,396.0,416.02,331.69
2016,2,4,14,45,498.0,143.0,1.2,14.0,366.0,377.23,300.45
2016,2,4,15,0,484.0,133.0,1.2,14.0,336.0,338.44,268.19
2016,2,4,15,15,459.5,125.5,1.1,13.5,303.5,298.4,234.52
2016,2,4,15,30,435.0,118.0,1.0,13.0,271.0,259.68,201.32
2016,2,4,15,45,417.0,104.5,0.95,13.0,235.5,218.52,165.29
2016,2,4,16,0,399.0,91.0,0.9,13.0,200.0,178.59,130.05
2016,2,4,16,15,362.5,77.5,0.95,12.5,163.0,136.81,94.63
2016,2,4,16,30,326.0,64.0,1.0,12.0,126.0,98.53,63.39
2016,2,4,16,45,270.5,49.0,1.05,11.5,90.5,61.3,36.14
2016,2,4,17,0,215.0,34.0,1.1,11.0,55.0,30.04,16.31
2016,2,4,17,15,107.5,17.0,1.15,10.5,27.5,13.16,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,2.35,6.5,14.5,31.74,0.0
2016,2,5,7,30,183.0,19.0,2.4,7.0,29.0,84.27,0.0
2016,2,5,7,45,306.0,31.5,2.45,7.5,67.0,156.33,112.82
2016,2,5,8,0,429.0,44.0,2.5,8.0,105.0,231.36,182.9
2016,2,5,8,15,505.5,52.0,2.5,8.5,149.5,292.26,238.21
2016,2,5,8,30,582.0,60.0,2.5,9.0,194.0,358.52,296.63
2016,2,5,8,45,631.0,66.0,2.5,9.5,239.0,413.19,344.12
2016,2,5,9,0,680.0,72.0,2.5,10.0,284.0,469.84,391.63
2016,2,5,9,15,714.0,76.0,2.5,10.5,326.0,516.91,430.0
2016,2,5,9,30,748.0,80.0,2.5,11.0,368.0,563.99,467.2
2016,2,5,9,45,777.0,82.0,2.5,12.0,406.5,602.65,496.01
2016,2,5,10,0,806.0,84.0,2.5,13.0,445.0,642.93,525.12
2016,2,5,10,15,822.5,86.0,2.4,13.0,477.0,673.15,547.07
2016,2,5,10,30,839.0,88.0,2.3,13.0,509.0,701.1,566.24
2016,2,5,10,45,849.5,90.0,2.25,13.5,534.0,722.24,579.41
2016,2,5,11,0,860.0,92.0,2.2,14.0,559.0,740.52,590.43
2016,2,5,11,15,711.5,135.0,2.05,14.0,529.5,686.79,548.49
2016,2,5,11,30,563.0,178.0,1.9,14.0,500.0,621.44,496.31
2016,2,5,11,45,515.5,198.0,1.75,14.5,497.0,606.53,482.42
2016,2,5,12,0,468.0,218.0,1.6,15.0,494.0,589.42,466.54
2016,2,5,12,15,472.5,218.5,1.45,15.0,497.5,587.92,464.42
2016,2,5,12,30,477.0,219.0,1.3,15.0,501.0,584.53,460.69
2016,2,5,12,45,672.0,159.0,1.15,15.0,552.5,651.98,512.27
2016,2,5,13,0,867.0,99.0,1.0,15.0,604.0,706.0,551.71
2016,2,5,13,15,747.0,126.0,1.0,15.0,554.0,636.53,498.93
2016,2,5,13,30,627.0,153.0,1.0,15.0,504.0,567.87,447.29
2016,2,5,13,45,740.0,120.5,1.0,15.5,520.5,583.3,459.18
2016,2,5,14,0,853.0,88.0,1.0,16.0,537.0,589.02,462.31
2016,2,5,14,15,687.5,120.0,1.05,15.5,470.0,502.19,396.28
2016,2,5,14,30,522.0,152.0,1.1,15.0,403.0,421.76,334.49
2016,2,5,14,45,661.5,114.0,1.15,15.0,408.5,427.4,337.86
2016,2,5,15,0,801.0,76.0,1.2,15.0,414.0,418.32,327.31
2016,2,5,15,15,775.5,73.0,1.2,14.5,375.0,368.55,285.08
2016,2,5,15,30,750.0,70.0,1.2,14.0,336.0,319.49,242.46
2016,2,5,15,45,708.5,66.5,1.2,14.0,292.0,266.44,195.74
2016,2,5,16,0,667.0,63.0,1.2,14.0,248.0,215.31,150.44
2016,2,5,16,15,609.0,57.0,1.2,13.5,203.0,162.93,105.79
2016,2,5,16,30,551.0,51.0,1.2,13.0,158.0,115.93,67.87
2016,2,5,16,45,449.0,42.5,1.2,12.5,114.0,69.18,35.97
2016,2,5,17,0,347.0,34.0,1.2,12.0,70.0,33.31,17.19
2016,2,5,17,15,173.5,17.0,1.2,11.5,35.0,12.84,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,10.0,2.25,7.5,15.5,37.37,0.0
2016,2,6,7,30,223.0,20.0,2.3,8.0,31.0,98.15,3.43
2016,2,6,7,45,341.0,30.5,2.35,8.5,69.5,168.03,122.31
2016,2,6,8,0,459.0,41.0,2.4,9.0,108.0,240.97,190.21
2016,2,6,8,15,531.0,48.5,2.3,9.5,152.5,300.73,244.36
2016,2,6,8,30,603.0,56.0,2.2,10.0,197.0,365.54,301.15
2016,2,6,8,45,655.0,59.5,2.1,10.5,242.0,419.7,347.68
2016,2,6,9,0,707.0,63.0,2.0,11.0,287.0,473.68,392.42
2016,2,6,9,15,738.0,67.0,1.9,11.5,328.5,520.21,429.5
2016,2,6,9,30,769.0,71.0,1.8,12.0,370.0,566.47,464.99
2016,2,6,9,45,791.0,73.5,1.75,12.5,406.5,604.55,493.29
2016,2,6,10,0,813.0,76.0,1.7,13.0,443.0,641.15,519.66
2016,2,6,10,15,828.0,77.5,1.6,13.5,474.5,669.98,538.44
2016,2,6,10,30,843.0,79.0,1.5,14.0,506.0,696.49,554.86
2016,2,6,10,45,855.5,80.0,1.4,14.5,531.0,718.07,567.4
2016,2,6,11,0,868.0,81.0,1.3,15.0,556.0,732.56,574.72
2016,2,6,11,15,874.5,82.0,1.35,15.0,573.0,744.0,582.55
2016,2,6,11,30,881.0,83.0,1.4,15.0,590.0,752.28,588.29
2016,2,6,11,45,523.0,180.0,1.45,15.5,482.5,594.34,469.19
2016,2,6,12,0,165.0,277.0,1.5,16.0,375.0,416.62,328.34
2016,2,6,12,15,303.0,253.5,1.5,16.0,434.0,496.23,392.79
2016,2,6,12,30,441.0,230.0,1.5,16.0,493.0,571.82,450.89
2016,2,6,12,45,498.5,208.5,1.55,16.0,503.5,581.35,458.64
2016,2,6,13,0,556.0,187.0,1.6,16.0,514.0,587.23,464.12
2016,2,6,13,15,483.5,204.0,1.6,16.0,483.5,542.76,429.4
2016,2,6,13,30,411.0,221.0,1.6,16.0,453.0,499.57,395.75
2016,2,6,13,45,632.5,150.5,1.6,16.5,493.0,551.16,436.95
2016,2,6,14,0,854.0,80.0,1.6,17.0,533.0,584.09,461.84
2016,2,6,14,15,570.5,141.0,1.55,16.5,437.0,462.09,366.59
2016,2,6,14,30,287.0,202.0,1.5,16.0,341.0,351.35,279.45
2016,2,6,14,45,364.0,173.5,1.45,16.0,337.5,345.57,274.82
2016,2,6,15,0,441.0,145.0,1.4,16.0,334.0,335.18,264.79
2016,2,6,15,15,376.5,140.0,1.25,15.5,290.5,283.99,222.96
2016,2,6,15,30,312.0,135.0,1.1,15.0,247.0,236.69,184.31
2016,2,6,15,45,297.5,119.5,1.0,15.0,215.5,200.77,153.44
2016,2,6,16,0,283.0,104.0,0.9,15.0,184.0,165.95,123.21
2016,2,6,16,15,425.0,75.5,0.95,14.5,171.5,148.4,101.21
2016,2,6,16,30,567.0,47.0,1.0,14.0,159.0,115.72,66.75
2016,2,6,16,45,479.0,39.0,1.05,13.5,116.0,69.28,34.56
2016,2,6,17,0,391.0,31.0,1.1,13.0,73.0,32.11,15.11
2016,2,6,17,15,195.5,15.5,1.1,12.5,36.5,11.36,0.0
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.0,9.0,2.35,9.5,18.0,47.47,0.0
2016,2,7,7,30,310.0,18.0,2.4,10.0,36.0,120.67,22.07
2016,2,7,7,45,431.0,26.5,2.5,10.5,77.0,191.98,139.95
2016,2,7,8,0,552.0,35.0,2.6,11.0,118.0,268.59,210.77
2016,2,7,8,15,619.5,40.5,2.65,11.5,163.5,328.67,265.5
2016,2,7,8,30,687.0,46.0,2.7,12.0,209.0,393.1,322.2
2016,2,7,8,45,731.0,49.5,2.8,12.5,254.5,446.82,368.74
2016,2,7,9,0,775.0,53.0,2.9,13.0,300.0,501.9,414.78
2016,2,7,9,15,803.5,56.0,2.8,13.5,342.5,548.16,451.81
2016,2,7,9,30,832.0,59.0,2.7,14.0,385.0,589.86,484.11
2016,2,7,9,45,845.5,63.0,2.65,14.5,422.0,625.97,511.05
2016,2,7,10,0,859.0,67.0,2.6,15.0,459.0,660.03,535.03
2016,2,7,10,15,874.0,68.5,2.5,15.0,491.0,689.89,555.64
2016,2,7,10,30,889.0,70.0,2.4,15.0,523.0,717.32,574.19
2016,2,7,10,45,899.0,71.5,2.35,15.5,548.5,738.47,587.17
2016,2,7,11,0,909.0,73.0,2.3,16.0,574.0,756.62,597.94
2016,2,7,11,15,915.5,73.5,2.3,16.0,592.0,767.89,605.21
2016,2,7,11,30,922.0,74.0,2.3,16.0,610.0,775.85,610.27
2016,2,7,11,45,926.0,74.5,2.3,16.5,620.0,778.56,610.57
2016,2,7,12,0,930.0,75.0,2.3,17.0,630.0,777.83,608.59
2016,2,7,12,15,930.5,75.0,2.25,17.0,632.5,770.5,602.83
2016,2,7,12,30,931.0,75.0,2.2,17.0,635.0,759.77,594.84
2016,2,7,12,45,930.5,74.0,2.2,17.5,629.5,743.87,582.54
2016,2,7,13,0,930.0,73.0,2.2,18.0,624.0,724.7,568.05
2016,2,7,13,15,925.0,72.5,2.2,18.0,610.0,699.89,550.63
2016,2,7,13,30,920.0,72.0,2.2,18.0,596.0,672.2,530.3
2016,2,7,13,45,912.0,71.0,2.2,18.5,575.0,639.4,504.31
2016,2,7,14,0,904.0,70.0,2.2,19.0,554.0,604.22,476.17
2016,2,7,14,15,892.0,68.5,2.1,18.5,525.5,564.14,445.11
2016,2,7,14,30,880.0,67.0,2.0,18.0,497.0,522.38,411.96
2016,2,7,14,45,863.5,65.0,1.95,18.0,462.5,476.53,374.22
2016,2,7,15,0,847.0,63.0,1.9,18.0,428.0,429.86,334.85
2016,2,7,15,15,823.0,61.0,1.75,17.5,388.0,379.55,291.98
2016,2,7,15,30,799.0,59.0,1.6,17.0,348.0,329.62,248.33
2016,2,7,15,45,765.0,55.5,1.45,17.0,304.5,276.06,200.78
2016,2,7,16,0,731.0,52.0,1.3,17.0,261.0,224.59,154.74
2016,2,7,16,15,679.5,47.5,1.3,16.5,215.0,171.32,109.03
2016,2,7,16,30,628.0,43.0,1.3,16.0,169.0,122.68,69.37
2016,2,7,16,45,543.0,36.0,1.3,15.5,124.5,74.0,35.55
2016,2,7,17,0,458.0,29.0,1.3,15.0,80.0,34.32,15.25
2016,2,7,17,15,229.0,14.5,1.3,14.5,40.0,10.39,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,10.5,2.95,10.5,18.0,41.5,0.0
2016,2,8,7,30,248.0,21.0,3.0,11.0,36.0,109.28,31.99
2016,2,8,7,45,367.0,31.5,3.15,12.0,76.5,179.89,132.13
2016,2,8,8,0,486.0,42.0,3.3,13.0,117.0,255.25,200.1
2016,2,8,8,15,558.5,49.0,3.2,13.5,162.5,316.37,254.84
2016,2,8,8,30,631.0,56.0,3.1,14.0,208.0,382.51,312.2
2016,2,8,8,45,675.0,61.0,3.05,14.5,253.0,435.83,357.72
2016,2,8,9,0,719.0,66.0,3.0,15.0,298.0,488.2,400.94
2016,2,8,9,15,750.5,69.5,2.9,15.5,340.5,535.19,438.27
2016,2,8,9,30,782.0,73.0,2.8,16.0,383.0,581.88,474.08
2016,2,8,9,45,813.0,73.5,2.75,16.5,422.5,624.12,505.66
2016,2,8,10,0,844.0,74.0,2.7,17.0,462.0,665.24,535.29
2016,2,8,10,15,859.0,75.5,2.65,17.0,494.0,694.91,555.8
2016,2,8,10,30,874.0,77.0,2.6,17.0,526.0,717.81,571.2
2016,2,8,10,45,884.5,78.5,2.55,17.5,551.5,739.12,584.31
2016,2,8,11,0,895.0,80.0,2.5,18.0,577.0,757.49,595.21
2016,2,8,11,15,902.0,80.5,2.45,18.0,595.0,769.03,602.33
2016,2,8,11,30,909.0,81.0,2.4,18.0,613.0,777.31,607.25
2016,2,8,11,45,912.5,81.5,2.35,18.5,623.0,779.63,606.91
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,778.55,604.32
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.5,771.28,598.67
2016,2,8,12,30,917.0,82.0,2.2,19.0,638.0,760.65,590.81
2016,2,8,12,45,920.0,80.0,2.15,19.5,633.0,746.3,579.35
2016,2,8,13,0,923.0,78.0,2.1,20.0,628.0,728.62,565.7
2016,2,8,13,15,918.5,77.0,2.0,20.0,614.5,703.68,547.71
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,675.86,526.95
2016,2,8,13,45,905.0,75.5,1.85,20.0,579.5,643.06,502.01
2016,2,8,14,0,896.0,75.0,1.8,20.0,558.0,607.95,474.95
2016,2,8,14,15,884.0,73.5,1.75,20.0,530.0,568.03,443.79
2016,2,8,14,30,872.0,72.0,1.7,20.0,502.0,526.44,410.68
2016,2,8,14,45,854.5,70.0,1.65,20.0,467.0,480.3,373.3
2016,2,8,15,0,837.0,68.0,1.6,20.0,432.0,433.52,334.46
2016,2,8,15,15,813.0,65.5,1.5,19.5,392.5,382.91,292.12
2016,2,8,15,30,789.0,63.0,1.4,19.0,353.0,332.77,249.01
2016,2,8,15,45,753.5,59.5,1.3,19.0,309.0,279.08,202.04
2016,2,8,16,0,718.0,56.0,1.2,19.0,265.0,227.64,156.64
2016,2,8,16,15,665.5,51.5,1.2,18.5,218.5,174.64,111.6
2016,2,8,16,30,613.0,47.0,1.2,18.0,172.0,126.4,72.51
2016,2,8,16,45,526.5,39.5,1.3,17.5,127.5,76.15,37.36
2016,2,8,17,0,440.0,32.0,1.4,17.0,83.0,36.32,16.39
2016,2,8,17,15,282.5,21.0,1.4,16.5,48.0,16.12,3.63
2016,2,8,17,30,125.0,10.0,1.4,16.0,13.0,9.83,0.0
2016,2,8,17,45,62.5,5.0,1.45,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,2.6,10.5,19.5,46.23,0.0
2016,2,9,7,30,279.0,22.0,2.7,11.0,39.0,121.14,46.95
2016,2,9,7,45,396.5,32.0,2.8,11.5,80.5,191.75,142.26
2016,2,9,8,0,514.0,42.0,2.9,12.0,122.0,267.75,210.98
2016,2,9,8,15,584.5,48.0,2.9,12.5,168.5,328.29,265.47
2016,2,9,8,30,655.0,54.0,2.9,13.0,215.0,390.87,320.2
2016,2,9,8,45,701.0,58.5,2.95,13.5,261.5,446.1,367.45
2016,2,9,9,0,747.0,63.0,3.0,14.0,308.0,502.84,414.3
2016,2,9,9,15,566.0,103.5,2.9,14.5,303.0,469.03,385.95
2016,2,9,9,30,385.0,144.0,2.8,15.0,298.0,415.99,341.33
2016,2,9,9,45,513.0,128.5,2.7,15.5,354.5,492.01,402.58
2016,2,9,10,0,641.0,113.0,2.6,16.0,411.0,577.43,468.62
2016,2,9,10,15,763.5,95.0,2.4,16.5,473.5,653.21,525.02
2016,2,9,10,30,886.0,77.0,2.2,17.0,536.0,729.49,577.53
2016,2,9,10,45,774.0,109.0,2.05,17.5,523.5,702.66,554.35
2016,2,9,11,0,662.0,141.0,1.9,18.0,511.0,662.58,521.65
2016,2,9,11,15,661.0,147.0,1.8,18.0,526.5,672.1,527.65
2016,2,9,11,30,660.0,153.0,1.7,18.0,542.0,678.99,531.24
2016,2,9,11,45,790.5,119.0,1.6,18.5,592.5,736.33,571.05
2016,2,9,12,0,921.0,85.0,1.5,19.0,643.0,788.94,604.98
2016,2,9,12,15,921.0,85.0,1.35,19.0,644.5,781.24,597.28
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,770.17,587.97
2016,2,9,12,45,920.5,84.0,1.1,19.5,640.5,754.33,574.99
2016,2,9,13,0,920.0,83.0,1.0,20.0,635.0,735.25,559.96
2016,2,9,13,15,914.5,82.0,0.85,20.0,621.0,709.63,540.96
2016,2,9,13,30,909.0,81.0,0.7,20.0,607.0,681.19,519.32
2016,2,9,13,45,687.0,138.5,0.55,20.5,528.0,579.34,441.69
2016,2,9,14,0,465.0,196.0,0.4,21.0,449.0,481.14,366.84
2016,2,9,14,15,345.0,207.0,0.3,20.5,389.5,403.77,309.69
2016,2,9,14,30,225.0,218.0,0.2,20.0,330.0,335.08,257.92
2016,2,9,14,45,225.5,202.0,0.15,20.0,307.5,308.87,238.15
2016,2,9,15,0,226.0,186.0,0.1,20.0,285.0,282.23,217.29
2016,2,9,15,15,121.5,162.0,0.15,19.5,214.5,206.47,159.6
2016,2,9,15,30,17.0,138.0,0.2,19.0,144.0,138.89,108.01
2016,2,9,15,45,12.0,122.0,0.25,18.5,126.0,120.78,94.11
2016,2,9,16,0,7.0,106.0,0.3,18.0,108.0,103.22,80.16
2016,2,9,16,15,3.5,88.5,0.35,17.5,89.5,85.13,65.46
2016,2,9,16,30,0.0,71.0,0.4,17.0,71.0,67.52,50.87
2016,2,9,16,45,0.0,52.5,0.5,16.5,52.5,49.84,35.8
2016,2,9,17,0,0.0,34.0,0.6,16.0,34.0,32.45,20.68
2016,2,9,17,15,0.0,19.5,0.65,16.0,19.5,18.83,6.37
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,4.91,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,39.5,12.0,1.15,11.5,14.5,21.92,0.0
2016,2,10,7,30,79.0,24.0,1.1,12.0,29.0,58.07,24.66
2016,2,10,7,45,132.5,41.5,1.1,12.5,59.0,103.9,76.63
2016,2,10,8,0,186.0,59.0,1.1,13.0,89.0,150.71,118.15
2016,2,10,8,15,214.0,77.0,1.15,13.0,122.0,191.21,154.07
2016,2,10,8,30,242.0,95.0,1.2,13.0,155.0,233.56,190.84
2016,2,10,8,45,257.5,112.5,1.25,13.5,188.0,270.33,221.81
2016,2,10,9,0,273.0,130.0,1.3,14.0,221.0,307.55,252.26
2016,2,10,9,15,291.0,143.5,1.2,14.0,252.0,341.75,279.74
2016,2,10,9,30,309.0,157.0,1.1,14.0,283.0,376.28,306.76
2016,2,10,9,45,507.0,127.0,1.0,14.5,355.5,488.03,394.94
2016,2,10,10,0,705.0,97.0,0.9,15.0,428.0,605.09,482.6
2016,2,10,10,15,773.5,92.5,0.85,15.0,477.5,660.17,521.09
2016,2,10,10,30,842.0,88.0,0.8,15.0,527.0,717.89,560.08
2016,2,10,10,45,715.0,127.0,0.8,15.5,512.5,682.29,531.92
2016,2,10,11,0,588.0,166.0,0.8,16.0,498.0,636.48,495.74
2016,2,10,11,15,507.5,199.0,0.85,16.0,491.5,611.79,476.75
2016,2,10,11,30,427.0,232.0,0.9,16.0,485.0,586.7,456.91
2016,2,10,11,45,353.0,253.5,0.95,16.5,465.0,544.85,424.45
2016,2,10,12,0,279.0,275.0,1.0,17.0,445.0,509.44,396.38
2016,2,10,12,15,582.5,184.5,1.0,17.0,541.5,641.97,499.62
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,757.6,582.72
2016,2,10,12,45,886.0,93.0,1.05,17.5,633.0,742.56,570.49
2016,2,10,13,0,886.0,92.0,1.1,18.0,628.0,724.39,557.76
2016,2,10,13,15,881.0,91.0,1.1,18.0,614.5,699.75,541.01
2016,2,10,13,30,876.0,90.0,1.1,18.0,601.0,674.56,522.82
2016,2,10,13,45,644.0,151.0,1.15,18.5,519.0,567.66,441.67
2016,2,10,14,0,412.0,212.0,1.2,19.0,437.0,467.38,364.46
2016,2,10,14,15,458.5,189.0,1.15,19.0,428.0,453.72,354.8
2016,2,10,14,30,505.0,166.0,1.1,19.0,419.0,435.58,340.48
2016,2,10,14,45,425.0,168.5,1.1,19.0,371.5,377.21,294.81
2016,2,10,15,0,345.0,171.0,1.1,19.0,324.0,322.19,251.56
2016,2,10,15,15,404.0,145.0,1.05,18.5,308.5,304.35,236.24
2016,2,10,15,30,463.0,119.0,1.0,18.0,293.0,278.38,212.94
2016,2,10,15,45,429.0,110.5,1.0,17.5,256.0,235.44,176.89
2016,2,10,16,0,395.0,102.0,1.0,17.0,219.0,195.2,142.81
2016,2,10,16,15,362.0,88.0,1.05,16.5,181.5,152.94,107.25
2016,2,10,16,30,329.0,74.0,1.1,16.0,144.0,113.84,75.14
2016,2,10,16,45,280.5,58.0,1.15,15.5,107.5,74.97,45.81
2016,2,10,17,0,232.0,42.0,1.2,15.0,71.0,41.37,23.59
2016,2,10,17,15,116.0,27.5,1.2,15.0,42.0,22.93,10.11
2016,2,10,17,30,0.0,13.0,1.2,15.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,1.2,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,54.5,12.5,1.8,11.5,16.5,26.41,0.0
2016,2,11,7,30,109.0,25.0,1.8,12.0,33.0,74.69,37.54
2016,2,11,7,45,159.5,42.0,1.8,12.5,63.5,114.11,84.97
2016,2,11,8,0,210.0,59.0,1.8,13.0,94.0,160.54,126.48
2016,2,11,8,15,239.0,76.5,1.7,13.0,128.0,202.08,163.48
2016,2,11,8,30,268.0,94.0,1.6,13.0,162.0,245.52,201.25
2016,2,11,8,45,290.5,108.5,1.5,13.5,195.0,283.48,233.2
2016,2,11,9,0,313.0,123.0,1.4,14.0,228.0,322.45,264.94
2016,2,11,9,15,398.5,126.0,1.25,14.5,277.5,394.9,322.63
2016,2,11,9,30,484.0,129.0,1.1,15.0,327.0,464.06,375.74
2016,2,11,9,45,500.5,139.5,1.0,15.5,361.0,499.73,401.08
2016,2,11,10,0,517.0,150.0,0.9,16.0,395.0,534.53,425.2
2016,2,11,10,15,546.0,153.0,0.85,16.0,426.5,568.63,449.69
2016,2,11,10,30,575.0,156.0,0.8,16.0,458.0,601.92,473.1
2016,2,11,10,45,445.0,200.0,0.8,16.5,440.5,561.73,439.31
2016,2,11,11,0,315.0,244.0,0.8,17.0,423.0,508.16,396.32
2016,2,11,11,15,234.5,262.0,0.8,17.0,397.5,459.61,358.87
2016,2,11,11,30,154.0,280.0,0.8,17.0,372.0,417.52,325.5
2016,2,11,11,45,152.0,286.0,0.8,17.5,378.0,420.9,327.4
2016,2,11,12,0,150.0,292.0,0.8,18.0,384.0,423.7,328.51
2016,2,11,12,15,256.5,277.0,0.8,18.0,435.5,491.62,380.92
2016,2,11,12,30,363.0,262.0,0.8,18.0,487.0,549.39,424.34
2016,2,11,12,45,337.0,265.0,0.8,18.0,472.5,526.55,406.53
2016,2,11,13,0,311.0,268.0,0.8,18.0,458.0,503.29,389.18
2016,2,11,13,15,368.0,248.5,0.7,18.0,468.5,513.01,396.83
2016,2,11,13,30,425.0,229.0,0.6,18.0,479.0,523.96,404.59
2016,2,11,13,45,580.0,179.0,0.55,18.5,507.0,556.02,428.5
2016,2,11,14,0,735.0,129.0,0.5,19.0,535.0,579.38,444.69
2016,2,11,14,15,651.0,139.5,0.4,19.0,486.0,515.49,395.68
2016,2,11,14,30,567.0,150.0,0.3,19.0,437.0,453.66,348.66
2016,2,11,14,45,539.0,145.0,0.2,19.0,403.0,410.39,315.03
2016,2,11,15,0,511.0,140.0,0.1,19.0,369.0,368.11,281.45
2016,2,11,15,15,564.0,115.5,0.25,18.5,347.0,341.47,260.17
2016,2,11,15,30,617.0,91.0,0.4,18.0,325.0,307.33,231.23
2016,2,11,15,45,552.0,93.5,0.55,18.0,284.5,258.24,190.8
2016,2,11,16,0,487.0,96.0,0.7,18.0,244.0,213.51,153.7
2016,2,11,16,15,435.5,85.5,0.85,17.5,201.0,166.03,114.55
2016,2,11,16,30,384.0,75.0,1.0,17.0,158.0,123.51,80.41
2016,2,11,16,45,312.0,60.5,1.15,16.5,117.5,80.76,49.06
2016,2,11,17,0,240.0,46.0,1.3,16.0,77.0,45.77,26.67
2016,2,11,17,15,120.0,29.5,1.35,15.5,45.0,24.52,12.05
2016,2,11,17,30,0.0,13.0,1.4,15.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.45,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
