Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,10.5,42.5,97.32,43.14
2016,2,22,7,30,461.0,32.0,1.9,11.0,85.0,210.81,157.1
2016,2,22,7,45,547.0,39.5,1.95,11.5,133.0,272.53,214.59
2016,2,22,8,0,633.0,47.0,2.0,12.0,181.0,345.05,278.66
2016,2,22,8,15,686.0,52.0,2.0,12.0,230.5,405.29,331.85
2016,2,22,8,30,739.0,57.0,2.0,12.0,280.0,468.45,385.59
2016,2,22,8,45,773.5,61.0,2.05,12.5,327.5,522.36,429.67
2016,2,22,9,0,808.0,65.0,2.1,13.0,375.0,576.76,472.59
2016,2,22,9,15,620.0,113.0,2.1,13.5,367.0,540.9,441.84
2016,2,22,9,30,432.0,161.0,2.1,14.0,359.0,483.86,394.15
2016,2,22,9,45,662.0,118.0,2.15,14.5,450.5,612.74,496.37
2016,2,22,10,0,892.0,75.0,2.2,15.0,542.0,740.09,589.77
2016,2,22,10,15,742.5,121.5,2.2,15.0,526.5,706.8,563.02
2016,2,22,10,30,593.0,168.0,2.2,15.0,511.0,655.64,522.49
2016,2,22,10,45,640.0,161.0,2.2,15.5,545.5,692.84,549.64
2016,2,22,11,0,687.0,154.0,2.2,16.0,580.0,728.54,574.44
2016,2,22,11,15,816.5,119.0,2.15,16.0,639.0,794.71,620.59
2016,2,22,11,30,946.0,84.0,2.1,16.0,698.0,857.43,663.12
2016,2,22,11,45,948.0,85.0,2.1,16.5,708.5,859.11,661.95
2016,2,22,12,0,950.0,86.0,2.1,17.0,719.0,857.19,659.05
2016,2,22,12,15,951.0,86.0,2.1,17.0,721.5,849.78,653.77
2016,2,22,12,30,952.0,86.0,2.1,17.0,724.0,838.81,646.21
2016,2,22,12,45,946.5,87.5,2.15,17.5,717.0,820.97,633.22
2016,2,22,13,0,941.0,89.0,2.2,18.0,710.0,799.87,618.09
2016,2,22,13,15,937.5,88.5,2.2,18.0,696.5,774.98,601.11
2016,2,22,13,30,934.0,88.0,2.2,18.0,683.0,747.04,581.98
2016,2,22,13,45,789.5,124.5,2.2,18.0,616.0,662.42,519.68
2016,2,22,14,0,645.0,161.0,2.2,18.0,549.0,581.64,458.02
2016,2,22,14,15,607.0,164.0,2.1,17.5,515.5,536.94,424.38
2016,2,22,14,30,569.0,167.0,2.0,17.0,482.0,491.48,389.36
2016,2,22,14,45,589.0,149.0,1.95,17.0,457.5,460.33,364.57
2016,2,22,15,0,609.0,131.0,1.9,17.0,433.0,424.4,335.19
2016,2,22,15,15,669.5,104.5,1.75,16.5,410.5,394.4,309.51
2016,2,22,15,30,730.0,78.0,1.6,16.0,388.0,358.3,277.3
2016,2,22,15,45,686.5,79.5,1.45,16.0,346.0,306.41,232.04
2016,2,22,16,0,643.0,81.0,1.3,16.0,304.0,258.5,189.68
2016,2,22,16,15,605.0,73.5,1.3,15.5,259.0,206.71,144.66
2016,2,22,16,30,567.0,66.0,1.3,15.0,214.0,158.33,103.14
2016,2,22,16,45,498.5,58.5,1.3,14.5,168.5,110.07,65.39
2016,2,22,17,0,430.0,51.0,1.3,14.0,123.0,69.23,38.11
2016,2,22,17,15,334.0,38.0,1.35,13.5,82.5,30.61,20.62
2016,2,22,17,30,238.0,25.0,1.4,13.0,42.0,19.86,6.94
2016,2,22,17,45,119.0,12.5,1.45,13.0,21.0,12.29,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,1.5,10.0,10.0,9.83,0.0
2016,2,23,7,15,107.0,26.0,1.55,10.5,39.0,68.43,34.5
2016,2,23,7,30,214.0,42.0,1.6,11.0,68.0,137.16,103.24
2016,2,23,7,45,260.5,59.0,1.65,11.5,105.0,184.93,146.68
2016,2,23,8,0,307.0,76.0,1.7,12.0,142.0,236.78,192.4
2016,2,23,8,15,335.0,91.5,1.8,12.0,180.5,281.47,231.77
2016,2,23,8,30,363.0,107.0,1.9,12.0,219.0,327.84,271.51
2016,2,23,8,45,389.0,119.5,2.0,12.5,256.0,370.98,307.14
2016,2,23,9,0,415.0,132.0,2.1,13.0,293.0,415.05,342.56
2016,2,23,9,15,440.5,144.0,2.1,13.0,332.5,458.84,377.31
2016,2,23,9,30,466.0,156.0,2.1,13.0,372.0,502.88,411.51
2016,2,23,9,45,685.0,118.0,2.1,13.5,464.5,631.51,512.19
2016,2,23,10,0,904.0,80.0,2.1,14.0,557.0,758.07,604.03
2016,2,23,10,15,916.5,81.5,1.95,14.5,590.5,788.15,620.94
2016,2,23,10,30,929.0,83.0,1.8,15.0,624.0,815.47,636.36
2016,2,23,10,45,937.5,84.5,1.7,15.5,650.5,836.68,647.7
2016,2,23,11,0,946.0,86.0,1.6,16.0,677.0,854.64,656.69
2016,2,23,11,15,951.5,87.0,1.55,16.0,695.5,866.24,663.1
2016,2,23,11,30,957.0,88.0,1.5,16.0,714.0,874.29,667.24
2016,2,23,11,45,957.5,89.0,1.45,16.5,724.0,874.7,665.08
2016,2,23,12,0,958.0,90.0,1.4,17.0,734.0,871.48,660.69
2016,2,23,12,15,958.0,90.5,1.3,17.0,735.5,863.69,653.96
2016,2,23,12,30,958.0,91.0,1.2,17.0,737.0,852.32,644.98
2016,2,23,12,45,953.0,91.5,1.2,17.5,730.0,833.59,631.38
2016,2,23,13,0,948.0,92.0,1.2,18.0,723.0,811.57,615.74
2016,2,23,13,15,943.0,91.5,1.1,18.0,708.0,785.35,597.18
2016,2,23,13,30,938.0,91.0,1.0,18.0,693.0,756.13,576.63
2016,2,23,13,45,928.0,90.5,0.95,18.5,670.0,720.71,551.41
2016,2,23,14,0,918.0,90.0,0.9,19.0,647.0,682.93,522.85
2016,2,23,14,15,907.0,88.5,0.85,19.0,617.0,641.38,492.1
2016,2,23,14,30,896.0,87.0,0.8,19.0,587.0,597.99,459.37
2016,2,23,14,45,707.5,123.5,0.75,19.0,503.5,498.68,384.35
2016,2,23,15,0,519.0,160.0,0.7,19.0,420.0,410.01,316.66
2016,2,23,15,15,583.0,129.5,0.65,18.5,398.5,383.43,295.42
2016,2,23,15,30,647.0,99.0,0.6,18.0,377.0,348.22,265.44
2016,2,23,15,45,601.0,99.0,0.55,18.0,335.5,298.64,223.79
2016,2,23,16,0,555.0,99.0,0.5,18.0,294.0,252.69,184.72
2016,2,23,16,15,521.0,88.5,0.55,17.5,250.5,203.41,143.19
2016,2,23,16,30,487.0,78.0,0.6,17.0,207.0,157.26,104.5
2016,2,23,16,45,421.5,67.5,0.7,16.5,162.5,109.94,67.9
2016,2,23,17,0,356.0,57.0,0.8,16.0,118.0,70.37,40.92
2016,2,23,17,15,270.0,42.0,0.9,15.5,79.0,33.97,23.4
2016,2,23,17,30,184.0,27.0,1.0,15.0,40.0,21.05,8.61
2016,2,23,17,45,92.0,13.5,1.1,15.0,20.0,13.27,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,42.0,5.5,1.1,10.5,6.5,0.0,0.0
2016,2,24,7,0,84.0,11.0,1.1,11.0,13.0,31.8,0.0
2016,2,24,7,15,220.5,25.0,1.2,11.0,48.5,108.55,62.36
2016,2,24,7,30,357.0,39.0,1.3,11.0,84.0,185.07,140.04
2016,2,24,7,45,448.0,48.5,1.4,11.5,130.0,250.0,198.12
2016,2,24,8,0,539.0,58.0,1.5,12.0,176.0,322.92,261.48
2016,2,24,8,15,594.5,64.5,1.45,12.0,224.5,382.18,312.79
2016,2,24,8,30,650.0,71.0,1.4,12.0,273.0,444.85,365.12
2016,2,24,8,45,693.0,74.5,1.4,12.5,320.5,499.69,409.09
2016,2,24,9,0,736.0,78.0,1.4,13.0,368.0,553.48,450.81
2016,2,24,9,15,546.5,129.0,1.3,13.5,358.0,512.28,415.26
2016,2,24,9,30,357.0,180.0,1.2,14.0,348.0,448.82,362.37
2016,2,24,9,45,594.5,134.5,1.2,15.0,440.0,588.06,470.52
2016,2,24,10,0,832.0,89.0,1.2,16.0,532.0,723.43,567.1
2016,2,24,10,15,845.5,91.0,1.15,16.0,564.5,753.37,584.97
2016,2,24,10,30,859.0,93.0,1.1,16.0,597.0,780.78,602.07
2016,2,24,10,45,868.0,94.5,1.1,16.5,622.5,801.33,613.84
2016,2,24,11,0,877.0,96.0,1.1,17.0,648.0,814.15,620.38
2016,2,24,11,15,883.0,97.0,1.05,17.0,666.0,825.59,626.59
2016,2,24,11,30,889.0,98.0,1.0,17.0,684.0,833.74,630.65
2016,2,24,11,45,891.0,99.0,1.0,17.5,693.5,835.29,629.99
2016,2,24,12,0,893.0,100.0,1.0,18.0,703.0,833.45,627.27
2016,2,24,12,15,893.0,100.0,0.95,18.0,705.0,825.53,621.06
2016,2,24,12,30,893.0,100.0,0.9,18.0,707.0,814.27,612.83
2016,2,24,12,45,891.0,99.5,0.85,18.5,700.5,797.65,600.01
2016,2,24,13,0,889.0,99.0,0.8,19.0,694.0,777.89,585.27
2016,2,24,13,15,884.0,98.0,0.75,19.0,680.0,752.35,567.84
2016,2,24,13,30,879.0,97.0,0.7,19.0,666.0,724.02,548.6
2016,2,24,13,45,871.5,96.0,0.7,19.0,644.0,691.36,526.83
2016,2,24,14,0,864.0,95.0,0.7,19.0,622.0,657.89,502.91
2016,2,24,14,15,852.5,93.0,0.7,19.0,593.0,616.93,473.2
2016,2,24,14,30,841.0,91.0,0.7,19.0,564.0,574.34,441.63
2016,2,24,14,45,824.0,89.0,0.7,19.0,528.5,527.48,406.06
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,479.95,368.96
2016,2,24,15,15,698.0,101.0,0.7,18.5,431.5,407.12,312.76
2016,2,24,15,30,589.0,115.0,0.7,18.0,370.0,343.15,262.52
2016,2,24,15,45,555.5,109.5,0.7,18.0,329.5,295.07,222.53
2016,2,24,16,0,522.0,104.0,0.7,18.0,289.0,248.5,183.0
2016,2,24,16,15,566.5,83.0,0.8,17.5,257.5,209.96,147.45
2016,2,24,16,30,611.0,62.0,0.9,17.0,226.0,165.12,106.14
2016,2,24,16,45,544.0,54.5,1.0,16.5,178.5,114.18,66.2
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,70.39,36.61
2016,2,24,17,15,369.5,36.0,1.2,15.5,88.5,30.4,20.44
2016,2,24,17,30,262.0,25.0,1.3,15.0,46.0,19.42,8.23
2016,2,24,17,45,131.0,12.5,1.4,14.5,23.0,12.29,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,12.0,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,12.0,14.0,30.02,0.0
2016,2,25,7,15,197.0,27.5,0.85,12.0,49.5,105.26,64.52
2016,2,25,7,30,322.0,43.0,0.9,12.0,85.0,177.97,134.93
2016,2,25,7,45,400.5,54.5,0.95,12.5,129.5,238.82,188.8
2016,2,25,8,0,479.0,66.0,1.0,13.0,174.0,306.51,247.03
2016,2,25,8,15,535.5,74.0,0.95,13.5,221.0,365.69,296.77
2016,2,25,8,30,592.0,82.0,0.9,14.0,268.0,428.43,347.44
2016,2,25,8,45,629.5,88.0,0.9,14.5,314.0,480.95,388.6
2016,2,25,9,0,667.0,94.0,0.9,15.0,360.0,534.54,429.16
2016,2,25,9,15,695.0,98.5,0.9,15.5,402.5,580.86,462.96
2016,2,25,9,30,723.0,103.0,0.9,16.0,445.0,626.8,495.5
2016,2,25,9,45,748.0,104.5,0.9,16.5,483.5,666.4,522.6
2016,2,25,10,0,773.0,106.0,0.9,17.0,522.0,702.03,545.31
2016,2,25,10,15,787.5,108.5,0.9,17.5,554.0,732.07,563.8
2016,2,25,10,30,802.0,111.0,0.9,18.0,586.0,759.78,580.52
2016,2,25,10,45,600.5,185.0,0.95,18.5,549.0,694.27,531.49
2016,2,25,11,0,399.0,259.0,1.0,19.0,512.0,606.57,464.6
2016,2,25,11,15,474.5,239.5,0.95,19.0,549.0,656.31,501.42
2016,2,25,11,30,550.0,220.0,0.9,19.0,586.0,696.93,530.0
2016,2,25,11,45,553.5,222.5,0.85,19.5,595.0,700.61,530.09
2016,2,25,12,0,557.0,225.0,0.8,20.0,604.0,702.05,529.1
2016,2,25,12,15,706.5,169.0,0.75,20.0,651.0,759.59,570.68
2016,2,25,12,30,856.0,113.0,0.7,20.0,698.0,805.89,600.2
2016,2,25,12,45,864.0,108.0,0.65,20.5,695.0,792.32,588.71
2016,2,25,13,0,872.0,103.0,0.6,21.0,692.0,772.29,573.91
2016,2,25,13,15,868.0,102.5,0.55,21.0,678.0,748.3,557.71
2016,2,25,13,30,864.0,102.0,0.5,21.0,664.0,723.86,541.3
2016,2,25,13,45,853.5,102.0,0.45,21.0,642.5,690.16,518.21
2016,2,25,14,0,843.0,102.0,0.4,21.0,621.0,654.35,492.5
2016,2,25,14,15,832.0,100.0,0.4,21.0,592.5,614.28,464.06
2016,2,25,14,30,821.0,98.0,0.4,21.0,564.0,572.62,433.8
2016,2,25,14,45,800.5,97.5,0.4,21.0,528.0,526.08,399.15
2016,2,25,15,0,780.0,97.0,0.4,21.0,492.0,479.21,363.29
2016,2,25,15,15,757.5,93.5,0.5,20.5,451.5,428.45,324.85
2016,2,25,15,30,735.0,90.0,0.6,20.0,411.0,377.27,284.46
2016,2,25,15,45,702.5,85.5,0.75,19.5,366.5,323.21,240.57
2016,2,25,16,0,670.0,81.0,0.9,19.0,322.0,271.28,196.89
2016,2,25,16,15,625.5,75.0,0.95,18.5,274.5,217.53,151.24
2016,2,25,16,30,581.0,69.0,1.0,18.0,227.0,167.86,109.36
2016,2,25,16,45,524.0,59.5,1.1,17.5,180.5,117.7,69.69
2016,2,25,17,0,467.0,50.0,1.2,17.0,134.0,73.64,39.21
2016,2,25,17,15,362.0,38.5,1.2,16.5,91.0,33.5,19.13
2016,2,25,17,30,257.0,27.0,1.2,16.0,48.0,21.17,10.04
2016,2,25,17,45,128.5,13.5,1.25,15.5,24.0,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,45.0,7.0,0.85,12.5,8.5,0.0,0.0
2016,2,26,7,0,90.0,14.0,0.9,13.0,17.0,36.86,0.0
2016,2,26,7,15,217.0,29.0,1.0,13.0,53.5,114.89,73.91
2016,2,26,7,30,344.0,44.0,1.1,13.0,90.0,188.17,143.02
2016,2,26,7,45,424.5,54.5,1.2,13.5,135.5,250.21,197.81
2016,2,26,8,0,505.0,65.0,1.3,14.0,181.0,319.18,257.13
2016,2,26,8,15,324.0,99.0,1.35,14.0,180.0,288.0,234.83
2016,2,26,8,30,143.0,133.0,1.4,14.0,179.0,228.29,186.51
2016,2,26,8,45,156.5,151.5,1.5,14.5,209.0,261.37,213.81
2016,2,26,9,0,170.0,170.0,1.6,15.0,239.0,295.08,240.65
2016,2,26,9,15,222.0,184.5,1.6,15.0,284.5,349.9,284.74
2016,2,26,9,30,274.0,199.0,1.6,15.0,330.0,415.81,336.4
2016,2,26,9,45,385.5,192.5,1.65,15.5,393.0,494.71,397.95
2016,2,26,10,0,497.0,186.0,1.7,16.0,456.0,587.91,468.2
2016,2,26,10,15,482.0,203.0,1.7,16.0,477.5,605.03,478.92
2016,2,26,10,30,467.0,220.0,1.7,16.0,499.0,619.56,488.26
2016,2,26,10,45,510.0,214.0,1.7,16.5,530.0,652.97,511.97
2016,2,26,11,0,553.0,208.0,1.7,17.0,561.0,685.45,534.51
2016,2,26,11,15,463.0,246.5,1.7,17.0,548.0,656.13,510.09
2016,2,26,11,30,373.0,285.0,1.7,17.0,535.0,615.97,478.46
2016,2,26,11,45,422.0,273.5,1.75,17.5,560.0,649.09,502.86
2016,2,26,12,0,471.0,262.0,1.8,18.0,585.0,673.15,520.09
2016,2,26,12,15,668.0,187.5,1.85,18.0,647.0,750.53,580.0
2016,2,26,12,30,865.0,113.0,1.9,18.0,709.0,816.03,626.36
2016,2,26,12,45,863.5,112.0,2.0,18.0,702.5,799.19,614.98
2016,2,26,13,0,862.0,111.0,2.1,18.0,696.0,779.25,602.23
2016,2,26,13,15,855.5,110.0,2.15,17.5,681.0,752.64,585.43
2016,2,26,13,30,849.0,109.0,2.2,17.0,666.0,723.38,566.63
2016,2,26,13,45,564.5,193.5,2.3,17.0,558.5,588.7,464.1
2016,2,26,14,0,280.0,278.0,2.4,17.0,451.0,465.15,366.82
2016,2,26,14,15,544.5,189.0,2.45,17.0,506.5,529.19,420.41
2016,2,26,14,30,809.0,100.0,2.5,17.0,562.0,570.23,453.33
2016,2,26,14,45,797.0,95.5,2.6,17.0,527.5,524.53,416.73
2016,2,26,15,0,785.0,91.0,2.7,17.0,493.0,477.85,378.83
2016,2,26,15,15,762.5,88.0,2.7,16.5,452.5,427.28,337.19
2016,2,26,15,30,740.0,85.0,2.7,16.0,412.0,377.2,294.69
2016,2,26,15,45,712.5,80.0,2.7,15.5,367.5,323.12,247.91
2016,2,26,16,0,685.0,75.0,2.7,15.0,323.0,271.56,202.16
2016,2,26,16,15,641.0,69.5,2.55,14.5,276.0,217.5,154.42
2016,2,26,16,30,597.0,64.0,2.4,14.0,229.0,167.43,110.75
2016,2,26,16,45,532.0,57.0,2.3,14.0,182.0,117.58,70.38
2016,2,26,17,0,467.0,50.0,2.2,14.0,135.0,74.7,40.36
2016,2,26,17,15,361.0,39.0,2.05,13.5,92.5,34.75,19.89
2016,2,26,17,30,255.0,28.0,1.9,13.0,50.0,21.93,11.29
2016,2,26,17,45,127.5,14.0,1.8,13.0,25.0,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,23.88,0.0
2016,2,27,7,15,219.5,30.5,1.5,11.5,61.0,118.01,79.31
2016,2,27,7,30,439.0,39.0,1.5,12.0,100.0,218.83,167.75
2016,2,27,7,45,521.5,46.5,1.55,12.5,148.0,283.01,225.07
2016,2,27,8,0,604.0,54.0,1.6,13.0,196.0,354.25,286.81
2016,2,27,8,15,654.5,59.5,1.55,13.0,245.0,413.32,337.57
2016,2,27,8,30,705.0,65.0,1.5,13.0,294.0,473.02,387.08
2016,2,27,8,45,740.0,68.5,1.5,13.5,341.0,526.07,429.14
2016,2,27,9,0,775.0,72.0,1.5,14.0,388.0,579.7,470.12
2016,2,27,9,15,799.0,75.0,1.4,14.5,432.0,625.65,503.21
2016,2,27,9,30,823.0,78.0,1.3,15.0,476.0,670.65,533.53
2016,2,27,9,45,839.0,81.0,1.2,15.5,514.0,708.58,557.23
2016,2,27,10,0,855.0,84.0,1.1,16.0,552.0,744.5,578.88
2016,2,27,10,15,867.5,85.5,1.05,16.0,584.5,769.06,593.84
2016,2,27,10,30,880.0,87.0,1.0,16.0,617.0,795.61,610.15
2016,2,27,10,45,888.5,88.5,0.95,16.5,642.5,816.13,621.02
2016,2,27,11,0,897.0,90.0,0.9,17.0,668.0,833.57,629.77
2016,2,27,11,15,750.0,148.0,0.9,17.0,640.0,790.12,599.39
2016,2,27,11,30,603.0,206.0,0.9,17.0,612.0,732.15,557.72
2016,2,27,11,45,588.5,215.0,0.95,17.0,616.0,725.22,553.52
2016,2,27,12,0,574.0,224.0,1.0,17.0,620.0,718.75,548.93
2016,2,27,12,15,599.5,216.0,1.0,17.0,630.5,724.42,553.28
2016,2,27,12,30,625.0,208.0,1.0,17.0,641.0,729.95,557.32
2016,2,27,12,45,573.5,224.0,1.0,17.0,619.0,692.25,529.7
2016,2,27,13,0,522.0,240.0,1.0,17.0,597.0,656.47,503.63
2016,2,27,13,15,481.0,250.5,1.0,17.0,574.5,622.73,479.05
2016,2,27,13,30,440.0,261.0,1.0,17.0,552.0,589.05,454.27
2016,2,27,13,45,439.5,252.5,1.05,17.0,535.0,564.6,437.32
2016,2,27,14,0,439.0,244.0,1.1,17.0,518.0,538.84,418.98
2016,2,27,14,15,643.5,169.0,1.1,17.0,550.0,573.53,447.4
2016,2,27,14,30,848.0,94.0,1.1,17.0,582.0,588.99,459.76
2016,2,27,14,45,837.0,90.0,1.1,17.0,547.0,542.67,423.56
2016,2,27,15,0,826.0,86.0,1.1,17.0,512.0,495.17,385.99
2016,2,27,15,15,651.0,115.5,1.1,16.5,435.0,406.27,316.86
2016,2,27,15,30,476.0,145.0,1.1,16.0,358.0,330.81,257.72
2016,2,27,15,45,606.0,107.5,1.1,16.0,349.0,314.86,240.57
2016,2,27,16,0,736.0,70.0,1.1,16.0,340.0,284.66,209.07
2016,2,27,16,15,694.0,65.5,1.15,15.5,291.5,229.37,160.9
2016,2,27,16,30,652.0,61.0,1.2,15.0,243.0,176.18,114.98
2016,2,27,16,45,594.5,54.0,1.25,14.5,195.0,124.05,72.75
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,77.96,40.26
2016,2,27,17,15,430.5,37.5,1.35,13.5,102.0,35.14,18.93
2016,2,27,17,30,324.0,28.0,1.4,13.0,57.0,21.72,11.54
2016,2,27,17,45,162.0,14.0,1.5,13.0,28.5,13.76,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,2.0,10.5,6.5,6.39,0.0
2016,2,28,7,0,0.0,13.0,2.0,11.0,13.0,12.55,0.0
2016,2,28,7,15,14.5,32.0,2.0,11.5,34.0,39.98,25.25
2016,2,28,7,30,29.0,51.0,2.0,12.0,55.0,66.78,49.84
2016,2,28,7,45,42.5,72.5,2.05,12.5,81.0,97.23,76.48
2016,2,28,8,0,56.0,94.0,2.1,13.0,107.0,128.49,103.53
2016,2,28,8,15,64.5,115.0,2.1,13.0,133.5,157.49,128.45
2016,2,28,8,30,73.0,136.0,2.1,13.0,160.0,187.0,153.33
2016,2,28,8,45,81.0,155.0,2.1,13.5,185.5,214.27,175.59
2016,2,28,9,0,89.0,174.0,2.1,14.0,211.0,241.96,197.75
2016,2,28,9,15,58.5,181.5,2.05,14.0,207.0,230.93,187.65
2016,2,28,9,30,28.0,189.0,2.0,14.0,203.0,218.03,175.96
2016,2,28,9,45,136.0,216.5,1.95,14.5,291.5,334.92,271.49
2016,2,28,10,0,244.0,244.0,1.9,15.0,380.0,457.7,367.37
2016,2,28,10,15,199.0,263.5,1.85,15.0,378.0,439.83,351.01
2016,2,28,10,30,154.0,283.0,1.8,15.0,376.0,427.97,339.95
2016,2,28,10,45,224.0,287.5,1.8,15.5,429.5,489.79,387.62
2016,2,28,11,0,294.0,292.0,1.8,16.0,483.0,561.29,440.74
2016,2,28,11,15,357.5,284.5,1.8,16.0,522.5,605.61,473.95
2016,2,28,11,30,421.0,277.0,1.8,16.0,562.0,656.92,511.78
2016,2,28,11,45,423.0,282.0,1.85,16.5,572.0,661.73,513.74
2016,2,28,12,0,425.0,287.0,1.9,17.0,582.0,664.72,514.84
2016,2,28,12,15,271.5,310.5,1.95,17.0,499.5,552.71,429.9
2016,2,28,12,30,118.0,334.0,2.0,17.0,417.0,442.47,344.53
2016,2,28,12,45,176.5,330.0,2.05,17.0,452.5,480.5,375.47
2016,2,28,13,0,235.0,326.0,2.1,17.0,488.0,515.88,403.22
2016,2,28,13,15,417.0,264.5,2.1,17.0,544.5,590.89,463.03
2016,2,28,13,30,599.0,203.0,2.1,17.0,601.0,647.32,507.63
2016,2,28,13,45,399.0,248.5,2.1,17.0,510.0,534.03,419.69
2016,2,28,14,0,199.0,294.0,2.1,17.0,419.0,425.95,334.98
2016,2,28,14,15,334.5,252.0,2.05,16.5,451.0,461.97,365.92
2016,2,28,14,30,470.0,210.0,2.0,16.0,483.0,486.66,386.36
2016,2,28,14,45,246.0,203.5,2.0,16.0,346.0,335.39,267.34
2016,2,28,15,0,22.0,197.0,2.0,16.0,209.0,201.38,159.85
2016,2,28,15,15,122.5,193.5,1.95,16.0,250.0,243.2,194.09
2016,2,28,15,30,223.0,190.0,1.9,16.0,291.0,272.34,215.97
2016,2,28,15,45,180.5,172.0,1.9,16.0,248.0,227.48,179.36
2016,2,28,16,0,138.0,154.0,1.9,16.0,205.0,186.83,146.41
2016,2,28,16,15,122.0,135.0,1.85,15.5,176.0,156.13,121.14
2016,2,28,16,30,106.0,116.0,1.8,15.0,147.0,127.17,97.21
2016,2,28,16,45,92.0,94.5,1.75,14.5,117.5,98.16,73.27
2016,2,28,17,0,78.0,73.0,1.7,14.0,88.0,70.98,51.26
2016,2,28,17,15,51.5,52.5,1.8,13.5,61.0,46.36,32.27
2016,2,28,17,30,25.0,32.0,1.9,13.0,34.0,29.28,17.93
2016,2,28,17,45,12.5,16.0,2.0,13.0,17.0,15.08,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,10.5,13.5,28.91,0.0
2016,2,29,7,0,182.0,18.0,1.4,11.0,27.0,78.75,3.44
2016,2,29,7,15,313.0,30.0,1.45,11.0,67.5,150.56,108.14
2016,2,29,7,30,444.0,42.0,1.5,11.0,108.0,228.95,178.51
2016,2,29,7,45,532.0,48.5,1.55,11.5,157.5,295.63,237.66
2016,2,29,8,0,620.0,55.0,1.6,12.0,207.0,369.81,301.6
2016,2,29,8,15,669.0,60.5,1.55,12.5,256.5,427.18,350.11
2016,2,29,8,30,718.0,66.0,1.5,13.0,306.0,489.73,400.71
2016,2,29,8,45,374.0,114.0,1.5,13.5,240.0,365.33,300.05
2016,2,29,9,0,30.0,162.0,1.5,14.0,174.0,190.16,153.28
2016,2,29,9,15,48.5,185.5,1.5,14.5,208.5,228.62,184.82
2016,2,29,9,30,67.0,209.0,1.5,15.0,243.0,268.08,215.89
2016,2,29,9,45,95.5,231.0,1.5,16.0,282.5,313.98,251.26
2016,2,29,10,0,124.0,253.0,1.5,17.0,322.0,369.5,293.07
2016,2,29,10,15,241.0,254.5,1.45,17.0,399.0,472.26,373.03
2016,2,29,10,30,358.0,256.0,1.4,17.0,476.0,570.2,446.62
2016,2,29,10,45,626.0,175.0,1.35,17.5,577.5,715.83,555.18
2016,2,29,11,0,894.0,94.0,1.3,18.0,679.0,845.58,641.88
2016,2,29,11,15,900.0,95.0,1.3,18.0,697.0,857.09,647.36
2016,2,29,11,30,906.0,96.0,1.3,18.0,715.0,865.23,652.14
2016,2,29,11,45,915.0,93.5,1.3,18.0,726.0,868.6,653.88
2016,2,29,12,0,924.0,91.0,1.3,18.0,737.0,868.46,653.47
2016,2,29,12,15,925.0,91.0,1.25,18.0,739.5,860.89,647.56
2016,2,29,12,30,926.0,91.0,1.2,18.0,742.0,849.83,639.53
2016,2,29,12,45,926.5,89.5,1.2,18.5,736.5,833.32,627.5
2016,2,29,13,0,927.0,88.0,1.2,19.0,731.0,813.44,613.38
2016,2,29,13,15,923.0,87.5,1.15,19.0,716.5,787.96,596.05
2016,2,29,13,30,919.0,87.0,1.1,19.0,702.0,759.49,576.77
2016,2,29,13,45,684.5,165.0,1.05,19.5,615.0,652.01,498.39
2016,2,29,14,0,450.0,243.0,1.0,20.0,528.0,548.81,420.0
2016,2,29,14,15,663.0,164.0,0.9,20.0,562.5,586.28,450.12
2016,2,29,14,30,876.0,85.0,0.8,20.0,597.0,602.92,462.35
2016,2,29,14,45,854.0,85.5,0.75,20.0,559.5,554.43,424.85
2016,2,29,15,0,832.0,86.0,0.7,20.0,522.0,504.99,386.42
2016,2,29,15,15,811.0,83.0,0.6,20.0,480.5,452.49,344.4
2016,2,29,15,30,790.0,80.0,0.5,20.0,439.0,400.24,301.47
2016,2,29,15,45,757.0,77.5,0.4,20.0,392.5,344.78,255.21
2016,2,29,16,0,724.0,75.0,0.3,20.0,346.0,291.4,209.74
2016,2,29,16,15,682.5,70.0,0.25,19.5,297.5,234.42,161.81
2016,2,29,16,30,641.0,65.0,0.2,19.0,249.0,182.42,118.05
2016,2,29,16,45,570.0,59.0,0.2,18.5,199.5,129.45,76.59
2016,2,29,17,0,499.0,53.0,0.2,18.0,150.0,84.12,45.2
2016,2,29,17,15,398.0,42.5,0.2,18.0,105.0,41.87,22.76
2016,2,29,17,30,297.0,32.0,0.2,18.0,60.0,24.95,14.69
2016,2,29,17,45,148.5,16.0,0.2,18.0,30.0,12.22,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,83.5,10.0,1.6,11.5,14.5,28.51,0.0
2016,3,1,7,0,167.0,20.0,1.6,12.0,29.0,78.35,18.02
2016,3,1,7,15,275.5,33.5,1.65,12.5,67.5,143.19,103.8
2016,3,1,7,30,384.0,47.0,1.7,13.0,106.0,213.35,166.14
2016,3,1,7,45,454.0,57.0,1.8,13.5,152.0,273.86,219.7
2016,3,1,8,0,524.0,67.0,1.9,14.0,198.0,340.28,276.92
2016,3,1,8,15,579.0,70.5,1.9,14.5,243.5,396.84,324.67
2016,3,1,8,30,634.0,74.0,1.9,15.0,289.0,456.67,373.42
2016,3,1,8,45,593.0,96.5,1.95,15.5,321.0,483.06,393.72
2016,3,1,9,0,552.0,119.0,2.0,16.0,353.0,503.85,408.8
2016,3,1,9,15,480.5,151.5,2.1,16.0,370.5,507.34,410.3
2016,3,1,9,30,409.0,184.0,2.2,16.0,388.0,507.35,408.64
2016,3,1,9,45,518.5,167.0,2.3,16.5,445.5,580.19,465.22
2016,3,1,10,0,628.0,150.0,2.4,17.0,503.0,661.11,525.95
2016,3,1,10,15,769.5,116.0,2.45,17.0,573.0,744.32,586.54
2016,3,1,10,30,911.0,82.0,2.5,17.0,643.0,828.16,645.11
2016,3,1,10,45,920.5,82.5,2.55,17.5,669.0,848.87,657.08
2016,3,1,11,0,930.0,83.0,2.6,18.0,695.0,866.39,667.41
2016,3,1,11,15,935.5,83.5,2.6,18.0,713.5,877.23,674.06
2016,3,1,11,30,941.0,84.0,2.6,18.0,732.0,884.57,678.46
2016,3,1,11,45,946.0,83.5,2.6,18.0,742.5,886.8,679.51
2016,3,1,12,0,951.0,83.0,2.6,18.0,753.0,885.42,678.25
2016,3,1,12,15,951.5,83.0,2.55,18.0,755.0,877.22,672.04
2016,3,1,12,30,952.0,83.0,2.5,18.0,757.0,865.44,663.56
2016,3,1,12,45,950.0,83.0,2.5,18.0,750.5,848.13,651.78
2016,3,1,13,0,948.0,83.0,2.5,18.0,744.0,827.44,637.76
2016,3,1,13,15,943.5,82.5,2.5,18.0,729.0,801.06,619.8
2016,3,1,13,30,939.0,82.0,2.5,18.0,714.0,771.65,599.71
2016,3,1,13,45,932.5,80.5,2.5,18.0,691.5,736.92,575.74
2016,3,1,14,0,926.0,79.0,2.5,18.0,669.0,699.61,549.78
2016,3,1,14,15,915.0,78.0,2.45,17.5,639.0,657.61,518.96
2016,3,1,14,30,904.0,77.0,2.4,17.0,609.0,613.76,485.85
2016,3,1,14,45,890.0,75.0,2.4,17.0,572.0,565.64,447.95
2016,3,1,15,0,876.0,73.0,2.4,17.0,535.0,516.44,408.16
2016,3,1,15,15,855.5,70.5,2.35,16.5,493.0,462.94,364.47
2016,3,1,15,30,835.0,68.0,2.3,16.0,451.0,409.51,319.44
2016,3,1,15,45,807.0,65.5,2.3,16.0,404.0,352.68,270.02
2016,3,1,16,0,779.0,63.0,2.3,16.0,357.0,298.16,221.38
2016,3,1,16,15,739.5,59.0,2.1,15.5,307.5,241.1,170.71
2016,3,1,16,30,700.0,55.0,1.9,15.0,258.0,187.43,123.32
2016,3,1,16,45,637.0,50.0,1.75,15.0,208.0,133.25,78.57
2016,3,1,17,0,574.0,45.0,1.6,15.0,158.0,83.89,42.67
2016,3,1,17,15,476.0,37.0,1.5,14.5,112.0,39.48,19.35
2016,3,1,17,30,378.0,29.0,1.4,14.0,66.0,21.87,12.58
2016,3,1,17,45,189.0,14.5,1.35,13.5,33.0,10.72,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.93,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.71,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.5,18.0,17.36,8.51
2016,3,2,7,30,0.0,28.0,1.1,14.0,28.0,27.02,17.11
2016,3,2,7,45,0.0,40.0,1.15,14.5,40.0,38.63,27.2
2016,3,2,8,0,0.0,52.0,1.2,15.0,52.0,50.24,37.17
2016,3,2,8,15,0.0,64.0,1.2,15.0,64.0,61.98,47.16
2016,3,2,8,30,0.0,76.0,1.2,15.0,76.0,73.92,57.17
2016,3,2,8,45,40.0,128.0,1.2,15.5,145.0,157.74,127.27
2016,3,2,9,0,80.0,180.0,1.2,16.0,214.0,243.07,196.23
2016,3,2,9,15,58.0,190.5,1.2,16.5,217.0,240.6,192.58
2016,3,2,9,30,36.0,201.0,1.2,17.0,220.0,236.7,188.07
2016,3,2,9,45,85.0,230.0,1.3,17.5,278.0,305.13,242.36
2016,3,2,10,0,134.0,259.0,1.4,18.0,336.0,384.35,303.15
2016,3,2,10,15,397.5,210.5,1.45,18.0,454.5,557.18,438.52
2016,3,2,10,30,661.0,162.0,1.5,18.0,573.0,726.65,564.46
2016,3,2,10,45,776.0,127.5,1.6,18.0,629.0,788.52,606.27
2016,3,2,11,0,891.0,93.0,1.7,18.0,685.0,848.56,647.31
2016,3,2,11,15,725.5,161.5,1.8,18.0,651.5,797.97,612.03
2016,3,2,11,30,560.0,230.0,1.9,18.0,618.0,729.6,562.01
2016,3,2,11,45,579.5,227.0,2.0,18.5,633.5,740.68,570.19
2016,3,2,12,0,599.0,224.0,2.1,19.0,649.0,749.36,575.93
2016,3,2,12,15,513.5,259.0,2.15,18.5,624.0,708.63,545.8
2016,3,2,12,30,428.0,294.0,2.2,18.0,599.0,666.73,514.86
2016,3,2,12,45,373.0,306.0,2.3,18.0,570.5,620.29,480.82
2016,3,2,13,0,318.0,318.0,2.4,18.0,542.0,580.44,451.01
2016,3,2,13,15,305.0,320.0,2.4,18.0,531.0,563.01,438.09
2016,3,2,13,30,292.0,322.0,2.4,18.0,520.0,545.06,424.6
2016,3,2,13,45,313.5,300.0,2.45,18.0,506.5,526.57,411.91
2016,3,2,14,0,335.0,278.0,2.5,18.0,493.0,506.02,397.41
2016,3,2,14,15,342.0,263.0,2.5,17.5,474.0,481.09,379.56
2016,3,2,14,30,349.0,248.0,2.5,17.0,455.0,454.82,360.29
2016,3,2,14,45,285.0,242.0,2.5,17.0,404.5,396.97,314.9
2016,3,2,15,0,221.0,236.0,2.5,17.0,354.0,342.31,271.76
2016,3,2,15,15,207.0,217.5,2.45,16.5,321.0,305.95,243.3
2016,3,2,15,30,193.0,199.0,2.4,16.0,288.0,270.66,215.13
2016,3,2,15,45,223.5,175.0,2.35,16.0,268.5,247.6,195.37
2016,3,2,16,0,254.0,151.0,2.3,16.0,249.0,220.68,171.53
2016,3,2,16,15,226.0,136.0,2.15,15.5,214.0,183.89,140.79
2016,3,2,16,30,198.0,121.0,2.0,15.0,179.0,149.92,112.54
2016,3,2,16,45,183.0,99.5,1.9,14.5,145.5,115.09,83.52
2016,3,2,17,0,168.0,78.0,1.8,14.0,112.0,82.12,57.08
2016,3,2,17,15,128.0,58.0,1.8,13.5,79.5,51.74,35.35
2016,3,2,17,30,88.0,38.0,1.8,13.0,47.0,31.25,20.66
2016,3,2,17,45,44.0,19.0,1.8,13.0,23.5,16.08,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,13.0,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,16.41,3.66
2016,3,3,7,15,5.0,36.5,1.55,13.0,37.5,38.53,25.84
