Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,0,0.0,5.0,3.3,14.0,5.0,4.82,0.0
2016,3,13,18,15,0.0,2.5,3.15,13.5,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,68.0,23.5,2.5,10.5,32.0,50.4,25.34
2016,3,14,7,0,136.0,47.0,2.5,11.0,64.0,105.8,79.04
2016,3,14,7,15,200.0,66.5,2.5,11.0,104.0,158.6,125.78
2016,3,14,7,30,264.0,86.0,2.5,11.0,144.0,217.7,177.73
2016,3,14,7,45,308.5,102.5,2.55,11.5,187.5,269.74,223.0
2016,3,14,8,0,353.0,119.0,2.6,12.0,231.0,332.43,275.79
2016,3,14,8,15,411.0,123.0,2.6,12.0,274.5,385.83,320.65
2016,3,14,8,30,469.0,127.0,2.6,12.0,318.0,443.29,367.85
2016,3,14,8,45,489.0,141.0,2.65,12.0,361.0,490.61,405.46
2016,3,14,9,0,509.0,155.0,2.7,12.0,404.0,537.99,442.34
2016,3,14,9,15,452.5,186.5,2.65,12.0,423.0,548.71,448.26
2016,3,14,9,30,396.0,218.0,2.6,12.0,442.0,545.19,443.3
2016,3,14,9,45,329.5,250.0,2.6,12.5,445.0,538.37,434.64
2016,3,14,10,0,263.0,282.0,2.6,13.0,448.0,526.61,422.1
2016,3,14,10,15,134.5,244.0,2.6,13.0,329.5,372.38,299.87
2016,3,14,10,30,6.0,206.0,2.6,13.0,211.0,208.71,165.91
2016,3,14,10,45,129.5,273.5,2.6,13.5,367.5,402.04,322.55
2016,3,14,11,0,253.0,341.0,2.6,14.0,524.0,592.29,467.3
2016,3,14,11,15,266.0,347.0,2.6,14.0,543.0,609.84,478.86
2016,3,14,11,30,279.0,353.0,2.6,14.0,562.0,626.34,490.79
2016,3,14,11,45,214.5,364.5,2.6,14.0,526.5,571.17,447.8
2016,3,14,12,0,150.0,376.0,2.6,14.0,491.0,523.81,410.51
2016,3,14,12,15,221.5,368.0,2.65,14.0,538.0,573.94,450.5
2016,3,14,12,30,293.0,360.0,2.7,14.0,585.0,628.42,492.47
2016,3,14,12,45,448.0,301.0,2.75,14.5,641.5,695.44,545.05
2016,3,14,13,0,603.0,242.0,2.8,15.0,698.0,751.73,588.7
2016,3,14,13,15,315.0,264.0,2.85,15.0,502.0,522.04,413.5
2016,3,14,13,30,27.0,286.0,2.9,15.0,306.0,304.61,239.78
2016,3,14,13,45,423.5,210.5,3.0,15.0,504.0,529.96,425.34
2016,3,14,14,0,820.0,135.0,3.1,15.0,702.0,716.67,570.37
2016,3,14,14,15,586.5,203.0,3.15,14.5,600.0,597.75,476.85
2016,3,14,14,30,353.0,271.0,3.2,14.0,498.0,489.13,391.12
2016,3,14,14,45,556.5,198.5,3.3,14.0,532.0,521.55,419.28
2016,3,14,15,0,760.0,126.0,3.4,14.0,566.0,533.97,429.37
2016,3,14,15,15,647.5,140.5,3.4,14.0,496.5,455.22,365.17
2016,3,14,15,30,535.0,155.0,3.4,14.0,427.0,384.57,307.17
2016,3,14,15,45,593.5,132.0,3.45,14.0,407.0,356.77,281.67
2016,3,14,16,0,652.0,109.0,3.5,14.0,387.0,320.9,247.76
2016,3,14,16,15,610.5,102.5,3.45,13.5,337.5,265.72,199.38
2016,3,14,16,30,569.0,96.0,3.4,13.0,288.0,214.47,154.29
2016,3,14,16,45,508.5,87.0,3.35,12.5,237.5,161.93,109.99
2016,3,14,17,0,448.0,78.0,3.3,12.0,187.0,115.13,73.2
2016,3,14,17,15,361.0,65.5,3.2,11.5,140.0,71.33,44.18
2016,3,14,17,30,274.0,53.0,3.1,11.0,93.0,40.36,29.96
2016,3,14,17,45,137.0,36.0,3.05,11.0,56.0,29.67,18.81
2016,3,14,18,0,0.0,19.0,3.0,11.0,19.0,17.85,0.0
2016,3,14,18,15,0.0,9.5,2.95,10.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,9.0,11.0,19.88,0.0
2016,3,15,6,45,188.5,25.5,1.8,9.5,46.5,92.55,54.53
2016,3,15,7,0,332.0,41.0,1.8,10.0,82.0,169.58,128.14
2016,3,15,7,15,424.0,51.0,1.75,10.0,129.5,234.05,186.11
2016,3,15,7,30,516.0,61.0,1.7,10.0,177.0,307.48,250.79
2016,3,15,7,45,582.5,67.0,1.65,10.5,229.0,372.36,306.81
2016,3,15,8,0,649.0,73.0,1.6,11.0,281.0,442.39,365.0
2016,3,15,8,15,688.5,77.5,1.6,11.5,331.5,499.68,411.23
2016,3,15,8,30,728.0,82.0,1.6,12.0,382.0,558.66,457.14
2016,3,15,8,45,758.5,85.0,1.6,13.0,430.0,609.12,494.17
2016,3,15,9,0,789.0,88.0,1.6,14.0,478.0,661.92,531.07
2016,3,15,9,15,809.0,91.0,1.55,14.0,521.5,706.7,561.54
2016,3,15,9,30,829.0,94.0,1.5,14.0,565.0,750.15,590.5
2016,3,15,9,45,845.0,95.5,1.45,14.5,603.5,787.08,613.2
2016,3,15,10,0,861.0,97.0,1.4,15.0,642.0,821.87,634.05
2016,3,15,10,15,871.5,98.5,1.4,15.0,673.5,844.66,648.16
2016,3,15,10,30,882.0,100.0,1.4,15.0,705.0,869.61,663.88
2016,3,15,10,45,891.0,101.0,1.4,15.5,730.0,889.73,675.03
2016,3,15,11,0,900.0,102.0,1.4,16.0,755.0,906.7,684.12
2016,3,15,11,15,904.5,102.5,1.4,16.0,772.5,915.85,689.35
2016,3,15,11,30,909.0,103.0,1.4,16.0,790.0,921.55,692.51
2016,3,15,11,45,912.5,103.0,1.45,16.5,799.0,922.34,692.01
2016,3,15,12,0,916.0,103.0,1.5,17.0,808.0,919.6,689.34
2016,3,15,12,15,916.5,103.0,1.55,17.0,809.0,910.71,684.02
2016,3,15,12,30,917.0,103.0,1.6,17.0,810.0,898.36,676.54
2016,3,15,12,45,919.5,100.5,1.65,17.0,804.0,881.65,666.21
2016,3,15,13,0,922.0,98.0,1.7,17.0,798.0,861.53,653.63
2016,3,15,13,15,918.0,97.5,1.75,17.0,783.0,834.96,636.65
2016,3,15,13,30,914.0,97.0,1.8,17.0,768.0,805.44,617.57
2016,3,15,13,45,908.0,96.0,1.85,17.0,745.0,771.12,595.01
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,734.28,570.46
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,692.61,541.77
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,649.04,509.53
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.0,600.97,473.05
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,551.81,434.66
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,498.18,392.26
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,444.85,348.61
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,388.64,300.82
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,333.55,252.59
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,276.3,202.28
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,221.97,154.06
2016,3,15,16,45,656.0,62.0,2.2,14.5,257.5,164.38,104.8
2016,3,15,17,0,606.0,56.0,2.2,14.0,206.0,113.82,64.63
2016,3,15,17,15,526.5,48.5,2.3,13.5,156.5,65.87,33.88
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,30.26,20.94
2016,3,15,17,45,309.5,29.0,2.55,12.5,66.0,22.03,12.63
2016,3,15,18,0,172.0,17.0,2.7,12.0,25.0,13.21,0.0
2016,3,15,18,15,86.0,8.5,2.7,11.5,12.5,8.36,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,93.0,12.0,1.0,10.0,14.0,32.92,0.0
2016,3,16,6,45,241.5,25.5,0.9,10.5,51.5,110.57,69.39
2016,3,16,7,0,390.0,39.0,0.8,11.0,89.0,188.32,141.93
2016,3,16,7,15,478.5,47.5,0.8,11.5,138.0,253.05,199.28
2016,3,16,7,30,567.0,56.0,0.8,12.0,187.0,326.31,262.31
2016,3,16,7,45,624.0,62.5,0.85,12.5,239.0,389.76,316.09
2016,3,16,8,0,681.0,69.0,0.9,13.0,291.0,457.44,371.25
2016,3,16,8,15,718.5,73.5,1.0,13.5,341.5,513.01,415.56
2016,3,16,8,30,756.0,78.0,1.1,14.0,392.0,572.27,461.18
2016,3,16,8,45,783.5,81.0,1.25,14.5,440.5,624.14,500.31
2016,3,16,9,0,811.0,84.0,1.4,15.0,489.0,675.81,537.38
2016,3,16,9,15,830.5,86.5,1.4,15.5,533.0,720.43,566.62
2016,3,16,9,30,850.0,89.0,1.4,16.0,577.0,763.61,594.3
2016,3,16,9,45,864.5,91.0,1.45,16.5,615.5,795.71,614.33
2016,3,16,10,0,879.0,93.0,1.5,17.0,654.0,830.23,635.96
2016,3,16,10,15,889.0,94.5,1.5,17.0,685.5,857.92,653.32
2016,3,16,10,30,899.0,96.0,1.5,17.0,717.0,882.75,668.77
2016,3,16,10,45,906.5,97.0,1.55,17.5,741.5,901.79,679.72
2016,3,16,11,0,914.0,98.0,1.6,18.0,766.0,917.58,688.61
2016,3,16,11,15,918.0,98.5,1.6,18.0,783.0,926.33,693.58
2016,3,16,11,30,922.0,99.0,1.6,18.0,800.0,931.6,696.44
2016,3,16,11,45,925.0,99.0,1.6,18.5,809.0,931.88,694.88
2016,3,16,12,0,928.0,99.0,1.6,19.0,818.0,928.61,691.16
2016,3,16,12,15,927.5,99.0,1.6,19.0,818.0,918.69,684.55
2016,3,16,12,30,927.0,99.0,1.6,19.0,818.0,905.3,675.82
2016,3,16,12,45,929.5,96.5,1.65,19.0,811.5,888.38,665.48
2016,3,16,13,0,932.0,94.0,1.7,19.0,805.0,868.03,652.88
2016,3,16,13,15,927.5,93.5,1.7,19.0,789.5,840.77,635.07
2016,3,16,13,30,923.0,93.0,1.7,19.0,774.0,810.56,615.27
2016,3,16,13,45,916.5,91.5,1.7,19.0,750.5,775.03,591.73
2016,3,16,14,0,910.0,90.0,1.7,19.0,727.0,737.0,566.3
2016,3,16,14,15,901.0,88.5,1.7,19.0,696.5,695.0,537.77
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,651.07,505.46
2016,3,16,14,45,879.0,85.5,1.7,19.0,629.0,603.12,469.35
2016,3,16,15,0,866.0,84.0,1.7,19.0,592.0,554.05,431.41
2016,3,16,15,15,848.5,81.5,1.65,18.5,549.5,500.94,389.83
2016,3,16,15,30,831.0,79.0,1.6,18.0,507.0,446.61,345.95
2016,3,16,15,45,807.0,76.0,1.6,18.0,459.5,390.18,298.6
2016,3,16,16,0,783.0,73.0,1.6,18.0,412.0,334.9,250.84
2016,3,16,16,15,750.0,69.0,1.55,17.5,362.0,277.56,201.02
2016,3,16,16,30,717.0,65.0,1.5,17.0,312.0,222.97,153.03
2016,3,16,16,45,668.0,60.0,1.45,16.5,260.5,167.74,106.11
2016,3,16,17,0,619.0,55.0,1.4,16.0,209.0,115.53,64.81
2016,3,16,17,15,542.0,47.5,1.45,15.5,159.5,66.8,33.53
2016,3,16,17,30,465.0,40.0,1.5,15.0,110.0,29.16,19.84
2016,3,16,17,45,332.5,28.5,1.6,14.5,68.5,21.39,12.15
2016,3,16,18,0,200.0,17.0,1.7,14.0,27.0,13.07,0.0
2016,3,16,18,15,100.0,8.5,1.7,13.5,13.5,8.36,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,6.5,2.1,11.5,9.0,0.0,0.0
2016,3,17,6,30,150.0,13.0,2.2,12.0,18.0,47.43,0.0
2016,3,17,6,45,298.0,25.0,2.35,12.5,57.5,127.09,82.74
2016,3,17,7,0,446.0,37.0,2.5,13.0,97.0,206.63,156.12
2016,3,17,7,15,530.5,45.0,2.45,13.5,147.5,272.42,215.16
2016,3,17,7,30,615.0,53.0,2.4,14.0,198.0,346.33,279.63
2016,3,17,7,45,668.0,58.5,2.4,14.5,250.5,407.16,332.13
2016,3,17,8,0,721.0,64.0,2.4,15.0,303.0,473.93,387.37
2016,3,17,8,15,757.0,68.0,2.3,15.5,354.5,532.19,433.63
2016,3,17,8,30,793.0,72.0,2.2,16.0,406.0,591.64,478.95
2016,3,17,8,45,818.0,75.0,2.1,16.5,455.0,643.34,516.69
2016,3,17,9,0,843.0,78.0,2.0,17.0,504.0,694.55,551.15
2016,3,17,9,15,861.5,80.5,1.9,17.0,548.0,735.11,577.85
2016,3,17,9,30,880.0,83.0,1.8,17.0,592.0,778.36,605.99
2016,3,17,9,45,893.0,85.0,1.75,17.5,630.5,814.79,628.05
2016,3,17,10,0,906.0,87.0,1.7,18.0,669.0,848.8,648.12
2016,3,17,10,15,915.5,88.5,1.65,18.5,701.0,876.64,663.7
2016,3,17,10,30,925.0,90.0,1.6,19.0,733.0,901.5,677.15
2016,3,17,10,45,931.5,91.5,1.55,19.5,758.0,920.57,686.66
2016,3,17,11,0,938.0,93.0,1.5,20.0,783.0,936.25,693.97
2016,3,17,11,15,942.0,93.5,1.4,20.0,800.0,945.13,697.47
2016,3,17,11,30,946.0,94.0,1.3,20.0,817.0,950.42,698.75
2016,3,17,11,45,947.5,94.5,1.25,20.5,825.5,949.84,695.81
2016,3,17,12,0,949.0,95.0,1.2,21.0,834.0,945.61,690.73
2016,3,17,12,15,949.0,95.0,1.1,21.0,834.5,935.89,682.78
2016,3,17,12,30,949.0,95.0,1.0,21.0,835.0,922.6,672.71
2016,3,17,12,45,946.5,95.0,0.95,21.5,827.0,903.68,658.77
2016,3,17,13,0,944.0,95.0,0.9,22.0,819.0,881.41,642.88
2016,3,17,13,15,940.0,94.0,0.8,22.0,803.5,853.66,623.95
2016,3,17,13,30,936.0,93.0,0.7,22.0,788.0,822.9,603.15
2016,3,17,13,45,929.0,92.5,0.6,22.0,764.0,787.55,579.37
2016,3,17,14,0,922.0,92.0,0.5,22.0,740.0,749.68,553.93
2016,3,17,14,15,913.0,90.5,0.5,22.0,709.0,707.14,526.79
2016,3,17,14,30,904.0,89.0,0.5,22.0,678.0,662.65,495.96
2016,3,17,14,45,890.5,87.0,0.5,22.0,640.5,613.3,460.84
2016,3,17,15,0,877.0,85.0,0.5,22.0,603.0,562.87,423.91
2016,3,17,15,15,859.5,82.5,0.55,21.5,560.0,509.14,384.57
2016,3,17,15,30,842.0,80.0,0.6,21.0,517.0,454.17,342.63
2016,3,17,15,45,818.5,77.0,0.7,21.0,469.0,397.28,297.2
2016,3,17,16,0,795.0,74.0,0.8,21.0,421.0,341.48,250.87
2016,3,17,16,15,761.5,70.0,0.85,20.5,370.0,283.24,201.8
2016,3,17,16,30,728.0,66.0,0.9,20.0,319.0,227.8,154.25
2016,3,17,16,45,679.5,60.5,0.95,19.5,267.0,171.45,107.22
2016,3,17,17,0,631.0,55.0,1.0,19.0,215.0,118.06,65.45
2016,3,17,17,15,554.0,48.0,1.1,18.5,164.5,68.93,34.13
2016,3,17,17,30,477.0,41.0,1.2,18.0,114.0,29.88,20.22
2016,3,17,17,45,345.0,29.5,1.35,17.5,71.5,22.16,12.72
2016,3,17,18,0,213.0,18.0,1.5,17.0,29.0,13.88,0.0
2016,3,17,18,15,106.5,9.0,1.5,16.5,14.5,8.85,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,21.02,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,57.95,0.0
2016,3,18,6,45,289.0,28.0,2.45,11.5,61.0,128.89,87.11
2016,3,18,7,0,429.0,41.0,2.5,12.0,101.0,206.96,158.01
2016,3,18,7,15,513.5,49.0,2.45,12.0,151.0,272.35,217.05
2016,3,18,7,30,598.0,57.0,2.4,12.0,201.0,345.76,281.76
2016,3,18,7,45,299.0,66.5,2.4,12.5,138.5,233.42,192.97
2016,3,18,8,0,0.0,76.0,2.4,13.0,76.0,73.98,57.53
2016,3,18,8,15,0.0,99.0,2.4,13.0,99.0,97.29,77.28
2016,3,18,8,30,0.0,122.0,2.4,13.0,122.0,120.65,96.6
2016,3,18,8,45,14.0,159.0,2.4,13.5,166.5,168.29,135.88
2016,3,18,9,0,28.0,196.0,2.4,14.0,211.0,224.37,181.16
2016,3,18,9,15,103.5,231.0,2.4,14.0,291.0,319.14,258.59
2016,3,18,9,30,179.0,266.0,2.4,14.0,371.0,426.95,343.83
2016,3,18,9,45,176.5,286.0,2.4,14.5,395.0,450.57,359.88
2016,3,18,10,0,174.0,306.0,2.4,15.0,419.0,473.35,375.51
2016,3,18,10,15,237.0,312.0,2.35,15.0,473.5,535.31,423.14
2016,3,18,10,30,300.0,318.0,2.3,15.0,528.0,607.91,477.26
2016,3,18,10,45,299.0,330.0,2.3,15.5,545.5,622.45,485.71
2016,3,18,11,0,298.0,342.0,2.3,16.0,563.0,635.67,493.58
2016,3,18,11,15,253.5,359.0,2.25,16.0,549.5,614.02,475.59
2016,3,18,11,30,209.0,376.0,2.2,16.0,536.0,582.5,450.82
2016,3,18,11,45,564.5,244.0,2.2,16.0,684.0,773.91,599.52
2016,3,18,12,0,920.0,112.0,2.2,16.0,832.0,940.67,715.55
2016,3,18,12,15,920.0,112.5,2.15,16.0,833.0,931.57,706.97
2016,3,18,12,30,920.0,113.0,2.1,16.0,834.0,919.0,698.06
2016,3,18,12,45,911.0,116.0,2.1,16.5,824.5,897.97,682.76
2016,3,18,13,0,902.0,119.0,2.1,17.0,815.0,873.91,665.58
2016,3,18,13,15,897.5,118.0,2.15,17.0,799.0,846.55,647.88
2016,3,18,13,30,893.0,117.0,2.2,17.0,783.0,816.34,628.13
2016,3,18,13,45,886.5,115.5,2.3,17.0,759.5,781.44,605.3
2016,3,18,14,0,880.0,114.0,2.4,17.0,736.0,745.66,581.59
2016,3,18,14,15,869.5,112.0,2.45,16.5,705.0,702.49,552.13
2016,3,18,14,30,859.0,110.0,2.5,16.0,674.0,657.65,519.72
2016,3,18,14,45,848.5,106.5,2.55,16.0,637.5,609.86,483.22
2016,3,18,15,0,838.0,103.0,2.6,16.0,601.0,560.88,444.77
2016,3,18,15,15,819.5,100.0,2.65,15.5,558.0,507.46,402.48
2016,3,18,15,30,801.0,97.0,2.7,15.0,515.0,454.12,358.79
2016,3,18,15,45,602.0,126.0,2.75,15.0,424.0,358.88,281.71
2016,3,18,16,0,403.0,155.0,2.8,15.0,333.0,282.88,220.66
2016,3,18,16,15,375.0,142.5,2.65,14.5,292.5,238.88,183.28
2016,3,18,16,30,347.0,130.0,2.5,14.0,252.0,198.92,149.01
2016,3,18,16,45,321.5,112.0,2.45,14.0,211.0,156.44,112.83
2016,3,18,17,0,296.0,94.0,2.4,14.0,170.0,116.82,80.41
2016,3,18,17,15,255.0,75.0,2.3,13.5,130.0,78.46,52.43
2016,3,18,17,30,214.0,56.0,2.2,13.0,90.0,42.27,31.6
2016,3,18,17,45,136.5,38.0,2.15,12.5,56.5,31.29,20.89
2016,3,18,18,0,59.0,20.0,2.1,12.0,23.0,16.89,0.0
2016,3,18,18,15,29.5,10.0,2.05,11.5,11.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.55,11.5,3.0,2.95,0.0
2016,3,19,6,30,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,3,19,6,45,0.0,17.0,1.7,12.5,17.0,16.4,7.35
2016,3,19,7,0,0.0,28.0,1.8,13.0,28.0,27.03,17.05
2016,3,19,7,15,0.0,42.0,1.85,13.0,42.0,40.57,28.93
2016,3,19,7,30,0.0,56.0,1.9,13.0,56.0,54.31,40.9
2016,3,19,7,45,0.0,70.5,1.95,13.0,70.5,68.8,53.33
2016,3,19,8,0,0.0,85.0,2.0,13.0,85.0,83.27,65.56
2016,3,19,8,15,133.5,129.0,2.0,13.5,187.0,219.76,181.38
2016,3,19,8,30,267.0,173.0,2.0,14.0,289.0,366.97,301.06
2016,3,19,8,45,143.5,182.0,2.05,14.5,245.0,294.93,240.05
2016,3,19,9,0,20.0,191.0,2.1,15.0,201.0,205.96,164.83
2016,3,19,9,15,58.0,227.5,2.05,15.0,261.0,281.22,225.86
2016,3,19,9,30,96.0,264.0,2.0,15.0,321.0,351.78,281.33
2016,3,19,9,45,468.5,182.0,2.0,15.5,484.5,589.54,471.39
2016,3,19,10,0,841.0,100.0,2.0,16.0,648.0,820.52,638.14
2016,3,19,10,15,851.5,101.5,2.0,16.0,679.0,842.72,650.11
2016,3,19,10,30,862.0,103.0,2.0,16.0,710.0,867.21,665.81
2016,3,19,10,45,866.5,105.5,2.0,16.0,733.5,884.6,676.6
2016,3,19,11,0,871.0,108.0,2.0,16.0,757.0,898.78,685.34
2016,3,19,11,15,876.0,108.5,2.0,16.0,773.5,907.96,690.8
2016,3,19,11,30,881.0,109.0,2.0,16.0,790.0,913.81,694.17
2016,3,19,11,45,618.5,232.0,2.05,16.0,713.0,813.94,624.31
2016,3,19,12,0,356.0,355.0,2.1,16.0,636.0,693.74,532.48
2016,3,19,12,15,361.5,353.5,2.1,16.0,639.0,691.29,531.77
2016,3,19,12,30,367.0,352.0,2.1,16.0,642.0,687.29,528.99
2016,3,19,12,45,630.0,228.5,2.1,16.0,720.0,783.43,605.13
2016,3,19,13,0,893.0,105.0,2.1,16.0,798.0,854.26,655.52
2016,3,19,13,15,645.5,212.5,2.05,16.0,708.5,746.77,577.8
2016,3,19,13,30,398.0,320.0,2.0,16.0,619.0,635.91,492.29
2016,3,19,13,45,356.0,320.5,2.0,16.5,581.5,590.19,458.24
2016,3,19,14,0,314.0,321.0,2.0,17.0,544.0,545.99,424.52
2016,3,19,14,15,218.5,315.0,2.0,16.5,467.5,458.64,358.95
2016,3,19,14,30,123.0,309.0,2.0,16.0,391.0,381.16,299.64
2016,3,19,14,45,124.5,291.5,2.05,16.0,370.0,357.68,282.38
2016,3,19,15,0,126.0,274.0,2.1,16.0,349.0,333.93,264.36
2016,3,19,15,15,108.0,251.5,2.15,16.0,313.0,294.99,234.05
2016,3,19,15,30,90.0,229.0,2.2,16.0,277.0,258.74,205.58
2016,3,19,15,45,145.5,208.0,2.3,16.0,276.5,254.62,202.04
2016,3,19,16,0,201.0,187.0,2.4,16.0,276.0,244.59,192.55
2016,3,19,16,15,193.5,166.0,2.35,15.5,243.5,210.2,164.0
2016,3,19,16,30,186.0,145.0,2.3,15.0,211.0,176.61,135.8
2016,3,19,16,45,178.5,122.5,2.3,14.5,177.5,142.62,107.18
2016,3,19,17,0,171.0,100.0,2.3,14.0,144.0,107.61,78.13
2016,3,19,17,15,149.5,78.5,2.15,13.5,111.0,75.46,53.32
2016,3,19,17,30,128.0,57.0,2.0,13.0,78.0,46.22,35.11
2016,3,19,17,45,79.5,38.5,1.9,12.5,50.0,33.5,22.91
2016,3,19,18,0,31.0,20.0,1.8,12.0,22.0,17.98,1.97
2016,3,19,18,15,15.5,10.0,1.75,11.5,11.0,9.83,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,12.5,11.0,10.81,0.0
2016,3,20,6,30,0.0,22.0,2.5,13.0,22.0,22.6,0.0
2016,3,20,6,45,128.0,36.0,2.6,13.5,55.5,85.71,59.63
2016,3,20,7,0,256.0,50.0,2.7,14.0,89.0,158.16,121.43
2016,3,20,7,15,304.5,66.0,2.75,14.0,130.0,209.07,166.94
2016,3,20,7,30,353.0,82.0,2.8,14.0,171.0,264.59,215.73
2016,3,20,7,45,386.5,96.0,2.85,14.5,213.5,314.46,258.49
2016,3,20,8,0,420.0,110.0,2.9,15.0,256.0,366.77,301.97
2016,3,20,8,15,384.5,136.5,2.9,15.0,286.0,393.94,323.78
2016,3,20,8,30,349.0,163.0,2.9,15.0,316.0,408.83,335.14
2016,3,20,8,45,410.5,170.0,2.95,15.5,369.0,479.91,390.95
2016,3,20,9,0,472.0,177.0,3.0,16.0,422.0,546.63,441.98
2016,3,20,9,15,265.5,216.0,3.05,16.0,356.0,441.13,355.61
2016,3,20,9,30,59.0,255.0,3.1,16.0,290.0,312.71,249.24
2016,3,20,9,45,128.5,281.5,3.2,16.5,364.0,407.24,324.39
2016,3,20,10,0,198.0,308.0,3.3,17.0,438.0,496.2,392.69
2016,3,20,10,15,99.0,181.0,3.4,17.0,246.0,275.52,220.12
2016,3,20,10,30,0.0,54.0,3.5,17.0,54.0,52.25,37.4
2016,3,20,10,45,4.5,140.0,3.65,17.0,143.5,140.52,109.41
2016,3,20,11,0,9.0,226.0,3.8,17.0,233.0,230.93,181.32
2016,3,20,11,15,13.0,250.0,3.85,17.0,260.5,258.63,202.87
2016,3,20,11,30,17.0,274.0,3.9,17.0,288.0,286.27,224.39
2016,3,20,11,45,15.0,265.0,4.0,17.0,277.5,274.86,215.29
2016,3,20,12,0,13.0,256.0,4.1,17.0,267.0,263.52,206.35
2016,3,20,12,15,32.0,303.5,4.1,17.0,329.0,334.41,262.12
2016,3,20,12,30,51.0,351.0,4.1,17.0,391.0,398.64,311.73
2016,3,20,12,45,26.5,260.5,4.15,17.0,281.5,282.77,221.7
2016,3,20,13,0,2.0,170.0,4.2,17.0,172.0,167.15,129.99
2016,3,20,13,15,3.0,180.0,4.1,16.5,182.5,177.6,138.87
2016,3,20,13,30,4.0,190.0,4.0,16.0,193.0,187.95,147.53
2016,3,20,13,45,2.0,151.0,3.95,16.0,152.5,148.04,115.57
2016,3,20,14,0,0.0,112.0,3.9,16.0,112.0,108.5,83.67
2016,3,20,14,15,0.0,107.5,3.8,16.0,107.5,104.1,80.25
2016,3,20,14,30,0.0,103.0,3.7,16.0,103.0,99.71,76.82
2016,3,20,14,45,0.0,83.0,3.6,16.0,83.0,80.32,61.05
2016,3,20,15,0,0.0,63.0,3.5,16.0,63.0,60.93,45.18
2016,3,20,15,15,0.0,71.0,3.35,15.5,71.0,68.67,51.85
2016,3,20,15,30,0.0,79.0,3.2,15.0,79.0,76.41,58.57
2016,3,20,15,45,0.0,50.5,3.1,15.0,50.5,48.8,35.6
2016,3,20,16,0,0.0,22.0,3.0,15.0,22.0,21.24,12.41
2016,3,20,16,15,0.0,46.0,2.85,15.0,46.0,44.43,32.17
2016,3,20,16,30,0.0,70.0,2.7,15.0,70.0,67.67,51.91
2016,3,20,16,45,0.0,58.5,2.6,15.0,58.5,56.53,42.52
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,45.4,33.04
2016,3,20,17,15,0.0,36.5,2.4,14.5,36.5,35.24,24.32
2016,3,20,17,30,0.0,26.0,2.3,14.0,26.0,25.09,16.49
2016,3,20,17,45,0.0,16.5,2.2,14.0,16.5,15.91,7.93
2016,3,20,18,0,0.0,7.0,2.1,14.0,7.0,6.75,0.0
2016,3,20,18,15,0.0,3.5,2.1,13.5,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.5,9.5,2.8,12.0,9.5,9.43,0.0
2016,3,21,6,30,1.0,19.0,2.9,12.0,19.0,18.9,0.43
2016,3,21,6,45,55.5,39.0,3.05,12.5,48.0,63.42,44.38
2016,3,21,7,0,110.0,59.0,3.2,13.0,77.0,107.58,82.8
2016,3,21,7,15,144.0,80.5,3.3,13.0,112.5,150.57,120.69
2016,3,21,7,30,178.0,102.0,3.4,13.0,148.0,202.37,165.67
2016,3,21,7,45,213.5,118.5,3.55,13.5,185.5,246.74,203.63
2016,3,21,8,0,249.0,135.0,3.7,14.0,223.0,294.18,243.38
2016,3,21,8,15,343.5,142.0,3.75,14.0,282.5,368.94,305.8
2016,3,21,8,30,438.0,149.0,3.8,14.0,342.0,459.75,379.65
2016,3,21,8,45,246.5,184.0,3.9,14.0,295.0,376.28,309.3
2016,3,21,9,0,55.0,219.0,4.0,14.0,248.0,269.24,218.18
2016,3,21,9,15,34.0,214.0,4.05,14.0,232.5,247.91,200.13
2016,3,21,9,30,13.0,209.0,4.1,14.0,217.0,218.58,175.31
2016,3,21,9,45,28.0,242.5,4.2,14.5,261.0,273.68,219.38
2016,3,21,10,0,43.0,276.0,4.3,15.0,305.0,322.33,257.46
2016,3,21,10,15,176.5,299.5,4.4,15.0,425.0,471.14,377.6
2016,3,21,10,30,310.0,323.0,4.5,15.0,545.0,624.35,496.81
2016,3,21,10,45,156.5,252.0,4.65,15.0,364.0,404.55,324.66
2016,3,21,11,0,3.0,181.0,4.8,15.0,183.0,180.09,141.64
2016,3,21,11,15,12.5,238.0,4.85,15.0,248.0,245.95,194.89
2016,3,21,11,30,22.0,295.0,4.9,15.0,313.0,312.19,247.26
2016,3,21,11,45,11.0,207.0,5.0,15.5,216.0,212.85,167.77
2016,3,21,12,0,0.0,119.0,5.1,16.0,119.0,115.6,89.0
2016,3,21,12,15,0.0,119.0,5.1,16.0,119.0,115.57,89.04
2016,3,21,12,30,0.0,119.0,5.1,16.0,119.0,115.54,89.03
2016,3,21,12,45,0.5,139.5,5.1,16.0,140.0,136.03,105.65
2016,3,21,13,0,1.0,160.0,5.1,16.0,161.0,156.48,122.2
2016,3,21,13,15,0.5,157.5,5.0,16.0,158.0,153.49,119.82
2016,3,21,13,30,0.0,155.0,4.9,16.0,155.0,150.54,117.52
2016,3,21,13,45,11.5,213.5,4.85,16.0,222.0,216.27,170.81
2016,3,21,14,0,23.0,272.0,4.8,16.0,289.0,281.03,222.58
2016,3,21,14,15,23.5,263.0,4.8,15.5,279.5,271.18,215.37
2016,3,21,14,30,24.0,254.0,4.8,15.0,270.0,261.24,208.21
2016,3,21,14,45,12.0,174.5,4.8,15.0,182.5,175.85,139.65
2016,3,21,15,0,0.0,95.0,4.8,15.0,95.0,91.93,71.02
2016,3,21,15,15,0.0,58.0,4.65,14.5,58.0,56.08,41.51
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,20.28,11.54
2016,3,21,15,45,0.0,75.0,4.35,14.0,75.0,72.53,55.75
2016,3,21,16,0,0.0,129.0,4.2,14.0,129.0,123.67,98.74
2016,3,21,16,15,94.0,137.0,4.0,13.5,171.0,155.85,123.65
2016,3,21,16,30,188.0,145.0,3.8,13.0,213.0,177.84,138.29
2016,3,21,16,45,311.5,118.0,3.65,13.0,210.0,161.66,118.42
2016,3,21,17,0,435.0,91.0,3.5,13.0,207.0,130.77,86.41
2016,3,21,17,15,356.0,78.0,3.35,12.5,159.0,86.51,55.56
2016,3,21,17,30,277.0,65.0,3.2,12.0,111.0,51.31,39.84
2016,3,21,17,45,194.5,45.5,3.1,12.0,72.0,35.18,24.63
2016,3,21,18,0,112.0,26.0,3.0,12.0,33.0,20.37,6.11
2016,3,21,18,15,56.0,13.0,2.95,11.5,16.5,12.78,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.5,28.06,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,33.0,76.8,27.89
2016,3,22,6,45,305.0,35.5,2.4,10.5,76.0,146.08,106.47
2016,3,22,7,0,440.0,48.0,2.5,11.0,119.0,225.24,175.98
2016,3,22,7,15,519.5,56.0,2.6,11.0,170.0,290.66,234.98
2016,3,22,7,30,599.0,64.0,2.7,11.0,221.0,363.44,299.13
2016,3,22,7,45,653.0,69.0,2.8,11.5,274.0,426.51,353.41
2016,3,22,8,0,707.0,74.0,2.9,12.0,327.0,493.35,408.94
2016,3,22,8,15,741.5,78.5,2.9,12.0,378.5,549.04,454.49
2016,3,22,8,30,776.0,83.0,2.9,12.0,430.0,607.96,501.15
2016,3,22,8,45,806.0,84.5,2.95,12.5,479.5,661.02,541.03
2016,3,22,9,0,836.0,86.0,3.0,13.0,529.0,713.95,578.33
2016,3,22,9,15,853.5,88.5,3.0,13.0,572.5,758.01,609.18
2016,3,22,9,30,871.0,91.0,3.0,13.0,616.0,795.69,635.01
2016,3,22,9,45,888.0,91.0,3.05,13.5,655.5,832.78,659.31
2016,3,22,10,0,905.0,91.0,3.1,14.0,695.0,867.68,681.78
2016,3,22,10,15,914.0,92.5,3.1,14.0,726.5,894.89,699.59
2016,3,22,10,30,923.0,94.0,3.1,14.0,758.0,919.07,715.3
2016,3,22,10,45,930.5,94.5,3.1,14.0,782.5,937.64,727.13
2016,3,22,11,0,938.0,95.0,3.1,14.0,807.0,952.85,736.74
2016,3,22,11,15,942.0,96.0,3.1,14.0,823.5,961.96,742.25
2016,3,22,11,30,946.0,97.0,3.1,14.0,840.0,967.47,745.45
2016,3,22,11,45,948.0,97.0,3.15,14.5,848.5,966.45,743.33
2016,3,22,12,0,950.0,97.0,3.2,15.0,857.0,961.77,738.89
2016,3,22,12,15,950.0,97.0,3.25,15.0,857.0,951.68,732.24
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,938.02,723.26
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,917.93,710.23
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,894.55,694.92
2016,3,22,13,15,937.5,97.5,3.55,15.0,823.5,866.59,676.03
2016,3,22,13,30,933.0,97.0,3.6,15.0,807.0,835.64,654.97
2016,3,22,13,45,927.5,95.5,3.7,15.0,783.5,800.1,630.72
2016,3,22,14,0,922.0,94.0,3.8,15.0,760.0,761.98,604.37
2016,3,22,14,15,913.0,92.5,3.8,15.0,729.0,719.08,573.82
2016,3,22,14,30,904.0,91.0,3.8,15.0,698.0,674.26,539.96
2016,3,22,14,45,893.0,88.5,3.85,15.0,660.5,625.54,501.93
2016,3,22,15,0,882.0,86.0,3.9,15.0,623.0,575.56,461.9
2016,3,22,15,15,865.5,84.0,3.85,14.5,579.5,522.24,418.69
2016,3,22,15,30,849.0,82.0,3.8,14.0,536.0,467.48,372.99
2016,3,22,15,45,826.5,79.0,3.8,14.0,488.5,410.26,323.39
2016,3,22,16,0,804.0,76.0,3.8,14.0,441.0,354.04,273.31
2016,3,22,16,15,772.0,72.5,3.7,13.5,389.5,295.82,221.22
2016,3,22,16,30,740.0,69.0,3.6,13.0,338.0,240.23,170.89
2016,3,22,16,45,694.5,63.5,3.5,13.0,285.5,183.23,120.51
2016,3,22,17,0,649.0,58.0,3.4,13.0,233.0,128.78,75.32
2016,3,22,17,15,576.5,51.5,3.3,12.5,181.5,78.61,40.91
2016,3,22,17,30,504.0,45.0,3.2,12.0,130.0,36.81,27.06
2016,3,22,17,45,381.0,34.5,3.1,11.5,85.5,25.93,16.81
2016,3,22,18,0,258.0,24.0,3.0,11.0,41.0,18.88,6.32
2016,3,22,18,15,129.0,12.0,2.95,11.0,20.5,11.8,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,48.0,11.5,1.8,8.5,14.5,20.94,0.0
2016,3,23,6,30,96.0,23.0,1.8,9.0,29.0,54.82,24.3
2016,3,23,6,45,165.0,40.5,1.8,9.5,63.0,108.65,80.4
2016,3,23,7,0,234.0,58.0,1.8,10.0,97.0,162.03,127.82
2016,3,23,7,15,273.0,76.0,1.75,10.5,137.0,210.62,171.13
2016,3,23,7,30,312.0,94.0,1.7,11.0,177.0,262.82,216.48
2016,3,23,7,45,344.0,108.5,1.7,11.5,218.0,310.74,257.16
2016,3,23,8,0,376.0,123.0,1.7,12.0,259.0,361.02,298.52
2016,3,23,8,15,466.5,124.5,1.7,12.5,318.5,434.42,357.76
2016,3,23,8,30,557.0,126.0,1.7,13.0,378.0,518.06,423.02
2016,3,23,8,45,695.0,107.5,1.75,13.5,456.0,615.38,497.88
2016,3,23,9,0,833.0,89.0,1.8,14.0,534.0,718.12,572.3
2016,3,23,9,15,851.0,91.5,1.7,14.5,578.0,762.46,599.84
2016,3,23,9,30,869.0,94.0,1.6,15.0,622.0,805.17,626.01
2016,3,23,9,45,883.5,95.5,1.55,15.5,661.0,837.06,644.59
2016,3,23,10,0,898.0,97.0,1.5,16.0,700.0,871.38,664.65
2016,3,23,10,15,907.0,98.5,1.5,16.0,731.5,898.37,681.33
2016,3,23,10,30,916.0,100.0,1.5,16.0,763.0,922.36,696.06
2016,3,23,10,45,836.0,138.0,1.5,16.5,758.0,908.66,684.37
2016,3,23,11,0,756.0,176.0,1.5,17.0,753.0,887.4,668.24
2016,3,23,11,15,751.5,184.0,1.55,17.0,767.5,894.66,673.41
2016,3,23,11,30,747.0,192.0,1.6,17.0,782.0,898.78,676.25
2016,3,23,11,45,658.0,236.0,1.7,17.0,759.5,860.48,650.58
2016,3,23,12,0,569.0,280.0,1.8,17.0,737.0,817.69,619.86
2016,3,23,12,15,592.0,271.0,1.85,17.0,746.5,821.02,623.55
2016,3,23,12,30,615.0,262.0,1.9,17.0,756.0,823.05,625.84
2016,3,23,12,45,658.0,238.5,1.95,17.5,763.0,823.45,626.65
2016,3,23,13,0,701.0,215.0,2.0,18.0,770.0,819.7,624.57
2016,3,23,13,15,655.5,229.0,2.05,18.0,739.5,777.06,594.33
2016,3,23,13,30,610.0,243.0,2.1,18.0,709.0,734.2,563.89
2016,3,23,13,45,747.5,179.0,2.2,18.0,733.0,753.11,581.65
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,758.26,587.28
2016,3,23,14,15,875.0,113.0,2.35,17.5,726.0,716.36,559.29
2016,3,23,14,30,865.0,111.0,2.4,17.0,695.0,671.28,527.15
2016,3,23,14,45,849.5,109.5,2.45,17.0,656.5,621.91,489.87
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,571.78,450.98
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,517.93,408.76
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,464.24,365.27
2016,3,23,15,45,618.0,128.0,2.55,16.0,443.5,372.6,291.46
2016,3,23,16,0,440.0,154.0,2.6,16.0,356.0,298.38,231.77
2016,3,23,16,15,408.0,144.0,2.6,15.5,314.0,253.2,193.69
2016,3,23,16,30,376.0,134.0,2.6,15.0,272.0,211.13,157.85
2016,3,23,16,45,347.5,116.5,2.6,15.0,229.0,166.31,119.76
2016,3,23,17,0,319.0,99.0,2.6,15.0,186.0,124.68,85.61
2016,3,23,17,15,275.5,81.0,2.55,14.0,144.5,84.91,56.43
2016,3,23,17,30,232.0,63.0,2.5,13.0,103.0,50.32,35.22
2016,3,23,17,45,158.0,44.5,2.5,12.5,67.5,36.35,25.8
2016,3,23,18,0,84.0,26.0,2.5,12.0,32.0,21.74,9.03
2016,3,23,18,15,42.0,13.0,2.45,11.5,16.0,12.78,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
