Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,2.6,10.5,18.0,29.46,0.0
2016,3,24,6,30,168.0,25.0,2.7,11.0,36.0,81.47,43.33
2016,3,24,6,45,278.0,39.0,2.8,11.5,78.0,142.51,105.5
2016,3,24,7,0,388.0,53.0,2.9,12.0,120.0,214.86,168.89
2016,3,24,7,15,463.0,63.0,2.9,12.5,169.5,278.55,225.37
2016,3,24,7,30,538.0,73.0,2.9,13.0,219.0,349.22,286.47
2016,3,24,7,45,594.5,74.5,2.95,13.5,267.0,407.18,335.99
2016,3,24,8,0,651.0,76.0,3.0,14.0,315.0,469.02,387.12
2016,3,24,8,15,669.0,90.5,3.0,14.0,367.0,525.84,432.79
2016,3,24,8,30,687.0,105.0,3.0,14.0,419.0,582.34,476.83
2016,3,24,8,45,690.0,118.5,3.05,14.5,462.5,626.69,509.54
2016,3,24,9,0,693.0,132.0,3.1,15.0,506.0,669.1,539.96
2016,3,24,9,15,714.5,136.5,3.0,15.5,549.0,713.71,570.79
2016,3,24,9,30,736.0,141.0,2.9,16.0,592.0,757.27,599.43
2016,3,24,9,45,754.5,143.0,2.8,16.5,629.5,794.24,622.73
2016,3,24,10,0,773.0,145.0,2.7,17.0,667.0,829.42,644.38
2016,3,24,10,15,785.0,147.5,2.6,17.0,698.0,853.96,659.47
2016,3,24,10,30,797.0,150.0,2.5,17.0,729.0,879.53,675.23
2016,3,24,10,45,722.5,189.0,2.45,17.5,727.0,867.75,664.27
2016,3,24,11,0,648.0,228.0,2.4,18.0,725.0,846.68,646.8
2016,3,24,11,15,744.5,187.5,2.4,18.0,770.5,894.06,679.65
2016,3,24,11,30,841.0,147.0,2.4,18.0,816.0,935.4,706.84
2016,3,24,11,45,835.5,152.5,2.4,18.0,822.5,932.96,704.42
2016,3,24,12,0,830.0,158.0,2.4,18.0,829.0,927.22,700.35
2016,3,24,12,15,683.5,225.5,2.4,18.0,778.0,859.53,654.1
2016,3,24,12,30,537.0,293.0,2.4,18.0,727.0,786.09,599.35
2016,3,24,12,45,708.0,211.0,2.4,18.0,777.5,840.2,642.31
2016,3,24,13,0,879.0,129.0,2.4,18.0,828.0,877.6,667.94
2016,3,24,13,15,874.5,128.0,2.4,18.0,812.0,850.33,649.24
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,822.86,630.98
2016,3,24,13,45,863.5,125.0,2.4,18.0,772.0,787.24,606.93
2016,3,24,14,0,857.0,123.0,2.4,18.0,748.0,749.32,581.15
2016,3,24,14,15,846.5,121.5,2.4,18.0,717.5,707.05,551.43
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,663.17,518.92
2016,3,24,14,45,814.5,120.5,2.45,18.0,648.0,613.27,481.31
2016,3,24,15,0,793.0,121.0,2.5,18.0,609.0,563.21,442.61
2016,3,24,15,15,773.5,117.5,2.55,17.5,566.0,509.35,400.82
2016,3,24,15,30,754.0,114.0,2.6,17.0,523.0,456.62,358.47
2016,3,24,15,45,716.5,113.5,2.65,17.0,474.5,400.0,311.2
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,346.12,265.08
2016,3,24,16,15,643.0,106.0,2.8,16.5,375.5,289.68,216.66
2016,3,24,16,30,607.0,99.0,2.9,16.0,325.0,236.55,170.43
2016,3,24,16,45,571.0,88.5,3.0,15.5,275.0,183.75,124.93
2016,3,24,17,0,535.0,78.0,3.1,15.0,225.0,134.81,84.67
2016,3,24,17,15,463.5,67.0,3.1,14.5,175.0,86.99,51.15
2016,3,24,17,30,392.0,56.0,3.1,14.0,125.0,47.58,31.15
2016,3,24,17,45,294.5,41.0,3.15,13.5,83.0,31.18,21.31
2016,3,24,18,0,197.0,26.0,3.2,13.0,41.0,20.16,8.61
2016,3,24,18,15,98.5,13.0,3.1,12.5,20.5,12.78,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,2.05,10.0,21.5,34.48,0.0
2016,3,25,6,30,199.0,28.0,2.1,10.0,43.0,94.94,55.99
2016,3,25,6,45,304.0,42.0,2.2,10.5,86.0,155.29,116.34
2016,3,25,7,0,409.0,56.0,2.3,11.0,129.0,227.32,179.71
2016,3,25,7,15,482.5,65.5,2.4,11.5,179.0,291.32,236.51
2016,3,25,7,30,556.0,75.0,2.5,12.0,229.0,362.02,297.65
2016,3,25,7,45,614.5,79.5,2.6,12.5,281.5,425.54,351.46
2016,3,25,8,0,673.0,84.0,2.7,13.0,334.0,493.21,406.93
2016,3,25,8,15,706.5,88.5,2.75,13.5,384.5,549.12,451.28
2016,3,25,8,30,740.0,93.0,2.8,14.0,435.0,606.07,495.08
2016,3,25,8,45,773.0,94.0,2.85,14.5,484.0,657.18,533.17
2016,3,25,9,0,806.0,95.0,2.9,15.0,533.0,710.75,570.63
2016,3,25,9,15,823.5,97.5,2.75,15.0,576.0,753.82,599.65
2016,3,25,9,30,841.0,100.0,2.6,15.0,619.0,795.29,626.96
2016,3,25,9,45,855.0,101.5,2.5,15.5,657.0,830.85,648.7
2016,3,25,10,0,869.0,103.0,2.4,16.0,695.0,859.0,664.88
2016,3,25,10,15,879.0,105.0,2.35,16.0,726.5,886.71,682.29
2016,3,25,10,30,889.0,107.0,2.3,16.0,758.0,911.54,697.62
2016,3,25,10,45,892.0,110.0,2.25,16.5,781.0,928.11,705.97
2016,3,25,11,0,895.0,113.0,2.2,17.0,804.0,941.33,712.13
2016,3,25,11,15,899.5,114.0,2.15,17.0,820.5,950.36,716.91
2016,3,25,11,30,904.0,115.0,2.1,17.0,837.0,955.96,719.52
2016,3,25,11,45,907.5,115.0,2.05,17.5,846.0,956.1,717.29
2016,3,25,12,0,911.0,115.0,2.0,18.0,855.0,952.73,712.91
2016,3,25,12,15,911.0,114.5,2.0,18.0,855.0,942.17,705.85
2016,3,25,12,30,911.0,114.0,2.0,18.0,855.0,928.21,696.69
2016,3,25,12,45,918.0,109.0,2.05,18.5,849.0,912.3,685.6
2016,3,25,13,0,925.0,104.0,2.1,19.0,843.0,892.86,672.21
2016,3,25,13,15,921.0,103.0,2.15,19.0,826.5,864.96,654.39
2016,3,25,13,30,917.0,102.0,2.2,19.0,810.0,834.13,634.53
2016,3,25,13,45,911.0,100.5,2.25,19.0,786.5,798.49,611.19
2016,3,25,14,0,905.0,99.0,2.3,19.0,763.0,760.37,585.9
2016,3,25,14,15,895.5,97.5,2.35,18.5,731.5,717.55,558.03
2016,3,25,14,30,886.0,96.0,2.4,18.0,700.0,672.9,526.92
2016,3,25,14,45,873.0,94.0,2.5,18.0,662.0,624.04,490.39
2016,3,25,15,0,860.0,92.0,2.6,18.0,624.0,574.14,451.94
2016,3,25,15,15,842.5,89.5,2.65,17.5,581.0,519.78,409.53
2016,3,25,15,30,825.0,87.0,2.7,17.0,538.0,465.9,365.97
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.0,408.71,317.86
2016,3,25,16,0,768.0,84.0,2.9,17.0,440.0,353.19,269.77
2016,3,25,16,15,735.5,80.0,2.95,16.5,389.5,296.08,219.9
2016,3,25,16,30,703.0,76.0,3.0,16.0,339.0,239.71,170.06
2016,3,25,16,45,650.0,71.0,3.1,15.5,286.0,183.37,121.56
2016,3,25,17,0,597.0,66.0,3.2,15.0,233.0,132.69,80.19
2016,3,25,17,15,525.5,58.5,3.2,14.5,182.5,84.33,46.44
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,44.29,27.28
2016,3,25,17,45,334.0,39.0,3.25,13.5,88.0,29.58,19.99
2016,3,25,18,0,214.0,27.0,3.3,13.0,44.0,20.92,9.74
2016,3,25,18,15,107.0,13.5,3.25,12.5,22.0,13.27,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.5,2.4,11.5,24.0,43.45,0.0
2016,3,26,6,30,294.0,25.0,2.4,12.0,48.0,119.49,74.09
2016,3,26,6,45,403.5,34.5,2.45,12.5,93.0,181.2,135.1
2016,3,26,7,0,513.0,44.0,2.5,13.0,138.0,254.93,200.17
2016,3,26,7,15,579.0,50.5,2.45,13.5,188.5,317.65,256.07
2016,3,26,7,30,645.0,57.0,2.4,14.0,239.0,384.52,313.79
2016,3,26,7,45,688.0,62.0,2.4,14.5,290.5,444.82,364.44
2016,3,26,8,0,731.0,67.0,2.4,15.0,342.0,507.7,415.25
2016,3,26,8,15,761.0,70.5,2.4,15.5,392.5,562.96,458.36
2016,3,26,8,30,791.0,74.0,2.4,16.0,443.0,618.82,500.48
2016,3,26,8,45,811.5,77.0,2.4,16.5,490.0,667.66,534.68
2016,3,26,9,0,832.0,80.0,2.4,17.0,537.0,711.33,563.9
2016,3,26,9,15,848.0,82.0,2.45,17.0,579.5,753.36,592.85
2016,3,26,9,30,864.0,84.0,2.5,17.0,622.0,793.69,620.28
2016,3,26,9,45,872.5,87.5,2.55,17.5,658.0,827.47,641.65
2016,3,26,10,0,881.0,91.0,2.6,18.0,694.0,858.62,661.04
2016,3,26,10,15,889.5,92.0,2.6,18.0,724.5,884.19,677.34
2016,3,26,10,30,898.0,93.0,2.6,18.0,755.0,906.8,691.64
2016,3,26,10,45,904.0,94.0,2.65,18.5,778.0,924.05,701.42
2016,3,26,11,0,910.0,95.0,2.7,19.0,801.0,938.0,709.07
2016,3,26,11,15,913.5,95.5,2.7,19.0,816.5,945.71,713.53
2016,3,26,11,30,917.0,96.0,2.7,19.0,832.0,949.94,715.83
2016,3,26,11,45,918.0,96.5,2.75,19.0,839.5,948.35,714.8
2016,3,26,12,0,919.0,97.0,2.8,19.0,847.0,943.23,711.57
2016,3,26,12,15,919.0,97.0,2.8,19.0,847.0,933.17,704.73
2016,3,26,12,30,919.0,97.0,2.8,19.0,847.0,919.67,695.71
2016,3,26,12,45,902.5,104.5,2.85,19.0,835.0,896.24,680.39
2016,3,26,13,0,886.0,112.0,2.9,19.0,823.0,870.05,663.23
2016,3,26,13,15,726.5,188.5,2.95,19.0,764.0,798.61,614.29
2016,3,26,13,30,567.0,265.0,3.0,19.0,705.0,724.27,558.35
2016,3,26,13,45,701.5,193.0,3.05,19.0,721.0,736.37,571.43
2016,3,26,14,0,836.0,121.0,3.1,19.0,737.0,735.34,572.95
2016,3,26,14,15,647.5,190.5,3.15,19.0,656.0,641.39,501.55
2016,3,26,14,30,459.0,260.0,3.2,19.0,575.0,556.57,435.28
2016,3,26,14,45,507.0,227.0,3.25,19.0,557.0,531.46,417.54
2016,3,26,15,0,555.0,194.0,3.3,19.0,539.0,501.19,394.72
2016,3,26,15,15,550.0,180.5,3.3,18.5,502.5,456.89,360.29
2016,3,26,15,30,545.0,167.0,3.3,18.0,466.0,412.09,324.49
2016,3,26,15,45,595.0,137.0,3.35,18.0,437.0,374.8,292.64
2016,3,26,16,0,645.0,107.0,3.4,18.0,408.0,330.57,253.52
2016,3,26,16,15,637.0,95.0,3.4,17.5,364.0,279.7,208.83
2016,3,26,16,30,629.0,83.0,3.4,17.0,320.0,229.12,163.6
2016,3,26,16,45,573.0,80.0,3.4,16.5,271.5,178.15,120.08
2016,3,26,17,0,517.0,77.0,3.4,16.0,223.0,133.29,83.88
2016,3,26,17,15,445.5,67.0,3.35,15.5,174.5,87.2,51.41
2016,3,26,17,30,374.0,57.0,3.3,15.0,126.0,48.97,31.37
2016,3,26,17,45,267.0,43.0,3.3,14.5,84.0,32.61,22.57
2016,3,26,18,0,160.0,29.0,3.3,14.0,42.0,22.49,11.35
2016,3,26,18,15,80.0,14.5,3.25,13.5,21.0,14.25,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,2.6,11.0,25.5,42.09,0.0
2016,3,27,6,30,258.0,29.0,2.7,11.0,51.0,115.01,74.92
2016,3,27,6,45,365.5,40.5,2.8,11.5,96.0,176.97,133.7
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,250.66,198.66
2016,3,27,7,15,543.5,60.0,2.9,12.0,192.5,315.37,256.63
2016,3,27,7,30,614.0,68.0,2.9,12.0,244.0,386.46,318.58
2016,3,27,7,45,653.5,75.5,2.95,12.5,296.0,446.3,369.23
2016,3,27,8,0,693.0,83.0,3.0,13.0,348.0,508.51,420.01
2016,3,27,8,15,654.0,99.5,3.1,13.0,377.0,533.78,440.45
2016,3,27,8,30,615.0,116.0,3.2,13.0,406.0,553.74,455.96
2016,3,27,8,45,404.0,181.5,3.3,13.5,380.0,497.39,406.9
2016,3,27,9,0,193.0,247.0,3.4,14.0,354.0,410.87,333.13
2016,3,27,9,15,241.0,261.0,3.45,14.0,405.0,477.27,385.73
2016,3,27,9,30,289.0,275.0,3.5,14.0,456.0,537.6,432.33
2016,3,27,9,45,577.5,193.0,3.6,14.5,582.0,707.7,566.95
2016,3,27,10,0,866.0,111.0,3.7,15.0,708.0,875.79,688.56
2016,3,27,10,15,876.0,113.0,3.75,15.0,740.0,898.06,702.22
2016,3,27,10,30,886.0,115.0,3.8,15.0,772.0,922.71,718.75
2016,3,27,10,45,893.0,116.5,3.85,15.5,796.0,941.06,729.5
2016,3,27,11,0,900.0,118.0,3.9,16.0,820.0,956.17,738.07
2016,3,27,11,15,904.5,119.0,3.9,16.0,837.0,965.08,743.52
2016,3,27,11,30,909.0,120.0,3.9,16.0,854.0,970.53,746.74
2016,3,27,11,45,910.5,121.0,3.95,16.0,862.0,969.71,746.09
2016,3,27,12,0,912.0,122.0,4.0,16.0,870.0,965.39,743.18
2016,3,27,12,15,912.5,122.0,4.0,16.0,870.5,955.62,736.34
2016,3,27,12,30,913.0,122.0,4.0,16.0,871.0,942.42,727.27
2016,3,27,12,45,912.5,121.0,4.05,16.0,863.5,923.94,714.89
2016,3,27,13,0,912.0,120.0,4.1,16.0,856.0,902.2,700.3
2016,3,27,13,15,908.5,119.5,4.1,16.0,840.0,875.32,681.83
2016,3,27,13,30,905.0,119.0,4.1,16.0,824.0,845.52,661.28
2016,3,27,13,45,789.0,161.5,4.2,16.0,763.0,772.0,609.28
2016,3,27,14,0,673.0,204.0,4.3,16.0,702.0,701.12,555.66
2016,3,27,14,15,658.0,198.0,4.35,15.5,668.5,657.13,524.0
2016,3,27,14,30,643.0,192.0,4.4,15.0,635.0,612.52,490.95
2016,3,27,14,45,544.0,214.0,4.45,15.0,574.5,542.29,435.26
2016,3,27,15,0,445.0,236.0,4.5,15.0,514.0,480.17,385.3
2016,3,27,15,15,422.5,223.0,4.45,14.5,472.5,432.27,347.45
2016,3,27,15,30,400.0,210.0,4.4,14.0,431.0,385.84,309.95
2016,3,27,15,45,424.0,184.0,4.4,14.0,400.0,348.26,278.1
2016,3,27,16,0,448.0,158.0,4.4,14.0,369.0,307.77,242.69
2016,3,27,16,15,317.5,156.0,4.3,13.5,297.5,240.4,187.96
2016,3,27,16,30,187.0,154.0,4.2,13.0,226.0,187.55,146.54
2016,3,27,16,45,159.5,135.5,4.15,13.0,190.5,152.97,117.69
2016,3,27,17,0,132.0,117.0,4.1,13.0,155.0,121.5,91.99
2016,3,27,17,15,110.0,94.5,4.1,12.5,121.5,90.53,67.41
2016,3,27,17,30,88.0,72.0,4.1,12.0,88.0,62.48,46.32
2016,3,27,17,45,53.0,50.5,4.1,12.0,59.0,43.08,32.0
2016,3,27,18,0,18.0,29.0,4.1,12.0,30.0,26.74,15.2
2016,3,27,18,15,9.0,14.5,4.1,11.5,15.0,14.25,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,168.5,14.5,4.3,9.0,29.5,58.7,0.0
2016,3,28,6,30,337.0,29.0,4.4,9.0,59.0,137.67,93.18
2016,3,28,6,45,453.5,38.0,4.55,9.5,107.5,204.62,156.73
2016,3,28,7,0,570.0,47.0,4.7,10.0,156.0,284.08,228.02
2016,3,28,7,15,634.5,53.0,4.75,10.0,209.5,347.09,286.22
2016,3,28,7,30,699.0,59.0,4.8,10.0,263.0,417.94,349.57
2016,3,28,7,45,742.5,63.0,4.9,10.5,317.5,480.29,403.67
2016,3,28,8,0,786.0,67.0,5.0,11.0,372.0,545.12,458.03
2016,3,28,8,15,815.0,70.5,5.0,11.0,424.0,602.31,505.24
2016,3,28,8,30,844.0,74.0,5.0,11.0,476.0,659.89,551.37
2016,3,28,8,45,865.0,76.5,5.0,11.5,525.0,706.5,584.88
2016,3,28,9,0,886.0,79.0,5.0,12.0,574.0,756.07,620.06
2016,3,28,9,15,901.0,81.5,4.95,12.0,618.0,799.69,651.06
2016,3,28,9,30,916.0,84.0,4.9,12.0,662.0,841.35,680.22
2016,3,28,9,45,927.0,85.5,4.85,12.5,700.0,876.3,702.76
2016,3,28,10,0,938.0,87.0,4.8,13.0,738.0,908.58,723.11
2016,3,28,10,15,946.0,88.5,4.75,13.0,769.5,935.33,740.68
2016,3,28,10,30,954.0,90.0,4.7,13.0,801.0,958.89,755.94
2016,3,28,10,45,959.0,91.0,4.7,13.0,824.5,975.84,766.93
2016,3,28,11,0,964.0,92.0,4.7,13.0,848.0,989.26,775.54
2016,3,28,11,15,967.0,92.5,4.65,13.0,864.0,996.67,779.59
2016,3,28,11,30,970.0,93.0,4.6,13.0,880.0,1000.4,781.2
2016,3,28,11,45,970.5,94.0,4.6,13.5,887.5,998.62,778.07
2016,3,28,12,0,971.0,95.0,4.6,14.0,895.0,993.12,772.5
2016,3,28,12,15,970.5,95.0,4.5,14.0,894.5,981.95,763.72
2016,3,28,12,30,970.0,95.0,4.4,14.0,894.0,967.17,752.57
2016,3,28,12,45,949.5,104.5,4.35,14.0,880.5,941.23,734.12
2016,3,28,13,0,929.0,114.0,4.3,14.0,867.0,912.47,713.81
2016,3,28,13,15,924.5,113.0,4.2,14.0,849.5,883.81,693.31
2016,3,28,13,30,920.0,112.0,4.1,14.0,832.0,852.24,670.9
2016,3,28,13,45,913.0,110.5,4.05,14.0,807.5,815.51,644.95
2016,3,28,14,0,906.0,109.0,4.0,14.0,783.0,776.36,617.14
2016,3,28,14,15,895.5,107.5,3.9,14.0,751.0,732.57,585.52
2016,3,28,14,30,885.0,106.0,3.8,14.0,719.0,687.04,550.89
2016,3,28,14,45,872.0,104.0,3.75,14.0,680.0,637.95,512.44
2016,3,28,15,0,859.0,102.0,3.7,14.0,641.0,587.48,472.04
2016,3,28,15,15,706.5,134.0,3.6,14.0,557.5,495.95,398.03
2016,3,28,15,30,554.0,166.0,3.5,14.0,474.0,417.1,333.55
2016,3,28,15,45,667.0,127.0,3.4,14.0,465.5,397.08,314.41
2016,3,28,16,0,780.0,88.0,3.3,14.0,457.0,365.3,283.18
2016,3,28,16,15,747.5,83.5,3.15,13.5,405.0,306.86,231.41
2016,3,28,16,30,715.0,79.0,3.0,13.0,353.0,249.07,179.73
2016,3,28,16,45,671.5,73.0,2.95,13.0,300.5,192.69,129.88
2016,3,28,17,0,628.0,67.0,2.9,13.0,248.0,140.88,86.28
2016,3,28,17,15,558.5,59.5,2.9,12.5,196.0,90.52,50.14
2016,3,28,17,30,489.0,52.0,2.9,12.0,144.0,48.22,28.58
2016,3,28,17,45,377.5,41.0,2.9,11.5,98.0,30.87,21.47
2016,3,28,18,0,266.0,30.0,2.9,11.0,52.0,23.65,13.24
2016,3,28,18,15,133.0,15.0,2.9,10.5,26.0,14.74,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.0,14.5,1.7,8.5,30.5,60.04,0.0
2016,3,29,6,30,338.0,29.0,1.8,9.0,61.0,139.15,96.05
2016,3,29,6,45,452.0,38.0,1.95,9.5,109.5,205.76,157.65
2016,3,29,7,0,566.0,47.0,2.1,10.0,158.0,284.62,227.43
2016,3,29,7,15,629.0,53.0,2.25,10.5,211.5,347.06,283.6
2016,3,29,7,30,692.0,59.0,2.4,11.0,265.0,417.08,344.29
2016,3,29,7,45,738.0,62.5,2.6,11.5,319.5,479.97,397.55
2016,3,29,8,0,784.0,66.0,2.8,12.0,374.0,545.58,451.25
2016,3,29,8,15,813.0,69.5,2.75,12.0,426.0,602.73,496.68
2016,3,29,8,30,842.0,73.0,2.7,12.0,478.0,660.26,540.7
2016,3,29,8,45,863.5,75.0,2.7,12.5,527.0,706.58,572.64
2016,3,29,9,0,885.0,77.0,2.7,13.0,576.0,755.92,606.22
2016,3,29,9,15,900.5,79.0,2.5,13.5,620.0,799.33,633.43
2016,3,29,9,30,916.0,81.0,2.3,14.0,664.0,840.81,658.45
2016,3,29,9,45,927.0,83.0,2.15,14.5,702.0,876.3,678.96
2016,3,29,10,0,938.0,85.0,2.0,15.0,740.0,909.11,697.14
2016,3,29,10,15,946.0,86.5,1.9,15.0,771.5,935.82,712.64
2016,3,29,10,30,954.0,88.0,1.8,15.0,803.0,959.35,725.88
2016,3,29,10,45,959.0,89.0,1.7,15.0,826.5,976.25,734.6
2016,3,29,11,0,964.0,90.0,1.6,15.0,850.0,989.62,741.02
2016,3,29,11,15,967.0,90.5,1.55,15.0,866.0,996.98,744.29
2016,3,29,11,30,970.0,91.0,1.5,15.0,882.0,1000.65,745.33
2016,3,29,11,45,970.5,92.0,1.5,15.5,889.5,998.81,742.35
2016,3,29,12,0,971.0,93.0,1.5,16.0,897.0,993.25,737.18
2016,3,29,12,15,970.5,93.0,1.5,16.0,896.5,982.03,729.86
2016,3,29,12,30,970.0,93.0,1.5,16.0,896.0,967.2,720.36
2016,3,29,12,45,965.5,94.0,1.5,16.0,886.5,946.35,707.02
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,922.19,691.6
2016,3,29,13,15,956.5,94.5,1.55,16.0,859.5,893.3,673.69
2016,3,29,13,30,952.0,94.0,1.6,16.0,842.0,861.4,653.65
2016,3,29,13,45,942.5,94.0,1.65,16.0,816.5,823.31,629.18
2016,3,29,14,0,933.0,94.0,1.7,16.0,791.0,782.87,602.81
2016,3,29,14,15,924.0,93.0,1.75,15.5,759.0,739.65,575.19
2016,3,29,14,30,915.0,92.0,1.8,15.0,727.0,694.5,544.87
2016,3,29,14,45,898.5,91.5,1.85,15.0,687.5,643.55,506.93
2016,3,29,15,0,882.0,91.0,1.9,15.0,648.0,591.8,467.29
2016,3,29,15,15,865.5,88.5,1.95,15.0,604.0,537.6,424.56
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,481.87,379.27
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,423.97,330.81
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,367.4,281.97
2016,3,29,16,15,766.5,78.0,2.1,14.5,410.0,308.73,230.79
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,252.69,180.98
2016,3,29,16,45,689.5,69.0,2.15,13.5,304.5,193.71,129.62
2016,3,29,17,0,644.0,64.0,2.2,13.0,251.0,141.45,85.97
2016,3,29,17,15,576.5,57.0,2.2,12.5,199.0,90.66,49.33
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,47.67,27.26
2016,3,29,17,45,396.0,39.5,2.2,11.5,101.0,29.27,20.13
2016,3,29,18,0,283.0,29.0,2.2,11.0,55.0,22.46,12.58
2016,3,29,18,15,141.5,14.5,2.2,10.5,27.5,11.13,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,1.85,9.5,29.5,51.93,0.11
2016,3,30,6,30,230.0,36.0,1.9,10.0,59.0,116.8,82.31
2016,3,30,6,45,331.0,49.5,1.95,10.5,104.5,178.0,137.22
2016,3,30,7,0,432.0,63.0,2.0,11.0,150.0,251.65,201.57
2016,3,30,7,15,500.0,72.0,1.95,11.0,201.0,315.22,257.7
2016,3,30,7,30,568.0,81.0,1.9,11.0,252.0,384.83,317.4
2016,3,30,7,45,325.0,122.0,1.85,11.5,223.5,316.32,261.95
2016,3,30,8,0,82.0,163.0,1.8,12.0,195.0,220.23,180.55
2016,3,30,8,15,82.0,187.0,1.8,12.0,223.0,248.99,204.05
2016,3,30,8,30,82.0,211.0,1.8,12.0,251.0,277.47,226.47
2016,3,30,8,45,240.0,214.5,1.8,12.5,347.5,411.76,335.63
2016,3,30,9,0,398.0,218.0,1.8,13.0,444.0,542.4,437.29
2016,3,30,9,15,411.0,233.5,1.8,13.0,482.5,590.57,471.59
2016,3,30,9,30,424.0,249.0,1.8,13.0,521.0,629.76,499.47
2016,3,30,9,45,435.5,261.0,1.85,13.5,554.0,663.07,522.16
2016,3,30,10,0,447.0,273.0,1.9,14.0,587.0,695.24,543.77
2016,3,30,10,15,422.0,297.5,1.9,14.0,604.5,706.95,550.07
2016,3,30,10,30,397.0,322.0,1.9,14.0,622.0,708.06,549.18
2016,3,30,10,45,645.0,220.0,1.95,14.5,724.0,841.33,649.38
2016,3,30,11,0,893.0,118.0,2.0,15.0,826.0,956.72,725.78
2016,3,30,11,15,897.0,119.0,2.0,15.0,842.0,964.95,729.38
2016,3,30,11,30,901.0,120.0,2.0,15.0,858.0,969.75,732.03
2016,3,30,11,45,904.0,119.5,2.0,15.5,866.5,968.58,729.5
2016,3,30,12,0,907.0,119.0,2.0,16.0,875.0,963.93,724.86
2016,3,30,12,15,907.0,119.0,2.0,16.0,874.5,953.6,717.94
2016,3,30,12,30,907.0,119.0,2.0,16.0,874.0,939.87,708.93
2016,3,30,12,45,909.5,116.0,2.0,16.0,866.5,921.93,697.2
2016,3,30,13,0,912.0,113.0,2.0,16.0,859.0,900.65,683.32
2016,3,30,13,15,908.0,112.5,2.05,16.0,842.5,873.22,665.78
2016,3,30,13,30,904.0,112.0,2.1,16.0,826.0,842.93,646.22
2016,3,30,13,45,898.0,110.5,2.15,16.0,802.0,807.36,622.84
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,769.37,597.54
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,726.71,568.92
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,682.27,537.25
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,633.07,500.45
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,582.58,461.58
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,529.06,420.07
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,475.55,376.96
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,418.85,329.18
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,363.36,280.95
2016,3,30,16,15,733.0,84.5,3.25,14.5,405.0,305.8,230.46
2016,3,30,16,30,701.0,80.0,3.3,14.0,354.0,248.82,179.78
2016,3,30,16,45,655.5,74.5,3.4,13.5,301.5,193.18,131.02
2016,3,30,17,0,610.0,69.0,3.5,13.0,249.0,142.33,88.37
2016,3,30,17,15,542.5,61.5,3.4,12.5,197.5,92.96,52.44
2016,3,30,17,30,475.0,54.0,3.3,12.0,146.0,51.44,30.44
2016,3,30,17,45,365.0,43.0,3.25,11.5,100.5,32.34,22.85
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,25.21,15.07
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,12.48,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.5,2.3,11.0,33.0,58.63,11.99
2016,3,31,6,30,275.0,37.0,2.4,11.0,66.0,131.43,93.58
2016,3,31,6,45,373.0,49.0,2.5,11.5,112.0,194.04,149.75
2016,3,31,7,0,471.0,61.0,2.6,12.0,158.0,266.66,213.53
2016,3,31,7,15,235.5,80.0,2.6,12.0,128.5,198.56,162.44
2016,3,31,7,30,0.0,99.0,2.6,12.0,99.0,98.8,78.89
2016,3,31,7,45,2.5,118.0,2.6,12.5,119.5,119.25,96.05
2016,3,31,8,0,5.0,137.0,2.6,13.0,140.0,139.9,112.92
2016,3,31,8,15,8.0,155.0,2.55,13.0,159.0,160.01,129.3
2016,3,31,8,30,11.0,173.0,2.5,13.0,178.0,180.36,145.68
2016,3,31,8,45,68.0,215.0,2.45,13.5,253.5,273.04,221.61
2016,3,31,9,0,125.0,257.0,2.4,14.0,329.0,371.99,299.91
2016,3,31,9,15,124.0,278.5,2.4,14.0,354.0,397.74,318.66
2016,3,31,9,30,123.0,300.0,2.4,14.0,379.0,422.93,337.12
2016,3,31,9,45,506.5,201.0,2.4,14.5,555.0,659.33,525.32
2016,3,31,10,0,890.0,102.0,2.4,15.0,731.0,891.58,690.71
2016,3,31,10,15,898.5,103.5,2.4,15.0,761.5,917.58,705.21
2016,3,31,10,30,907.0,105.0,2.4,15.0,792.0,940.58,719.7
2016,3,31,10,45,914.0,105.0,2.45,15.5,816.0,957.42,729.19
2016,3,31,11,0,921.0,105.0,2.5,16.0,840.0,970.95,736.55
2016,3,31,11,15,925.0,106.0,2.5,16.0,855.5,979.34,741.46
2016,3,31,11,30,929.0,107.0,2.5,16.0,871.0,984.19,744.17
2016,3,31,11,45,931.5,106.5,2.5,16.0,879.0,982.49,742.64
2016,3,31,12,0,934.0,106.0,2.5,16.0,887.0,977.22,738.92
2016,3,31,12,15,934.0,106.0,2.6,16.0,886.5,966.63,732.73
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,952.54,724.26
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,934.5,711.79
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,912.98,696.99
2016,3,31,13,15,937.0,98.0,2.95,16.5,855.0,884.36,679.49
2016,3,31,13,30,933.0,97.0,3.0,16.0,838.0,852.78,659.8
2016,3,31,13,45,926.5,96.5,3.15,16.0,813.5,816.96,636.29
2016,3,31,14,0,920.0,96.0,3.3,16.0,789.0,778.66,610.68
2016,3,31,14,15,911.5,94.5,3.4,16.0,757.5,735.67,581.06
2016,3,31,14,30,903.0,93.0,3.5,16.0,726.0,690.77,548.97
2016,3,31,14,45,890.0,91.5,3.6,16.0,688.0,641.4,511.23
2016,3,31,15,0,877.0,90.0,3.7,16.0,650.0,590.97,471.63
2016,3,31,15,15,861.5,88.0,3.7,15.5,606.5,537.95,429.44
2016,3,31,15,30,846.0,86.0,3.7,15.0,563.0,483.26,384.59
2016,3,31,15,45,823.0,83.5,3.75,15.0,515.0,425.99,335.69
2016,3,31,16,0,800.0,81.0,3.8,15.0,467.0,369.82,286.34
2016,3,31,16,15,771.0,77.0,3.75,14.5,416.0,311.73,234.89
2016,3,31,16,30,742.0,73.0,3.7,14.0,365.0,255.99,184.67
2016,3,31,16,45,698.0,68.5,3.7,14.0,312.0,199.43,134.45
2016,3,31,17,0,654.0,64.0,3.7,14.0,259.0,145.06,88.42
2016,3,31,17,15,590.5,57.5,3.55,13.5,207.0,94.27,51.27
2016,3,31,17,30,527.0,51.0,3.4,13.0,155.0,50.81,28.37
2016,3,31,17,45,419.5,41.0,3.25,12.5,108.0,30.29,21.0
2016,3,31,18,0,312.0,31.0,3.1,12.0,61.0,24.03,14.24
2016,3,31,18,15,156.0,15.5,2.95,11.5,30.5,11.83,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,2.4,10.5,36.0,67.05,23.21
2016,4,1,6,30,335.0,35.0,2.5,11.0,72.0,148.32,106.59
2016,4,1,6,45,430.0,45.0,2.65,11.5,119.5,210.9,163.15
2016,4,1,7,0,525.0,55.0,2.8,12.0,167.0,283.47,227.35
2016,4,1,7,15,585.5,62.0,2.8,12.0,219.0,346.45,283.54
2016,4,1,7,30,646.0,69.0,2.8,12.0,271.0,414.64,342.48
2016,4,1,7,45,687.0,74.5,2.8,12.5,323.5,475.09,392.8
2016,4,1,8,0,728.0,80.0,2.8,13.0,376.0,535.98,441.76
2016,4,1,8,15,757.0,84.0,2.75,13.0,426.5,591.44,485.52
2016,4,1,8,30,786.0,88.0,2.7,13.0,477.0,647.35,528.34
2016,4,1,8,45,807.5,91.0,2.7,13.5,524.5,696.81,562.75
2016,4,1,9,0,829.0,94.0,2.7,14.0,572.0,745.45,595.76
2016,4,1,9,15,845.0,96.0,2.65,14.0,615.0,787.46,624.16
2016,4,1,9,30,861.0,98.0,2.6,14.0,658.0,822.83,647.44
2016,4,1,9,45,873.0,100.0,2.6,14.5,695.0,857.49,669.16
2016,4,1,10,0,885.0,102.0,2.6,15.0,732.0,889.69,688.91
2016,4,1,10,15,893.5,103.5,2.5,15.0,762.5,915.54,704.55
2016,4,1,10,30,902.0,105.0,2.4,15.0,793.0,938.41,718.06
2016,4,1,10,45,909.0,105.5,2.35,15.0,816.5,955.67,728.21
2016,4,1,11,0,916.0,106.0,2.3,15.0,840.0,969.64,736.22
2016,4,1,11,15,920.0,106.5,2.25,15.0,855.5,977.4,740.15
2016,4,1,11,30,924.0,107.0,2.2,15.0,871.0,981.66,741.9
2016,4,1,11,45,926.5,107.0,2.2,15.5,879.0,980.44,739.32
2016,4,1,12,0,929.0,107.0,2.2,16.0,887.0,975.67,734.57
2016,4,1,12,15,929.0,107.0,2.2,16.0,886.5,965.05,727.47
2016,4,1,12,30,929.0,107.0,2.2,16.0,886.0,950.98,718.2
2016,4,1,12,45,930.0,105.0,2.2,16.0,878.0,932.31,705.97
2016,4,1,13,0,931.0,103.0,2.2,16.0,870.0,910.3,691.56
2016,4,1,13,15,927.5,102.0,2.25,16.0,853.5,882.26,673.54
2016,4,1,13,30,924.0,101.0,2.3,16.0,837.0,851.28,653.43
2016,4,1,13,45,919.0,99.5,2.35,16.0,813.0,815.83,630.05
2016,4,1,14,0,914.0,98.0,2.4,16.0,789.0,777.83,604.67
2016,4,1,14,15,905.5,96.5,2.45,16.0,758.0,735.02,575.55
2016,4,1,14,30,897.0,95.0,2.5,16.0,727.0,690.31,544.05
2016,4,1,14,45,885.5,93.0,2.6,16.0,689.0,641.58,507.57
2016,4,1,15,0,874.0,91.0,2.7,16.0,651.0,591.69,469.08
2016,4,1,15,15,858.5,88.5,2.75,15.5,608.0,538.28,427.34
2016,4,1,15,30,843.0,86.0,2.8,15.0,565.0,483.21,382.85
2016,4,1,15,45,821.5,83.5,2.9,15.0,517.0,426.7,335.11
2016,4,1,16,0,800.0,81.0,3.0,15.0,469.0,371.12,286.67
2016,4,1,16,15,771.0,77.0,3.0,14.5,418.0,312.99,235.52
2016,4,1,16,30,742.0,73.0,3.0,14.0,367.0,257.21,185.51
2016,4,1,16,45,699.0,68.5,3.0,14.0,314.0,200.8,135.49
2016,4,1,17,0,656.0,64.0,3.0,14.0,261.0,146.47,89.45
2016,4,1,17,15,593.5,57.0,2.85,13.5,209.0,95.11,51.65
2016,4,1,17,30,531.0,50.0,2.7,13.0,157.0,50.95,27.87
2016,4,1,17,45,427.5,40.5,2.55,12.5,110.0,29.65,20.48
2016,4,1,18,0,324.0,31.0,2.4,12.0,63.0,23.84,14.27
2016,4,1,18,15,162.0,15.5,2.3,11.5,31.5,11.71,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.5,10.0,10.0,9.64,0.0
2016,4,2,6,30,0.0,20.0,1.5,10.0,20.0,19.3,10.4
2016,4,2,6,45,0.0,32.5,1.5,10.5,32.5,31.38,21.16
2016,4,2,7,0,0.0,45.0,1.5,11.0,45.0,43.47,31.81
2016,4,2,7,15,0.0,59.0,1.4,11.0,59.0,57.15,43.74
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,71.06,55.69
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,84.97,67.3
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,98.88,78.69
2016,4,2,8,15,0.0,123.5,1.15,12.5,123.5,121.56,97.17
2016,4,2,8,30,0.0,146.0,1.1,13.0,146.0,144.27,115.3
2016,4,2,8,45,0.5,159.5,1.1,13.5,160.0,158.0,125.85
2016,4,2,9,0,1.0,173.0,1.1,14.0,174.0,171.77,136.34
2016,4,2,9,15,117.0,238.5,1.1,14.0,315.5,347.97,278.69
2016,4,2,9,30,233.0,304.0,1.1,14.0,457.0,518.45,408.08
2016,4,2,9,45,236.0,319.5,1.1,14.5,482.0,542.7,422.73
2016,4,2,10,0,239.0,335.0,1.1,15.0,507.0,566.22,437.99
2016,4,2,10,15,447.0,278.5,1.15,15.0,615.5,712.21,547.49
2016,4,2,10,30,655.0,222.0,1.2,15.0,724.0,850.48,646.3
2016,4,2,10,45,750.5,184.5,1.25,15.5,776.0,905.72,680.57
2016,4,2,11,0,846.0,147.0,1.3,16.0,828.0,956.13,711.92
2016,4,2,11,15,850.5,148.0,1.3,16.0,843.5,964.18,715.93
2016,4,2,11,30,855.0,149.0,1.3,16.0,859.0,968.93,718.46
2016,4,2,11,45,861.5,146.5,1.35,16.5,867.5,968.49,717.28
2016,4,2,12,0,868.0,144.0,1.4,17.0,876.0,964.67,714.06
2016,4,2,12,15,868.0,144.0,1.45,17.0,875.0,954.09,707.91
2016,4,2,12,30,868.0,144.0,1.5,17.0,874.0,940.23,699.75
2016,4,2,12,45,877.0,136.5,1.55,17.5,868.0,919.38,685.74
2016,4,2,13,0,886.0,129.0,1.6,18.0,862.0,899.66,672.59
2016,4,2,13,15,881.5,128.0,1.65,18.0,845.5,871.7,655.14
2016,4,2,13,30,877.0,127.0,1.7,18.0,829.0,841.01,635.8
2016,4,2,13,45,868.0,126.5,1.75,18.0,804.0,804.72,612.46
2016,4,2,14,0,859.0,126.0,1.8,18.0,779.0,767.81,588.46
2016,4,2,14,15,849.0,124.0,1.8,17.5,747.5,724.83,560.52
2016,4,2,14,30,839.0,122.0,1.8,17.0,716.0,680.26,529.35
2016,4,2,14,45,820.5,122.0,1.85,17.0,677.0,631.01,493.02
2016,4,2,15,0,802.0,122.0,1.9,17.0,638.0,581.38,455.4
2016,4,2,15,15,783.5,118.5,1.9,17.0,595.0,528.28,413.92
2016,4,2,15,30,765.0,115.0,1.9,17.0,552.0,473.95,370.35
2016,4,2,15,45,736.5,112.5,1.9,17.0,504.0,418.02,324.29
2016,4,2,16,0,708.0,110.0,1.9,17.0,456.0,363.92,278.48
2016,4,2,16,15,675.0,104.5,1.9,16.5,405.5,307.73,230.6
2016,4,2,16,30,642.0,99.0,1.9,16.0,355.0,254.49,184.37
2016,4,2,16,45,587.5,93.5,1.95,15.5,302.5,200.14,138.23
2016,4,2,17,0,533.0,88.0,2.0,15.0,250.0,151.78,98.72
2016,4,2,17,15,467.0,77.5,2.0,14.5,199.5,104.02,63.72
2016,4,2,17,30,401.0,67.0,2.0,14.0,149.0,62.94,39.84
2016,4,2,17,45,299.0,53.0,2.0,13.5,104.0,40.04,29.52
2016,4,2,18,0,197.0,39.0,2.0,13.0,59.0,30.23,19.71
2016,4,2,18,15,98.5,19.5,2.0,12.5,29.5,15.23,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
