Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,160.5,20.0,1.75,9.0,39.5,69.06,35.33
2016,4,3,6,30,321.0,40.0,1.8,9.0,79.0,151.75,112.11
2016,4,3,6,45,416.0,50.5,1.85,9.5,127.0,215.0,168.69
2016,4,3,7,0,511.0,61.0,1.9,10.0,175.0,288.12,233.07
2016,4,3,7,15,255.5,70.5,1.9,10.5,127.5,205.31,169.13
2016,4,3,7,30,0.0,80.0,1.9,11.0,80.0,78.26,61.65
2016,4,3,7,45,0.0,95.5,1.9,11.5,95.5,93.71,74.71
2016,4,3,8,0,0.0,111.0,1.9,12.0,111.0,109.15,87.35
2016,4,3,8,15,9.0,147.5,1.9,12.0,152.5,152.38,123.31
2016,4,3,8,30,18.0,184.0,1.9,12.0,194.0,196.53,159.36
2016,4,3,8,45,171.5,213.5,1.9,12.5,314.0,354.64,289.65
2016,4,3,9,0,325.0,243.0,1.9,13.0,434.0,518.45,417.6
2016,4,3,9,15,589.5,175.5,1.9,13.5,552.0,678.25,540.63
2016,4,3,9,30,854.0,108.0,1.9,14.0,670.0,838.01,653.2
2016,4,3,9,45,866.0,110.5,1.95,14.5,707.5,873.08,673.81
2016,4,3,10,0,878.0,113.0,2.0,15.0,745.0,900.33,690.2
2016,4,3,10,15,887.0,114.5,2.0,15.0,776.0,926.34,706.52
2016,4,3,10,30,896.0,116.0,2.0,15.0,807.0,949.39,720.83
2016,4,3,10,45,790.5,172.5,2.0,15.5,795.0,927.57,703.61
2016,4,3,11,0,685.0,229.0,2.0,16.0,783.0,898.36,682.02
2016,4,3,11,15,607.0,269.0,2.0,16.0,767.0,867.8,658.85
2016,4,3,11,30,529.0,309.0,2.0,16.0,751.0,833.29,632.59
2016,4,3,11,45,542.0,309.0,2.0,16.5,765.0,841.7,637.49
2016,4,3,12,0,555.0,309.0,2.0,17.0,779.0,847.75,640.37
2016,4,3,12,15,733.0,218.0,2.05,17.0,838.0,911.45,688.22
2016,4,3,12,30,911.0,127.0,2.1,17.0,897.0,958.91,720.05
2016,4,3,12,45,904.5,128.5,2.15,17.0,887.0,937.27,705.79
2016,4,3,13,0,898.0,130.0,2.2,17.0,877.0,912.63,690.24
2016,4,3,13,15,651.5,236.0,2.25,17.0,772.5,793.77,607.93
2016,4,3,13,30,405.0,342.0,2.3,17.0,668.0,673.18,517.19
2016,4,3,13,45,490.0,297.0,2.4,17.0,680.0,682.54,527.88
2016,4,3,14,0,575.0,252.0,2.5,17.0,692.0,681.75,530.02
2016,4,3,14,15,710.0,189.5,2.55,16.5,710.0,692.79,542.1
2016,4,3,14,30,845.0,127.0,2.6,16.0,728.0,690.5,543.69
2016,4,3,14,45,829.0,125.5,2.65,16.0,689.5,641.0,506.17
2016,4,3,15,0,813.0,124.0,2.7,16.0,651.0,590.9,467.54
2016,4,3,15,15,795.0,121.0,2.7,16.0,607.0,537.98,425.55
2016,4,3,15,30,777.0,118.0,2.7,16.0,563.0,483.71,381.39
2016,4,3,15,45,755.0,113.0,2.75,16.0,515.5,427.5,334.58
2016,4,3,16,0,733.0,108.0,2.8,16.0,468.0,372.44,287.38
2016,4,3,16,15,700.5,102.5,2.75,15.5,416.5,315.01,237.76
2016,4,3,16,30,668.0,97.0,2.7,15.0,365.0,260.44,189.78
2016,4,3,16,45,626.5,89.5,2.7,14.5,313.0,205.33,141.9
2016,4,3,17,0,585.0,82.0,2.7,14.0,261.0,154.65,99.37
2016,4,3,17,15,519.5,73.0,2.6,13.5,209.5,105.17,62.73
2016,4,3,17,30,454.0,64.0,2.5,13.0,158.0,63.4,38.92
2016,4,3,17,45,357.0,51.0,2.45,12.5,111.5,38.34,28.19
2016,4,3,18,0,260.0,38.0,2.4,12.0,65.0,29.32,19.19
2016,4,3,18,15,130.0,19.0,2.35,11.5,32.5,14.76,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.8,0.0
2016,4,4,6,15,162.5,27.0,2.85,11.5,47.5,80.0,45.59
2016,4,4,6,30,325.0,42.0,2.9,12.0,83.0,156.17,115.16
2016,4,4,6,45,423.5,52.5,2.95,12.5,132.0,221.29,172.8
2016,4,4,7,0,522.0,63.0,3.0,13.0,181.0,296.6,238.65
2016,4,4,7,15,583.5,70.0,3.0,13.0,234.5,360.61,295.05
2016,4,4,7,30,645.0,77.0,3.0,13.0,288.0,429.82,354.2
2016,4,4,7,45,689.0,82.0,3.0,13.5,342.0,491.7,405.1
2016,4,4,8,0,733.0,87.0,3.0,14.0,396.0,556.19,456.31
2016,4,4,8,15,762.5,91.0,2.95,14.5,447.5,610.16,497.6
2016,4,4,8,30,792.0,95.0,2.9,15.0,499.0,666.78,539.42
2016,4,4,8,45,813.5,98.5,2.9,15.5,547.0,717.07,573.91
2016,4,4,9,0,835.0,102.0,2.9,16.0,595.0,766.49,607.09
2016,4,4,9,15,850.5,104.5,2.8,16.0,638.0,808.8,635.08
2016,4,4,9,30,866.0,107.0,2.7,16.0,681.0,849.26,661.34
2016,4,4,9,45,877.0,110.0,2.65,16.5,718.0,879.11,678.91
2016,4,4,10,0,888.0,113.0,2.6,17.0,755.0,911.43,698.06
2016,4,4,10,15,896.5,114.5,2.5,17.0,786.0,937.13,713.32
2016,4,4,10,30,905.0,116.0,2.4,17.0,817.0,959.83,726.48
2016,4,4,10,45,909.5,118.0,2.35,17.0,839.5,976.19,735.85
2016,4,4,11,0,914.0,120.0,2.3,17.0,862.0,989.18,743.09
2016,4,4,11,15,917.5,120.5,2.25,17.0,877.5,996.19,746.46
2016,4,4,11,30,921.0,121.0,2.2,17.0,893.0,999.71,747.68
2016,4,4,11,45,921.0,122.5,2.2,17.5,900.0,997.45,744.43
2016,4,4,12,0,921.0,124.0,2.2,18.0,907.0,991.67,739.05
2016,4,4,12,15,920.5,124.0,2.15,18.0,906.0,980.39,731.05
2016,4,4,12,30,920.0,124.0,2.1,18.0,905.0,965.7,720.96
2016,4,4,12,45,921.0,121.5,2.1,18.0,896.5,946.46,708.54
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,923.91,694.0
2016,4,4,13,15,917.5,118.0,2.2,18.0,871.0,895.01,676.2
2016,4,4,13,30,913.0,117.0,2.3,18.0,854.0,863.26,656.3
2016,4,4,13,45,903.5,117.0,2.45,18.0,828.0,825.91,632.67
2016,4,4,14,0,894.0,117.0,2.6,18.0,802.0,786.37,607.09
2016,4,4,14,15,884.0,115.5,2.85,18.0,769.5,743.01,578.86
2016,4,4,14,30,874.0,114.0,3.1,18.0,737.0,698.31,547.83
2016,4,4,14,45,858.0,112.5,3.35,18.0,697.5,647.6,510.42
2016,4,4,15,0,842.0,111.0,3.6,18.0,658.0,596.23,471.24
2016,4,4,15,15,824.0,108.5,3.7,17.5,614.0,542.44,429.41
2016,4,4,15,30,806.0,106.0,3.8,17.0,570.0,488.75,386.21
2016,4,4,15,45,779.5,103.0,3.9,17.0,521.0,431.33,338.06
2016,4,4,16,0,753.0,100.0,4.0,17.0,472.0,373.55,288.4
2016,4,4,16,15,721.0,95.5,3.8,16.5,420.5,316.13,238.33
2016,4,4,16,30,689.0,91.0,3.6,16.0,369.0,261.47,189.9
2016,4,4,16,45,642.5,85.0,3.45,15.5,316.0,205.49,141.23
2016,4,4,17,0,596.0,79.0,3.3,15.0,263.0,154.48,98.48
2016,4,4,17,15,528.5,71.0,3.15,14.5,211.0,104.98,61.85
2016,4,4,17,30,461.0,63.0,3.0,14.0,159.0,63.42,38.2
2016,4,4,17,45,357.5,51.0,2.9,13.5,112.5,38.24,28.02
2016,4,4,18,0,254.0,39.0,2.8,13.0,66.0,30.06,19.85
2016,4,4,18,15,127.0,19.5,2.7,12.5,33.0,15.12,0.0
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,12.0,1.7,11.0,15.0,29.52,0.0
2016,4,5,6,15,241.5,25.5,1.65,11.5,52.5,100.47,60.85
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,174.79,129.04
2016,4,5,6,45,480.0,48.5,1.55,12.5,140.0,238.86,185.98
2016,4,5,7,0,568.0,58.0,1.5,13.0,190.0,311.99,249.53
2016,4,5,7,15,626.0,64.5,1.55,13.5,243.5,376.23,304.84
2016,4,5,7,30,684.0,71.0,1.6,14.0,297.0,445.31,362.14
2016,4,5,7,45,727.5,74.5,1.65,14.5,351.5,505.28,410.48
2016,4,5,8,0,771.0,78.0,1.7,15.0,406.0,569.71,460.49
2016,4,5,8,15,798.5,81.5,1.75,15.5,458.0,625.63,502.34
2016,4,5,8,30,826.0,85.0,1.8,16.0,510.0,681.76,542.26
2016,4,5,8,45,848.5,87.0,1.85,16.5,558.5,732.36,576.18
2016,4,5,9,0,871.0,89.0,1.9,17.0,607.0,777.65,605.7
2016,4,5,9,15,885.0,91.0,1.95,17.0,650.0,819.16,633.33
2016,4,5,9,30,899.0,93.0,2.0,17.0,693.0,858.67,659.36
2016,4,5,9,45,908.5,95.5,2.05,17.5,729.5,892.61,680.1
2016,4,5,10,0,918.0,98.0,2.1,18.0,766.0,923.82,698.88
2016,4,5,10,15,925.5,99.5,2.15,18.5,796.5,949.23,713.68
2016,4,5,10,30,933.0,101.0,2.2,19.0,827.0,971.49,726.42
2016,4,5,10,45,937.5,102.0,2.25,19.5,849.5,987.14,734.83
2016,4,5,11,0,942.0,103.0,2.3,20.0,872.0,999.34,741.1
2016,4,5,11,15,945.0,103.5,2.3,20.0,887.5,1006.05,744.78
2016,4,5,11,30,948.0,104.0,2.3,20.0,903.0,1009.16,746.3
2016,4,5,11,45,949.5,104.5,2.35,20.5,910.0,1007.23,743.82
2016,4,5,12,0,951.0,105.0,2.4,21.0,917.0,1001.67,739.14
2016,4,5,12,15,950.5,105.0,2.35,21.0,916.0,990.14,731.07
2016,4,5,12,30,950.0,105.0,2.3,21.0,915.0,975.09,720.88
2016,4,5,12,45,948.5,104.0,2.25,21.0,905.5,954.67,707.28
2016,4,5,13,0,947.0,103.0,2.2,21.0,896.0,930.93,691.61
2016,4,5,13,15,942.5,102.5,2.15,21.0,878.5,901.97,672.52
2016,4,5,13,30,938.0,102.0,2.1,21.0,861.0,870.07,651.49
2016,4,5,13,45,931.0,101.0,2.05,21.5,836.0,832.93,625.68
2016,4,5,14,0,924.0,100.0,2.0,22.0,811.0,793.37,598.22
2016,4,5,14,15,915.0,98.5,2.0,21.5,778.5,749.66,570.38
2016,4,5,14,30,906.0,97.0,2.0,21.0,746.0,704.09,540.5
2016,4,5,14,45,893.0,95.5,2.0,21.0,707.0,654.39,504.12
2016,4,5,15,0,880.0,94.0,2.0,21.0,668.0,603.64,466.0
2016,4,5,15,15,863.5,91.5,1.95,21.0,624.0,549.29,423.92
2016,4,5,15,30,847.0,89.0,1.9,21.0,580.0,493.31,379.45
2016,4,5,15,45,824.5,86.0,1.85,21.0,531.0,435.55,332.33
2016,4,5,16,0,802.0,83.0,1.8,21.0,482.0,378.85,284.7
2016,4,5,16,15,773.0,79.5,1.7,20.5,430.5,320.94,235.48
2016,4,5,16,30,744.0,76.0,1.6,20.0,379.0,265.39,187.3
2016,4,5,16,45,701.5,71.0,1.55,19.5,325.5,208.28,138.46
2016,4,5,17,0,659.0,66.0,1.5,19.0,272.0,153.15,92.86
2016,4,5,17,15,597.5,59.5,1.5,18.0,219.5,101.82,55.34
2016,4,5,17,30,536.0,53.0,1.5,17.0,167.0,57.55,30.74
2016,4,5,17,45,437.0,43.5,1.5,16.5,119.0,31.65,21.99
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,25.97,16.28
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,12.62,0.07
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,13.5,8.0,6.39,0.0
2016,4,6,6,0,95.0,13.0,2.5,14.0,16.0,31.62,0.0
2016,4,6,6,15,236.0,27.0,2.55,14.5,54.0,101.58,63.54
2016,4,6,6,30,377.0,41.0,2.6,15.0,92.0,173.64,127.9
2016,4,6,6,45,466.0,50.5,2.65,15.5,141.5,237.61,184.29
2016,4,6,7,0,555.0,60.0,2.7,16.0,191.0,310.72,247.67
2016,4,6,7,15,612.0,66.5,2.65,16.5,244.5,374.0,302.03
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,442.02,358.32
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.5,502.64,406.87
2016,4,6,8,0,748.0,83.0,2.5,18.0,405.0,563.55,453.91
2016,4,6,8,15,776.5,86.5,2.5,18.5,456.5,619.17,495.47
2016,4,6,8,30,805.0,90.0,2.5,19.0,508.0,675.14,535.33
2016,4,6,8,45,826.0,93.0,2.5,19.5,556.0,724.96,568.56
2016,4,6,9,0,847.0,96.0,2.5,20.0,604.0,773.86,600.46
2016,4,6,9,15,862.0,98.5,2.5,20.5,647.0,816.09,627.08
2016,4,6,9,30,877.0,101.0,2.5,21.0,690.0,851.51,648.61
2016,4,6,9,45,888.0,103.5,2.55,21.5,727.0,886.06,669.74
2016,4,6,10,0,899.0,106.0,2.6,22.0,764.0,918.04,688.94
2016,4,6,10,15,907.5,107.5,2.6,22.0,794.5,943.88,704.87
2016,4,6,10,30,916.0,109.0,2.6,22.0,825.0,966.69,718.82
2016,4,6,10,45,920.0,110.5,2.6,22.5,847.5,982.09,726.53
2016,4,6,11,0,924.0,112.0,2.6,23.0,870.0,994.09,732.13
2016,4,6,11,15,927.0,113.0,2.55,23.0,885.0,1001.14,735.55
2016,4,6,11,30,930.0,114.0,2.5,23.0,900.0,1004.64,736.82
2016,4,6,11,45,930.5,114.5,2.45,23.5,906.5,1001.7,732.63
2016,4,6,12,0,931.0,115.0,2.4,24.0,913.0,995.22,726.36
2016,4,6,12,15,930.0,115.0,2.35,24.0,911.5,983.31,718.15
2016,4,6,12,30,929.0,115.0,2.3,24.0,910.0,967.99,707.89
2016,4,6,12,45,922.5,116.5,2.25,24.5,899.5,945.93,692.02
2016,4,6,13,0,916.0,118.0,2.2,25.0,889.0,920.82,674.34
2016,4,6,13,15,911.0,117.5,2.15,25.0,871.0,892.07,655.66
2016,4,6,13,30,906.0,117.0,2.1,25.0,853.0,860.53,635.14
2016,4,6,13,45,737.0,188.0,2.05,25.5,776.0,771.81,574.63
2016,4,6,14,0,568.0,259.0,2.0,26.0,699.0,685.73,510.93
2016,4,6,14,15,719.0,185.5,1.9,26.0,718.5,698.33,522.91
2016,4,6,14,30,870.0,112.0,1.8,26.0,738.0,696.01,522.98
2016,4,6,14,45,855.5,110.0,1.75,26.0,699.0,646.16,486.7
2016,4,6,15,0,841.0,108.0,1.7,26.0,660.0,595.25,449.2
2016,4,6,15,15,652.5,157.5,1.6,26.0,568.5,499.34,376.95
2016,4,6,15,30,464.0,207.0,1.5,26.0,477.0,419.35,316.09
2016,4,6,15,45,495.5,179.0,1.45,26.0,445.5,380.43,285.75
2016,4,6,16,0,527.0,151.0,1.4,26.0,414.0,337.78,251.01
2016,4,6,16,15,501.0,138.0,1.3,25.5,367.0,286.48,209.67
2016,4,6,16,30,475.0,125.0,1.2,25.0,320.0,237.63,169.64
2016,4,6,16,45,432.5,115.5,1.1,25.0,274.5,191.04,131.64
2016,4,6,17,0,390.0,106.0,1.0,25.0,229.0,149.03,98.43
2016,4,6,17,15,348.5,90.0,1.0,24.5,184.5,106.28,67.07
2016,4,6,17,30,307.0,74.0,1.0,24.0,140.0,68.4,43.27
2016,4,6,17,45,242.5,57.0,1.0,23.5,100.0,42.81,30.75
2016,4,6,18,0,178.0,40.0,1.0,23.0,60.0,30.67,19.67
2016,4,6,18,15,89.0,20.0,0.85,22.5,30.0,15.42,2.26
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,13.5,2.5,2.46,0.0
2016,4,7,6,0,0.0,5.0,1.8,14.0,5.0,4.82,0.0
2016,4,7,6,15,0.0,17.5,1.9,14.0,17.5,16.88,7.38
2016,4,7,6,30,0.0,30.0,2.0,14.0,30.0,28.97,18.51
2016,4,7,6,45,0.0,45.5,2.1,14.5,45.5,44.1,31.67
2016,4,7,7,0,0.0,61.0,2.2,15.0,61.0,59.59,44.99
2016,4,7,7,15,0.0,78.0,2.25,15.0,78.0,76.62,59.49
2016,4,7,7,30,0.0,95.0,2.3,15.0,95.0,93.62,73.73
2016,4,7,7,45,234.0,116.0,2.35,15.5,218.0,264.66,217.89
2016,4,7,8,0,468.0,137.0,2.4,16.0,341.0,451.24,368.11
2016,4,7,8,15,499.5,148.0,2.4,16.0,388.5,504.66,408.93
2016,4,7,8,30,531.0,159.0,2.4,16.0,436.0,559.41,450.55
2016,4,7,8,45,558.5,166.0,2.4,16.5,481.0,607.74,485.59
2016,4,7,9,0,586.0,173.0,2.4,17.0,526.0,660.02,522.63
2016,4,7,9,15,539.0,205.5,2.35,17.0,548.5,672.63,528.98
2016,4,7,9,30,492.0,238.0,2.3,17.0,571.0,683.67,534.21
2016,4,7,9,45,513.0,245.0,2.25,17.5,608.0,721.59,559.53
2016,4,7,10,0,534.0,252.0,2.2,18.0,645.0,758.6,583.52
2016,4,7,10,15,538.0,264.0,2.15,18.0,673.5,784.31,599.89
2016,4,7,10,30,542.0,276.0,2.1,18.0,702.0,807.98,614.78
2016,4,7,10,45,563.0,279.5,2.1,18.0,733.0,836.39,633.83
2016,4,7,11,0,584.0,283.0,2.1,18.0,764.0,862.92,651.44
2016,4,7,11,15,723.5,211.5,2.1,18.0,818.0,923.64,694.56
2016,4,7,11,30,863.0,140.0,2.1,18.0,872.0,970.1,724.51
2016,4,7,11,45,861.5,141.5,2.15,18.0,877.5,966.29,721.74
2016,4,7,12,0,860.0,143.0,2.2,18.0,883.0,959.21,717.45
2016,4,7,12,15,638.0,254.0,2.2,18.0,803.0,865.19,653.08
2016,4,7,12,30,416.0,365.0,2.2,18.0,723.0,761.97,575.69
2016,4,7,12,45,413.5,362.0,2.25,18.0,715.0,746.03,565.85
2016,4,7,13,0,411.0,359.0,2.3,18.0,707.0,728.64,554.17
2016,4,7,13,15,605.0,261.0,2.3,18.0,761.5,782.94,598.45
2016,4,7,13,30,799.0,163.0,2.3,18.0,816.0,822.95,629.17
2016,4,7,13,45,680.5,213.0,2.35,18.0,757.5,753.23,579.41
2016,4,7,14,0,562.0,263.0,2.4,18.0,699.0,685.88,529.28
2016,4,7,14,15,459.5,287.5,2.4,17.5,635.0,612.42,475.37
2016,4,7,14,30,357.0,312.0,2.4,17.0,571.0,544.03,424.21
2016,4,7,14,45,383.5,287.0,2.45,17.0,551.5,518.71,406.39
2016,4,7,15,0,410.0,262.0,2.5,17.0,532.0,490.87,385.81
2016,4,7,15,15,222.0,246.5,2.5,16.5,392.0,353.35,279.38
2016,4,7,15,30,34.0,231.0,2.5,16.0,252.0,235.78,186.66
2016,4,7,15,45,17.0,193.0,2.5,16.0,203.5,191.47,151.88
2016,4,7,16,0,0.0,155.0,2.5,16.0,155.0,148.07,117.27
2016,4,7,16,15,28.5,160.0,2.4,15.5,172.0,159.38,126.64
2016,4,7,16,30,57.0,165.0,2.3,15.0,189.0,167.87,133.08
2016,4,7,16,45,48.0,144.0,2.25,15.0,162.0,142.31,112.18
2016,4,7,17,0,39.0,123.0,2.2,15.0,135.0,117.92,92.26
2016,4,7,17,15,28.5,100.5,2.05,14.5,109.0,93.43,72.42
2016,4,7,17,30,18.0,78.0,1.9,14.0,83.0,70.53,53.74
2016,4,7,17,45,9.0,56.5,1.8,14.0,59.0,52.34,40.44
2016,4,7,18,0,0.0,35.0,1.7,14.0,35.0,33.19,22.76
2016,4,7,18,15,0.0,17.5,1.65,14.0,17.5,16.89,4.34
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,12.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,13.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,24.0,1.45,13.0,24.0,23.17,12.63
2016,4,8,6,30,0.0,40.0,1.5,13.0,40.0,39.22,27.24
2016,4,8,6,45,0.0,60.0,1.55,13.5,60.0,59.65,44.98
2016,4,8,7,0,0.0,80.0,1.6,14.0,80.0,79.91,62.35
2016,4,8,7,15,4.0,100.5,1.6,14.0,102.0,102.52,81.51
2016,4,8,7,30,8.0,121.0,1.6,14.0,124.0,125.46,100.66
2016,4,8,7,45,4.0,130.0,1.6,14.5,131.5,131.81,105.42
2016,4,8,8,0,0.0,139.0,1.6,15.0,139.0,137.95,109.87
2016,4,8,8,15,0.0,144.5,1.55,15.0,144.5,142.87,113.52
2016,4,8,8,30,0.0,150.0,1.5,15.0,150.0,147.93,117.25
2016,4,8,8,45,14.0,192.5,1.5,15.5,201.0,201.82,160.5
2016,4,8,9,0,28.0,235.0,1.5,16.0,252.0,264.61,209.57
2016,4,8,9,15,31.0,254.0,1.5,16.0,274.0,287.42,226.61
2016,4,8,9,30,34.0,273.0,1.5,16.0,296.0,310.28,243.71
2016,4,8,9,45,22.0,250.5,1.55,16.0,266.0,267.88,210.09
2016,4,8,10,0,10.0,228.0,1.6,16.0,236.0,234.09,183.17
2016,4,8,10,15,29.0,285.5,1.65,16.0,309.0,318.3,248.86
2016,4,8,10,30,48.0,343.0,1.7,16.0,382.0,396.64,308.05
2016,4,8,10,45,48.0,353.0,1.75,16.0,392.5,406.62,314.78
2016,4,8,11,0,48.0,363.0,1.8,16.0,403.0,416.37,321.76
2016,4,8,11,15,67.5,386.5,1.85,16.0,443.5,458.64,353.61
2016,4,8,11,30,87.0,410.0,1.9,16.0,484.0,500.53,384.65
2016,4,8,11,45,99.5,418.5,1.95,16.5,504.0,519.4,397.82
2016,4,8,12,0,112.0,427.0,2.0,17.0,524.0,537.64,410.63
2016,4,8,12,15,98.0,420.5,2.0,17.0,505.5,514.95,393.53
2016,4,8,12,30,84.0,414.0,2.0,17.0,487.0,492.32,376.73
2016,4,8,12,45,92.0,413.5,2.05,17.0,492.5,495.72,379.88
2016,4,8,13,0,100.0,413.0,2.1,17.0,498.0,498.43,382.38
2016,4,8,13,15,111.5,407.5,2.1,17.0,500.5,498.3,382.86
2016,4,8,13,30,123.0,402.0,2.1,17.0,503.0,500.65,385.14
2016,4,8,13,45,215.0,380.5,2.15,17.0,550.5,545.46,421.16
2016,4,8,14,0,307.0,359.0,2.2,17.0,598.0,585.95,453.08
2016,4,8,14,15,307.5,343.0,2.2,16.5,574.0,556.23,432.16
2016,4,8,14,30,308.0,327.0,2.2,16.0,550.0,525.8,410.84
2016,4,8,14,45,183.0,306.5,2.25,16.0,437.5,410.77,322.77
2016,4,8,15,0,58.0,286.0,2.3,16.0,325.0,307.63,242.2
2016,4,8,15,15,29.0,195.5,2.3,16.0,215.0,202.93,160.27
2016,4,8,15,30,0.0,105.0,2.3,16.0,105.0,101.47,78.51
2016,4,8,15,45,33.5,158.5,2.3,16.0,175.5,165.59,131.21
2016,4,8,16,0,67.0,212.0,2.3,16.0,246.0,223.86,177.83
2016,4,8,16,15,127.0,191.5,2.25,15.5,247.5,217.67,171.8
2016,4,8,16,30,187.0,171.0,2.2,15.0,249.0,206.23,160.44
2016,4,8,16,45,153.0,155.0,2.15,15.0,213.5,171.79,132.4
2016,4,8,17,0,119.0,139.0,2.1,15.0,178.0,141.05,107.93
2016,4,8,17,15,96.0,115.0,2.0,14.5,142.5,108.92,82.53
2016,4,8,17,30,73.0,91.0,1.9,14.0,107.0,82.51,62.4
2016,4,8,17,45,47.5,66.5,1.8,14.0,76.0,58.18,45.58
2016,4,8,18,0,22.0,42.0,1.7,14.0,45.0,38.04,27.0
2016,4,8,18,15,11.0,21.0,1.65,14.0,22.5,19.89,7.08
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,13.0,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,2.0,13.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,4,9,6,30,0.0,10.0,2.0,13.0,10.0,9.64,2.46
2016,4,9,6,45,0.0,15.0,2.05,13.5,15.0,14.46,6.7
2016,4,9,7,0,0.0,20.0,2.1,14.0,20.0,19.29,10.9
2016,4,9,7,15,0.0,26.0,2.1,14.0,26.0,25.09,15.9
2016,4,9,7,30,0.0,32.0,2.1,14.0,32.0,30.89,20.85
2016,4,9,7,45,0.0,55.0,2.15,14.0,55.0,53.14,39.72
2016,4,9,8,0,0.0,78.0,2.2,14.0,78.0,75.43,58.36
2016,4,9,8,15,5.0,130.0,2.15,14.0,133.0,131.14,104.66
2016,4,9,8,30,10.0,182.0,2.1,14.0,188.0,188.24,151.04
2016,4,9,8,45,5.0,175.0,2.1,14.0,178.0,176.84,141.04
2016,4,9,9,0,0.0,168.0,2.1,14.0,168.0,165.41,131.22
2016,4,9,9,15,4.5,192.5,2.05,14.0,196.0,193.74,153.9
2016,4,9,9,30,9.0,217.0,2.0,14.0,224.0,222.34,176.44
2016,4,9,9,45,4.5,164.0,2.0,14.5,167.5,164.52,129.39
2016,4,9,10,0,0.0,111.0,2.0,15.0,111.0,107.78,83.08
2016,4,9,10,15,2.0,143.5,2.0,15.0,145.0,141.76,110.59
2016,4,9,10,30,4.0,176.0,2.0,15.0,179.0,175.94,137.79
2016,4,9,10,45,2.0,137.0,2.05,15.0,138.5,135.31,104.99
2016,4,9,11,0,0.0,98.0,2.1,15.0,98.0,95.07,72.39
2016,4,9,11,15,3.0,143.5,2.05,15.0,146.5,142.64,110.89
2016,4,9,11,30,6.0,189.0,2.0,15.0,195.0,190.44,148.87
2016,4,9,11,45,10.0,230.5,2.0,15.5,239.5,235.29,183.73
2016,4,9,12,0,14.0,272.0,2.0,16.0,284.0,280.09,217.98
2016,4,9,12,15,13.0,266.0,2.0,16.0,277.5,272.68,212.05
2016,4,9,12,30,12.0,260.0,2.0,16.0,271.0,265.29,206.36
2016,4,9,12,45,13.0,268.0,2.0,16.0,279.5,273.54,212.84
2016,4,9,13,0,14.0,276.0,2.0,16.0,288.0,281.65,219.18
2016,4,9,13,15,17.5,289.5,2.0,16.0,304.5,297.12,231.29
2016,4,9,13,30,21.0,303.0,2.0,16.0,321.0,312.23,243.09
2016,4,9,13,45,28.0,312.0,2.0,16.0,335.0,327.83,255.4
2016,4,9,14,0,35.0,321.0,2.0,16.0,349.0,339.63,264.81
2016,4,9,14,15,19.0,249.0,2.0,16.0,264.5,254.52,199.15
2016,4,9,14,30,3.0,177.0,2.0,16.0,180.0,173.16,135.23
2016,4,9,14,45,1.5,133.0,2.05,16.0,134.5,129.55,100.68
2016,4,9,15,0,0.0,89.0,2.1,16.0,89.0,86.15,65.63
2016,4,9,15,15,0.0,60.5,2.05,15.5,60.5,58.52,43.17
2016,4,9,15,30,0.0,32.0,2.0,15.0,32.0,30.92,20.36
2016,4,9,15,45,0.0,78.5,2.0,15.0,78.5,75.93,58.1
2016,4,9,16,0,0.0,125.0,2.0,15.0,125.0,120.08,94.83
2016,4,9,16,15,0.0,82.5,1.9,15.0,82.5,79.79,61.61
2016,4,9,16,30,0.0,40.0,1.8,15.0,40.0,38.63,27.2
2016,4,9,16,45,0.0,34.0,1.75,15.0,34.0,32.82,22.38
2016,4,9,17,0,0.0,28.0,1.7,15.0,28.0,27.02,17.47
2016,4,9,17,15,0.0,22.5,1.55,14.5,22.5,21.71,12.96
2016,4,9,17,30,0.0,17.0,1.4,14.0,17.0,16.39,8.38
2016,4,9,17,45,0.0,12.5,1.3,14.0,12.5,12.05,5.04
2016,4,9,18,0,0.0,8.0,1.2,14.0,8.0,7.71,1.01
2016,4,9,18,15,0.0,4.5,1.2,13.5,4.5,4.33,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,13.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,1.75,13.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,1.8,13.0,9.0,8.67,1.67
2016,4,10,6,45,0.0,13.5,1.9,13.0,13.5,13.01,5.5
2016,4,10,7,0,0.0,18.0,2.0,13.0,18.0,17.36,9.3
2016,4,10,7,15,0.0,22.5,2.0,13.0,22.5,21.71,13.07
2016,4,10,7,30,0.0,27.0,2.0,13.0,27.0,26.06,16.79
2016,4,10,7,45,0.0,34.0,2.05,13.5,34.0,32.83,22.49
2016,4,10,8,0,0.0,41.0,2.1,14.0,41.0,39.6,28.11
2016,4,10,8,15,0.0,44.0,2.1,14.0,44.0,42.51,30.46
2016,4,10,8,30,0.0,47.0,2.1,14.0,47.0,45.42,32.79
2016,4,10,8,45,0.0,67.0,2.1,14.0,67.0,64.8,48.9
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,84.19,64.84
2016,4,10,9,15,0.0,102.5,2.1,14.0,102.5,99.39,77.18
2016,4,10,9,30,0.0,118.0,2.1,14.0,118.0,114.73,89.53
2016,4,10,9,45,0.0,119.0,2.15,14.0,119.0,115.69,90.1
2016,4,10,10,0,0.0,120.0,2.2,14.0,120.0,116.67,90.73
2016,4,10,10,15,15.0,219.0,2.25,14.0,231.0,229.33,181.65
2016,4,10,10,30,30.0,318.0,2.3,14.0,342.0,353.06,277.89
2016,4,10,10,45,21.0,286.5,2.35,14.5,303.5,303.17,237.92
2016,4,10,11,0,12.0,255.0,2.4,15.0,265.0,262.48,205.58
2016,4,10,11,15,11.0,246.5,2.45,15.0,256.0,252.74,197.96
2016,4,10,11,30,10.0,238.0,2.5,15.0,247.0,243.03,190.28
2016,4,10,11,45,11.0,247.5,2.55,15.0,257.5,253.17,198.22
2016,4,10,12,0,12.0,257.0,2.6,15.0,268.0,263.23,206.04
2016,4,10,12,15,12.5,256.0,2.65,15.0,267.5,262.27,205.3
2016,4,10,12,30,13.0,255.0,2.7,15.0,267.0,261.24,204.59
2016,4,10,12,45,11.0,238.0,2.8,15.0,248.0,242.12,189.69
2016,4,10,13,0,9.0,221.0,2.9,15.0,229.0,223.15,174.89
2016,4,10,13,15,7.5,206.0,2.95,15.0,212.5,206.71,162.04
2016,4,10,13,30,6.0,191.0,3.0,15.0,196.0,190.42,149.24
2016,4,10,13,45,19.0,254.0,3.05,15.0,269.5,261.62,206.15
2016,4,10,14,0,32.0,317.0,3.1,15.0,343.0,333.42,262.43
2016,4,10,14,15,25.5,290.5,3.1,14.5,311.0,299.25,236.26
2016,4,10,14,30,19.0,264.0,3.1,14.0,279.0,267.65,212.16
2016,4,10,14,45,28.5,268.0,3.1,14.0,288.0,276.13,219.52
2016,4,10,15,0,38.0,272.0,3.1,14.0,297.0,282.78,225.27
2016,4,10,15,15,19.5,221.5,3.05,14.0,234.5,222.88,177.67
2016,4,10,15,30,1.0,171.0,3.0,14.0,172.0,164.66,130.94
2016,4,10,15,45,12.0,181.0,3.0,14.0,187.5,178.21,142.49
2016,4,10,16,0,23.0,191.0,3.0,14.0,203.0,190.11,152.41
2016,4,10,16,15,16.0,168.5,2.9,13.5,176.5,164.86,132.33
2016,4,10,16,30,9.0,146.0,2.8,13.0,150.0,140.51,112.87
2016,4,10,16,45,4.5,127.0,2.75,13.0,129.0,120.74,96.77
2016,4,10,17,0,0.0,108.0,2.7,13.0,108.0,101.59,81.02
2016,4,10,17,15,172.0,94.5,2.55,12.5,133.5,97.96,70.79
2016,4,10,17,30,344.0,81.0,2.4,12.0,159.0,78.15,51.83
2016,4,10,17,45,264.0,64.5,2.25,12.0,115.5,48.43,37.44
2016,4,10,18,0,184.0,48.0,2.1,12.0,72.0,39.03,28.28
2016,4,10,18,15,92.0,28.5,2.0,12.0,40.5,23.72,11.33
2016,4,10,18,30,0.0,9.0,1.9,12.0,9.0,8.85,0.0
2016,4,10,18,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.0,0.65,11.5,13.5,17.69,0.0
2016,4,11,6,0,85.0,22.0,0.6,12.0,27.0,45.75,12.11
2016,4,11,6,15,191.0,39.0,0.65,12.0,65.0,105.35,74.33
2016,4,11,6,30,297.0,56.0,0.7,12.0,103.0,169.21,129.2
2016,4,11,6,45,376.0,68.0,0.8,12.5,150.5,228.55,180.72
2016,4,11,7,0,455.0,80.0,0.9,13.0,198.0,296.12,238.37
2016,4,11,7,15,345.5,109.0,0.95,13.0,210.5,298.68,243.07
2016,4,11,7,30,236.0,138.0,1.0,13.0,223.0,282.8,231.12
2016,4,11,7,45,437.5,125.0,1.1,13.5,312.0,403.89,329.87
2016,4,11,8,0,639.0,112.0,1.2,14.0,401.0,540.34,436.32
2016,4,11,8,15,471.0,166.5,1.2,14.0,393.0,511.22,410.36
2016,4,11,8,30,303.0,221.0,1.2,14.0,385.0,461.94,369.39
2016,4,11,8,45,210.0,251.5,1.25,14.5,369.5,428.09,340.78
2016,4,11,9,0,117.0,282.0,1.3,15.0,354.0,394.44,311.48
2016,4,11,9,15,98.0,297.0,1.3,15.0,360.5,389.2,306.47
2016,4,11,9,30,79.0,312.0,1.3,15.0,367.0,390.72,306.29
2016,4,11,9,45,50.5,296.0,1.35,15.5,332.0,348.98,272.8
2016,4,11,10,0,22.0,280.0,1.4,16.0,297.0,298.05,232.3
2016,4,11,10,15,37.5,317.0,1.4,16.0,346.5,359.39,279.33
2016,4,11,10,30,53.0,354.0,1.4,16.0,396.0,412.79,318.99
2016,4,11,10,45,51.0,361.5,1.4,16.0,403.5,418.23,322.19
2016,4,11,11,0,49.0,369.0,1.4,16.0,411.0,423.4,325.55
2016,4,11,11,15,70.0,393.0,1.4,16.0,453.0,467.69,358.51
2016,4,11,11,30,91.0,417.0,1.4,16.0,495.0,511.58,390.47
2016,4,11,11,45,477.0,278.0,1.4,16.0,694.0,754.66,575.6
2016,4,11,12,0,863.0,139.0,1.4,16.0,893.0,963.79,717.81
2016,4,11,12,15,521.0,288.5,1.4,16.0,743.5,793.32,597.31
2016,4,11,12,30,179.0,438.0,1.4,16.0,594.0,609.94,460.29
2016,4,11,12,45,501.5,298.0,1.45,16.0,728.5,763.0,580.25
2016,4,11,13,0,824.0,158.0,1.5,16.0,863.0,890.99,671.4
2016,4,11,13,15,819.0,157.0,1.5,16.0,846.0,863.15,651.56
2016,4,11,13,30,814.0,156.0,1.5,16.0,829.0,832.84,631.86
2016,4,11,13,45,808.0,153.5,1.55,16.0,805.5,797.94,609.45
2016,4,11,14,0,802.0,151.0,1.6,16.0,782.0,760.97,585.38
2016,4,11,14,15,791.5,148.5,1.6,16.0,750.5,718.89,556.51
2016,4,11,14,30,781.0,146.0,1.6,16.0,719.0,675.46,525.21
2016,4,11,14,45,772.5,140.5,1.65,16.0,683.0,629.29,491.62
2016,4,11,15,0,764.0,135.0,1.7,16.0,647.0,582.07,456.28
2016,4,11,15,15,746.0,131.0,1.7,16.0,604.0,528.97,415.2
2016,4,11,15,30,728.0,127.0,1.7,16.0,561.0,477.21,373.97
2016,4,11,15,45,705.0,122.5,1.7,16.0,514.5,423.37,329.95
2016,4,11,16,0,682.0,118.0,1.7,16.0,468.0,370.88,285.8
2016,4,11,16,15,650.0,112.5,1.7,15.5,418.5,316.12,239.44
2016,4,11,16,30,618.0,107.0,1.7,15.0,369.0,264.25,194.58
2016,4,11,16,45,582.0,98.0,1.7,15.0,319.0,211.43,148.71
2016,4,11,17,0,546.0,89.0,1.7,15.0,269.0,162.47,107.18
2016,4,11,17,15,486.0,79.5,1.65,14.5,218.5,114.64,70.77
2016,4,11,17,30,426.0,70.0,1.6,14.0,168.0,73.4,44.85
2016,4,11,17,45,347.5,57.0,1.55,14.0,123.0,42.31,31.79
2016,4,11,18,0,269.0,44.0,1.5,14.0,78.0,33.52,23.38
2016,4,11,18,15,154.0,27.5,1.55,13.5,45.0,21.31,10.09
2016,4,11,18,30,39.0,11.0,1.6,13.0,12.0,10.81,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.4,11.5,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,10.5,2.55,12.0,10.5,10.12,2.67
2016,4,12,6,30,0.0,17.0,2.6,12.0,17.0,16.39,8.27
2016,4,12,6,45,0.0,25.0,2.65,12.0,25.0,24.12,15.08
2016,4,12,7,0,0.0,33.0,2.7,12.0,33.0,31.85,21.85
2016,4,12,7,15,0.0,41.5,2.7,12.0,41.5,40.07,28.95
2016,4,12,7,30,0.0,50.0,2.7,12.0,50.0,48.3,35.96
2016,4,12,7,45,0.0,61.0,2.75,12.5,61.0,58.95,44.86
2016,4,12,8,0,0.0,72.0,2.8,13.0,72.0,69.61,53.63
2016,4,12,8,15,0.0,82.0,2.8,13.0,82.0,79.31,61.59
2016,4,12,8,30,0.0,92.0,2.8,13.0,92.0,89.08,69.55
2016,4,12,8,45,0.0,115.5,2.85,13.5,115.5,112.43,88.55
2016,4,12,9,0,0.0,139.0,2.9,14.0,139.0,135.88,107.34
2016,4,12,9,15,24.0,217.0,2.9,14.0,234.0,241.44,193.2
2016,4,12,9,30,48.0,295.0,2.9,14.0,329.0,345.65,275.27
2016,4,12,9,45,62.5,320.5,2.95,14.5,367.0,385.97,305.53
2016,4,12,10,0,77.0,346.0,3.0,15.0,405.0,426.66,335.87
2016,4,12,10,15,106.5,369.5,3.05,15.0,453.5,479.2,376.0
2016,4,12,10,30,136.0,393.0,3.1,15.0,502.0,541.07,422.42
2016,4,12,10,45,140.0,400.5,3.2,15.0,516.0,552.75,430.64
2016,4,12,11,0,144.0,408.0,3.3,15.0,530.0,563.88,438.77
2016,4,12,11,15,160.0,420.5,3.35,15.0,558.0,591.17,459.07
2016,4,12,11,30,176.0,433.0,3.4,15.0,586.0,617.69,478.65
2016,4,12,11,45,183.5,431.0,3.45,15.5,591.0,619.98,479.53
2016,4,12,12,0,191.0,429.0,3.5,16.0,596.0,621.45,480.0
2016,4,12,12,15,523.5,286.5,3.55,16.0,744.5,794.28,616.63
2016,4,12,12,30,856.0,144.0,3.6,16.0,893.0,939.21,721.78
2016,4,12,12,45,830.0,158.5,3.65,16.0,878.0,917.79,706.22
2016,4,12,13,0,804.0,173.0,3.7,16.0,863.0,889.61,687.27
2016,4,12,13,15,686.5,231.5,3.8,16.0,813.0,827.32,643.63
2016,4,12,13,30,569.0,290.0,3.9,16.0,763.0,764.75,596.02
2016,4,12,13,45,676.0,227.5,4.0,16.0,773.5,768.23,602.62
2016,4,12,14,0,783.0,165.0,4.1,16.0,784.0,761.35,600.6
2016,4,12,14,15,773.0,162.5,4.1,15.5,753.0,720.25,571.33
2016,4,12,14,30,763.0,160.0,4.1,15.0,722.0,677.53,540.09
2016,4,12,14,45,649.5,189.0,4.2,15.0,650.5,598.18,478.14
2016,4,12,15,0,536.0,218.0,4.3,15.0,579.0,526.05,421.03
2016,4,12,15,15,618.0,181.5,4.3,15.0,571.5,508.66,407.44
2016,4,12,15,30,700.0,145.0,4.3,15.0,564.0,481.46,384.59
2016,4,12,15,45,579.5,159.5,4.35,15.0,488.0,403.94,321.02
2016,4,12,16,0,459.0,174.0,4.4,15.0,412.0,336.99,265.88
2016,4,12,16,15,494.5,147.0,4.3,14.5,379.0,296.88,230.44
2016,4,12,16,30,530.0,120.0,4.2,14.0,346.0,252.71,190.16
2016,4,12,16,45,462.5,119.5,4.15,14.0,298.5,205.27,149.63
2016,4,12,17,0,395.0,119.0,4.1,14.0,251.0,165.03,116.72
2016,4,12,17,15,344.0,104.0,4.0,13.5,204.0,121.44,82.9
2016,4,12,17,30,293.0,89.0,3.9,13.0,157.0,83.75,57.32
2016,4,12,17,45,225.0,70.5,3.85,12.5,115.0,55.99,44.1
2016,4,12,18,0,157.0,52.0,3.8,12.0,73.0,42.06,31.04
2016,4,12,18,15,78.5,31.5,3.75,12.0,42.0,26.09,14.25
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
