Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.0,13.0,2.25,10.5,16.5,21.53,0.0
2016,4,13,6,0,104.0,26.0,2.3,11.0,33.0,56.09,25.92
2016,4,13,6,15,213.0,42.5,2.4,11.5,73.0,116.37,84.07
2016,4,13,6,30,322.0,59.0,2.5,12.0,113.0,182.59,141.15
2016,4,13,6,45,410.5,69.0,2.65,12.5,163.0,245.21,196.1
2016,4,13,7,0,499.0,79.0,2.8,13.0,213.0,319.13,259.91
2016,4,13,7,15,552.5,87.0,2.8,13.0,265.5,380.76,313.06
2016,4,13,7,30,606.0,95.0,2.8,13.0,318.0,446.7,368.28
2016,4,13,7,45,645.0,101.0,2.85,13.5,370.0,505.81,415.92
2016,4,13,8,0,684.0,107.0,2.9,14.0,422.0,567.03,463.75
2016,4,13,8,15,712.0,112.0,2.85,14.0,472.0,621.4,505.44
2016,4,13,8,30,740.0,117.0,2.8,14.0,522.0,676.18,546.37
2016,4,13,8,45,762.5,120.0,2.8,14.5,569.0,724.61,579.52
2016,4,13,9,0,785.0,123.0,2.8,15.0,616.0,769.77,609.55
2016,4,13,9,15,800.5,126.0,2.75,15.0,657.5,810.76,636.95
2016,4,13,9,30,816.0,129.0,2.7,15.0,699.0,850.01,662.78
2016,4,13,9,45,840.5,124.5,2.7,15.5,738.0,887.05,685.87
2016,4,13,10,0,865.0,120.0,2.7,16.0,777.0,916.75,703.64
2016,4,13,10,15,873.0,122.0,2.7,16.0,806.0,941.59,719.35
2016,4,13,10,30,881.0,124.0,2.7,16.0,835.0,963.48,733.09
2016,4,13,10,45,885.0,125.5,2.7,16.5,856.5,977.96,740.49
2016,4,13,11,0,889.0,127.0,2.7,17.0,878.0,989.18,745.82
2016,4,13,11,15,892.5,128.0,2.7,17.0,892.5,996.06,749.77
2016,4,13,11,30,896.0,129.0,2.7,17.0,907.0,999.55,751.62
2016,4,13,11,45,893.0,131.5,2.7,17.0,912.5,994.94,748.21
2016,4,13,12,0,890.0,134.0,2.7,17.0,918.0,986.98,742.77
2016,4,13,12,15,890.0,134.0,2.7,17.0,916.5,975.99,735.44
2016,4,13,12,30,890.0,134.0,2.7,17.0,915.0,961.74,726.04
2016,4,13,12,45,884.5,135.5,2.7,17.0,905.0,940.8,712.23
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,916.95,696.52
2016,4,13,13,15,875.0,136.0,2.75,17.0,877.5,889.13,678.5
2016,4,13,13,30,871.0,135.0,2.8,17.0,860.0,858.63,658.55
2016,4,13,13,45,857.5,137.0,2.85,17.0,834.0,822.97,634.86
2016,4,13,14,0,844.0,139.0,2.9,17.0,808.0,783.1,607.99
2016,4,13,14,15,834.5,137.0,2.9,16.5,776.5,740.66,579.83
2016,4,13,14,30,825.0,135.0,2.9,16.0,745.0,696.7,548.78
2016,4,13,14,45,804.5,136.0,2.95,16.0,705.5,647.32,511.62
2016,4,13,15,0,784.0,137.0,3.0,16.0,666.0,597.82,473.48
2016,4,13,15,15,766.5,133.5,3.0,15.5,623.5,544.46,432.22
2016,4,13,15,30,749.0,130.0,3.0,15.0,581.0,492.37,390.65
2016,4,13,15,45,723.0,126.5,3.05,15.0,533.0,437.01,344.69
2016,4,13,16,0,697.0,123.0,3.1,15.0,485.0,383.29,298.85
2016,4,13,16,15,666.0,117.0,3.1,14.5,434.5,327.52,250.92
2016,4,13,16,30,635.0,111.0,3.1,14.0,384.0,274.52,204.44
2016,4,13,16,45,588.5,104.5,3.1,14.0,331.5,220.67,157.44
2016,4,13,17,0,542.0,98.0,3.1,14.0,279.0,171.91,116.01
2016,4,13,17,15,481.5,88.0,2.95,13.5,228.0,123.03,78.23
2016,4,13,17,30,421.0,78.0,2.8,13.0,177.0,81.36,51.31
2016,4,13,17,45,324.5,65.0,2.7,12.5,129.5,48.49,37.51
2016,4,13,18,0,228.0,52.0,2.6,12.0,82.0,39.91,29.25
2016,4,13,18,15,126.5,32.0,2.55,11.5,47.5,26.51,15.09
2016,4,13,18,30,25.0,12.0,2.5,11.0,13.0,11.8,0.0
2016,4,13,18,45,12.5,6.0,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.5,14.5,2.2,10.5,18.5,24.45,0.0
2016,4,14,6,0,119.0,29.0,2.2,11.0,37.0,63.99,33.67
2016,4,14,6,15,235.0,44.5,2.25,11.0,79.0,125.38,91.48
2016,4,14,6,30,351.0,60.0,2.3,11.0,121.0,194.37,151.18
2016,4,14,6,45,427.0,71.5,2.35,11.5,171.0,255.68,205.38
2016,4,14,7,0,503.0,83.0,2.4,12.0,221.0,326.62,266.72
2016,4,14,7,15,553.0,83.5,2.5,12.0,265.0,378.86,312.47
2016,4,14,7,30,603.0,84.0,2.6,12.0,309.0,434.64,360.01
2016,4,14,7,45,644.0,88.0,2.75,12.5,360.0,492.46,407.21
2016,4,14,8,0,685.0,92.0,2.9,13.0,411.0,552.61,454.88
2016,4,14,8,15,643.0,118.5,2.95,13.0,444.5,583.28,477.66
2016,4,14,8,30,601.0,145.0,3.0,13.0,478.0,608.06,495.32
2016,4,14,8,45,486.5,200.0,3.1,13.5,484.0,599.8,484.76
2016,4,14,9,0,372.0,255.0,3.2,14.0,490.0,576.58,462.68
2016,4,14,9,15,404.0,264.0,3.25,14.0,534.5,632.18,504.52
2016,4,14,9,30,436.0,273.0,3.3,14.0,579.0,680.42,540.02
2016,4,14,9,45,639.0,205.0,3.4,14.5,679.0,800.86,632.22
2016,4,14,10,0,842.0,137.0,3.5,15.0,779.0,921.64,716.07
2016,4,14,10,15,850.0,139.0,3.55,15.0,808.0,946.04,731.38
2016,4,14,10,30,858.0,141.0,3.6,15.0,837.0,967.52,745.5
2016,4,14,10,45,850.0,150.0,3.65,15.0,855.0,978.21,752.24
2016,4,14,11,0,842.0,159.0,3.7,15.0,873.0,985.38,756.75
2016,4,14,11,15,490.0,297.0,3.8,15.0,714.5,794.64,617.48
2016,4,14,11,30,138.0,435.0,3.9,15.0,556.0,583.37,452.15
2016,4,14,11,45,136.0,437.5,4.0,15.5,557.5,581.41,450.87
2016,4,14,12,0,134.0,440.0,4.1,16.0,559.0,578.84,448.14
2016,4,14,12,15,476.5,311.0,4.2,16.0,731.0,776.5,604.95
2016,4,14,12,30,819.0,182.0,4.3,16.0,903.0,950.69,733.7
2016,4,14,12,45,847.0,163.0,4.4,16.0,901.5,939.98,725.99
2016,4,14,13,0,875.0,144.0,4.5,16.0,900.0,921.53,714.24
2016,4,14,13,15,870.5,143.0,4.55,16.0,883.0,893.32,695.22
2016,4,14,13,30,866.0,142.0,4.6,16.0,866.0,865.09,676.15
2016,4,14,13,45,850.5,145.5,4.65,16.0,839.0,826.95,649.82
2016,4,14,14,0,835.0,149.0,4.7,16.0,812.0,787.18,622.12
2016,4,14,14,15,825.0,146.5,4.7,15.5,780.5,744.16,592.63
2016,4,14,14,30,815.0,144.0,4.7,15.0,749.0,699.69,559.98
2016,4,14,14,45,801.5,141.0,4.75,15.0,711.0,651.27,522.67
2016,4,14,15,0,788.0,138.0,4.8,15.0,673.0,602.17,483.97
2016,4,14,15,15,770.0,134.5,4.8,15.0,629.0,548.31,440.5
2016,4,14,15,30,752.0,131.0,4.8,15.0,585.0,495.79,397.0
2016,4,14,15,45,740.0,122.0,4.8,15.0,539.0,441.3,350.87
2016,4,14,16,0,728.0,113.0,4.8,15.0,493.0,387.04,303.68
2016,4,14,16,15,697.0,108.0,4.7,14.5,442.0,330.53,254.27
2016,4,14,16,30,666.0,103.0,4.6,14.0,391.0,276.74,206.38
2016,4,14,16,45,628.0,96.0,4.6,14.0,339.0,222.54,158.16
2016,4,14,17,0,590.0,89.0,4.6,14.0,287.0,172.37,114.66
2016,4,14,17,15,530.0,80.5,4.35,13.5,235.5,122.71,75.91
2016,4,14,17,30,470.0,72.0,4.1,13.0,184.0,80.08,48.49
2016,4,14,17,45,382.5,60.0,3.95,12.5,136.5,44.41,33.92
2016,4,14,18,0,295.0,48.0,3.8,12.0,89.0,36.52,26.34
2016,4,14,18,15,147.5,32.5,3.7,11.5,53.0,25.24,14.46
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,13.5,2.65,8.5,22.0,32.74,0.0
2016,4,15,6,0,223.0,27.0,2.7,9.0,44.0,90.67,52.19
2016,4,15,6,15,341.5,39.0,2.75,9.5,88.0,151.01,110.74
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,223.78,174.63
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,286.46,231.13
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,355.98,292.26
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.5,419.2,346.85
2016,4,15,7,30,700.0,81.0,3.3,12.0,344.0,486.22,402.83
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.5,544.42,450.07
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,601.77,495.28
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.5,656.59,536.64
2016,4,15,8,30,811.0,101.0,3.5,14.0,552.0,711.42,575.41
2016,4,15,8,45,828.5,105.0,3.45,14.5,599.0,759.8,608.12
2016,4,15,9,0,846.0,109.0,3.4,15.0,646.0,806.94,639.28
2016,4,15,9,15,860.5,111.0,3.3,15.0,688.5,847.85,666.33
2016,4,15,9,30,875.0,113.0,3.2,15.0,731.0,886.79,691.63
2016,4,15,9,45,891.5,112.5,3.1,15.5,769.0,917.31,709.38
2016,4,15,10,0,908.0,112.0,3.0,16.0,807.0,950.64,728.87
2016,4,15,10,15,915.5,113.0,2.95,16.0,836.5,974.67,743.52
2016,4,15,10,30,923.0,114.0,2.9,16.0,866.0,995.61,756.12
2016,4,15,10,45,930.5,114.0,2.9,16.5,889.0,1012.25,764.88
2016,4,15,11,0,938.0,114.0,2.9,17.0,912.0,1025.55,771.48
2016,4,15,11,15,941.0,114.5,2.9,17.0,926.5,1031.57,774.82
2016,4,15,11,30,944.0,115.0,2.9,17.0,941.0,1034.05,775.98
2016,4,15,11,45,946.5,114.0,2.95,17.5,947.5,1030.9,772.58
2016,4,15,12,0,949.0,113.0,3.0,18.0,954.0,1024.18,766.98
2016,4,15,12,15,948.0,113.0,3.0,18.0,952.0,1011.64,758.66
2016,4,15,12,30,947.0,113.0,3.0,18.0,950.0,995.65,748.18
2016,4,15,12,45,948.0,110.5,3.05,18.0,940.5,975.57,735.46
2016,4,15,13,0,949.0,108.0,3.1,18.0,931.0,952.14,720.51
2016,4,15,13,15,944.0,107.0,3.1,18.0,912.5,921.79,700.47
2016,4,15,13,30,939.0,106.0,3.1,18.0,894.0,888.6,678.45
2016,4,15,13,45,933.5,104.5,3.15,18.5,868.5,851.83,652.91
2016,4,15,14,0,928.0,103.0,3.2,19.0,843.0,812.57,625.53
2016,4,15,14,15,919.0,101.5,3.2,18.5,810.0,768.49,596.55
2016,4,15,14,30,910.0,100.0,3.2,18.0,777.0,722.59,565.85
2016,4,15,14,45,897.5,98.0,3.2,18.0,738.0,672.37,528.57
2016,4,15,15,0,885.0,96.0,3.2,18.0,699.0,621.11,489.2
2016,4,15,15,15,870.0,94.0,3.15,18.0,654.5,567.7,446.99
2016,4,15,15,30,855.0,92.0,3.1,18.0,610.0,512.35,402.18
2016,4,15,15,45,834.0,89.0,3.05,18.0,561.5,454.7,354.35
2016,4,15,16,0,813.0,86.0,3.0,18.0,513.0,397.98,305.92
2016,4,15,16,15,786.0,82.5,2.9,17.5,461.0,339.97,255.85
2016,4,15,16,30,759.0,79.0,2.8,17.0,409.0,284.1,206.55
2016,4,15,16,45,723.5,74.0,2.7,17.0,356.0,227.34,156.33
2016,4,15,17,0,688.0,69.0,2.6,17.0,303.0,171.7,108.39
2016,4,15,17,15,634.5,63.0,2.55,16.0,250.0,119.32,67.7
2016,4,15,17,30,581.0,57.0,2.5,15.0,197.0,73.04,38.44
2016,4,15,17,45,499.5,48.0,2.45,14.5,147.5,33.94,24.44
2016,4,15,18,0,418.0,39.0,2.4,14.0,98.0,28.86,19.53
2016,4,15,18,15,281.0,27.0,2.45,13.5,59.0,20.54,10.87
2016,4,15,18,30,144.0,15.0,2.5,13.0,20.0,11.58,0.0
2016,4,15,18,45,72.0,7.5,2.55,13.0,10.0,7.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,34.95,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,97.15,58.1
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.5,155.38,112.98
2016,4,16,6,30,462.0,51.0,1.2,13.0,135.0,225.88,173.89
2016,4,16,6,45,531.0,59.5,1.2,13.5,186.0,288.23,228.56
2016,4,16,7,0,600.0,68.0,1.2,14.0,237.0,357.26,287.29
2016,4,16,7,15,647.5,74.0,1.2,14.5,290.5,418.95,338.45
2016,4,16,7,30,695.0,80.0,1.2,15.0,344.0,484.23,390.47
2016,4,16,7,45,727.5,85.5,1.3,15.5,397.0,543.13,436.28
2016,4,16,8,0,760.0,91.0,1.4,16.0,450.0,601.56,480.35
2016,4,16,8,15,784.5,94.5,1.4,16.5,500.5,655.13,518.74
2016,4,16,8,30,809.0,98.0,1.4,17.0,551.0,708.61,554.38
2016,4,16,8,45,826.5,102.0,1.45,17.5,598.0,756.88,585.81
2016,4,16,9,0,844.0,106.0,1.5,18.0,645.0,803.91,615.86
2016,4,16,9,15,858.0,108.5,1.5,18.5,687.0,844.85,640.7
2016,4,16,9,30,872.0,111.0,1.5,19.0,729.0,878.73,660.46
2016,4,16,9,45,883.0,112.5,1.55,19.5,765.5,911.55,680.0
2016,4,16,10,0,894.0,114.0,1.6,20.0,802.0,941.8,697.72
2016,4,16,10,15,901.5,115.5,1.6,20.0,831.0,966.05,712.13
2016,4,16,10,30,909.0,117.0,1.6,20.0,860.0,987.25,724.64
2016,4,16,10,45,919.0,115.5,1.6,20.5,883.5,1004.46,733.25
2016,4,16,11,0,929.0,114.0,1.6,21.0,907.0,1018.43,739.88
2016,4,16,11,15,932.0,114.0,1.6,21.0,921.0,1023.85,742.61
2016,4,16,11,30,935.0,114.0,1.6,21.0,935.0,1025.76,743.35
2016,4,16,11,45,940.0,112.0,1.65,21.5,942.5,1023.97,741.25
2016,4,16,12,0,945.0,110.0,1.7,22.0,950.0,1018.62,737.05
2016,4,16,12,15,944.5,110.0,1.7,22.0,948.0,1006.57,729.44
2016,4,16,12,30,944.0,110.0,1.7,22.0,946.0,991.08,719.82
2016,4,16,12,45,942.5,109.0,1.7,22.0,936.5,970.3,706.9
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,946.28,691.98
2016,4,16,13,15,936.5,107.5,1.7,22.0,909.0,917.05,673.69
2016,4,16,13,30,932.0,107.0,1.7,22.0,891.0,884.97,653.5
2016,4,16,13,45,926.5,105.5,1.7,22.0,866.0,848.4,630.24
2016,4,16,14,0,921.0,104.0,1.7,22.0,841.0,809.38,605.18
2016,4,16,14,15,912.5,102.5,1.7,22.0,808.5,765.91,576.85
2016,4,16,14,30,904.0,101.0,1.7,22.0,776.0,720.61,546.94
2016,4,16,14,45,894.0,98.5,1.75,22.0,738.0,671.77,512.69
2016,4,16,15,0,884.0,96.0,1.8,22.0,700.0,621.68,476.13
2016,4,16,15,15,869.5,93.5,1.8,21.5,656.0,568.11,436.43
2016,4,16,15,30,855.0,91.0,1.8,21.0,612.0,514.22,395.08
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,455.38,347.91
2016,4,16,16,0,813.0,86.0,1.8,21.0,515.0,399.14,301.24
2016,4,16,16,15,786.5,82.5,1.75,20.5,463.5,341.3,252.55
2016,4,16,16,30,760.0,79.0,1.7,20.0,412.0,285.54,204.43
2016,4,16,16,45,710.0,77.5,1.65,20.0,357.0,226.28,153.7
2016,4,16,17,0,660.0,76.0,1.6,20.0,302.0,174.33,110.17
2016,4,16,17,15,606.5,69.0,1.5,19.0,249.5,122.59,70.54
2016,4,16,17,30,553.0,62.0,1.4,18.0,197.0,76.99,41.69
2016,4,16,17,45,449.0,54.5,1.35,17.5,146.5,39.56,29.05
2016,4,16,18,0,345.0,47.0,1.3,17.0,96.0,36.29,25.71
2016,4,16,18,15,172.5,34.0,1.3,16.5,58.5,26.34,15.57
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,19.44,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,103.0,15.0,0.7,13.5,23.5,33.37,0.0
2016,4,17,6,0,206.0,30.0,0.7,14.0,47.0,91.32,56.47
2016,4,17,6,15,308.0,43.5,0.75,14.0,90.0,146.98,107.03
2016,4,17,6,30,410.0,57.0,0.8,14.0,133.0,215.53,165.8
2016,4,17,6,45,478.5,66.5,0.85,14.5,183.0,276.28,218.36
2016,4,17,7,0,547.0,76.0,0.9,15.0,233.0,343.67,275.07
2016,4,17,7,15,595.0,83.5,0.95,15.5,285.5,404.75,325.24
2016,4,17,7,30,643.0,91.0,1.0,16.0,338.0,469.54,376.56
2016,4,17,7,45,679.5,96.0,1.05,16.5,390.5,527.93,421.31
2016,4,17,8,0,716.0,101.0,1.1,17.0,443.0,588.13,465.95
2016,4,17,8,15,741.5,105.5,1.15,17.5,492.5,641.58,504.23
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,692.92,539.23
2016,4,17,8,45,788.5,112.5,1.25,18.5,589.0,741.04,570.48
2016,4,17,9,0,810.0,115.0,1.3,19.0,636.0,788.31,600.61
2016,4,17,9,15,824.5,118.0,1.35,19.5,677.5,829.1,625.85
2016,4,17,9,30,839.0,121.0,1.4,20.0,719.0,868.03,649.58
2016,4,17,9,45,856.0,120.0,1.45,20.5,756.0,902.68,670.24
2016,4,17,10,0,873.0,119.0,1.5,21.0,793.0,929.69,685.77
2016,4,17,10,15,880.5,120.5,1.55,21.5,822.0,953.47,699.24
2016,4,17,10,30,888.0,122.0,1.6,22.0,851.0,974.28,710.81
2016,4,17,10,45,895.0,122.5,1.65,22.5,873.5,990.45,719.46
2016,4,17,11,0,902.0,123.0,1.7,23.0,896.0,1003.38,726.17
2016,4,17,11,15,905.5,123.5,1.7,23.0,910.5,1009.61,729.44
2016,4,17,11,30,909.0,124.0,1.7,23.0,925.0,1012.41,730.75
2016,4,17,11,45,911.5,123.5,1.7,23.5,931.5,1009.78,727.38
2016,4,17,12,0,914.0,123.0,1.7,24.0,938.0,1003.71,722.03
2016,4,17,12,15,913.5,123.0,1.65,24.0,936.5,991.9,713.92
2016,4,17,12,30,913.0,123.0,1.6,24.0,935.0,976.76,703.87
2016,4,17,12,45,913.5,121.0,1.6,24.5,926.0,957.26,690.52
2016,4,17,13,0,914.0,119.0,1.6,25.0,917.0,934.57,675.26
2016,4,17,13,15,909.5,118.0,1.5,25.0,899.5,905.44,655.97
2016,4,17,13,30,905.0,117.0,1.4,25.0,882.0,873.57,634.98
2016,4,17,13,45,901.5,114.5,1.3,25.0,857.5,838.41,611.85
2016,4,17,14,0,898.0,112.0,1.2,25.0,833.0,800.77,587.05
2016,4,17,14,15,889.5,110.5,1.05,25.0,801.0,758.12,558.22
2016,4,17,14,30,881.0,109.0,0.9,25.0,769.0,713.71,528.09
2016,4,17,14,45,873.0,105.5,0.8,25.0,731.5,666.14,494.26
2016,4,17,15,0,865.0,102.0,0.7,25.0,694.0,617.22,458.68
2016,4,17,15,15,850.0,99.0,0.6,25.0,650.5,562.5,418.21
2016,4,17,15,30,835.0,96.0,0.5,25.0,607.0,508.48,377.18
2016,4,17,15,45,817.5,92.0,0.4,25.0,559.5,452.47,333.57
2016,4,17,16,0,800.0,88.0,0.3,25.0,512.0,397.06,289.19
2016,4,17,16,15,774.0,84.5,0.35,24.5,461.0,340.08,243.88
2016,4,17,16,30,748.0,81.0,0.4,24.0,410.0,285.16,198.73
2016,4,17,16,45,713.0,76.0,0.45,23.5,357.5,229.11,152.3
2016,4,17,17,0,678.0,71.0,0.5,23.0,305.0,174.05,107.24
2016,4,17,17,15,627.0,64.5,0.65,22.0,252.5,121.98,68.04
2016,4,17,17,30,576.0,58.0,0.8,21.0,200.0,75.73,39.03
2016,4,17,17,45,496.0,49.5,0.95,20.5,150.5,34.92,24.68
2016,4,17,18,0,416.0,41.0,1.1,20.0,101.0,30.35,20.36
2016,4,17,18,15,291.0,28.5,1.15,19.0,62.0,21.64,11.82
2016,4,17,18,30,166.0,16.0,1.2,18.0,23.0,12.29,0.0
2016,4,17,18,45,83.0,8.0,1.25,17.5,11.5,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,15.0,0.55,14.5,26.5,44.56,0.0
2016,4,18,6,0,262.0,30.0,0.5,15.0,53.0,105.93,66.92
2016,4,18,6,15,367.0,41.5,0.5,15.5,98.0,164.27,119.0
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,234.26,178.28
2016,4,18,6,45,540.5,61.5,0.5,16.5,195.0,297.31,232.01
2016,4,18,7,0,609.0,70.0,0.5,17.0,247.0,366.95,289.38
2016,4,18,7,15,655.5,76.0,0.45,17.0,301.0,428.77,339.12
2016,4,18,7,30,702.0,82.0,0.4,17.0,355.0,494.06,389.52
2016,4,18,7,45,734.0,87.0,0.4,17.5,408.0,552.48,432.55
2016,4,18,8,0,766.0,92.0,0.4,18.0,461.0,610.38,473.65
2016,4,18,8,15,790.0,96.0,0.45,18.5,511.5,664.39,511.09
2016,4,18,8,30,814.0,100.0,0.5,19.0,562.0,718.26,545.83
2016,4,18,8,45,833.5,102.5,0.6,20.0,609.0,766.54,575.73
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,813.7,604.39
2016,4,18,9,15,866.5,107.0,0.8,21.5,698.0,853.86,629.18
2016,4,18,9,30,880.0,109.0,0.9,22.0,740.0,886.96,649.24
2016,4,18,9,45,895.5,108.5,1.0,22.5,777.0,921.74,670.34
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,954.15,689.76
2016,4,18,10,15,917.5,109.5,1.15,23.0,843.0,977.71,704.04
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,998.12,716.51
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,1013.74,724.69
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,1025.98,730.91
2016,4,18,11,15,938.5,112.5,1.3,24.0,930.0,1031.38,733.56
2016,4,18,11,30,941.0,113.0,1.3,24.0,944.0,1033.24,734.25
2016,4,18,11,45,941.0,113.5,1.3,24.5,950.0,1029.13,730.0
2016,4,18,12,0,941.0,114.0,1.3,25.0,956.0,1021.49,723.79
2016,4,18,12,15,940.0,114.0,1.3,25.0,953.5,1008.92,716.1
2016,4,18,12,30,939.0,114.0,1.3,25.0,951.0,992.94,706.45
2016,4,18,12,45,932.0,116.0,1.3,25.0,939.5,970.2,692.68
2016,4,18,13,0,925.0,118.0,1.3,25.0,928.0,944.45,677.1
2016,4,18,13,15,920.5,117.5,1.3,25.0,910.0,915.53,659.5
2016,4,18,13,30,916.0,117.0,1.3,25.0,892.0,883.82,640.09
2016,4,18,13,45,903.5,119.0,1.3,25.0,865.0,845.51,616.29
2016,4,18,14,0,891.0,121.0,1.3,25.0,838.0,805.26,591.05
2016,4,18,14,15,881.5,119.5,1.3,24.5,806.0,762.1,564.7
2016,4,18,14,30,872.0,118.0,1.3,24.0,774.0,717.27,536.58
2016,4,18,14,45,850.5,120.0,1.35,24.0,733.0,666.38,501.19
2016,4,18,15,0,829.0,122.0,1.4,24.0,692.0,615.2,464.58
2016,4,18,15,15,812.5,119.0,1.4,23.5,648.5,562.16,426.14
2016,4,18,15,30,796.0,116.0,1.4,23.0,605.0,509.16,386.39
2016,4,18,15,45,599.0,155.5,1.45,23.0,507.0,413.37,313.48
2016,4,18,16,0,402.0,195.0,1.5,23.0,409.0,337.15,255.3
2016,4,18,16,15,396.0,175.0,1.5,22.5,368.5,292.68,219.89
2016,4,18,16,30,390.0,155.0,1.5,22.0,328.0,248.68,183.79
2016,4,18,16,45,351.5,143.5,1.55,21.5,284.5,207.81,150.71
2016,4,18,17,0,313.0,132.0,1.6,21.0,241.0,168.69,119.58
2016,4,18,17,15,284.5,112.5,1.6,20.0,199.0,128.37,88.47
2016,4,18,17,30,256.0,93.0,1.6,19.0,157.0,91.49,62.34
2016,4,18,17,45,210.5,74.0,1.6,18.0,118.0,58.55,45.53
2016,4,18,18,0,165.0,55.0,1.6,17.0,79.0,44.39,32.76
2016,4,18,18,15,82.5,36.5,1.65,16.5,48.5,30.07,19.02
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,17.16,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,1.2,13.5,27.0,43.2,0.0
2016,4,19,6,0,230.0,33.0,1.1,14.0,54.0,101.46,66.12
2016,4,19,6,15,331.0,46.0,1.05,14.0,98.5,159.27,117.33
2016,4,19,6,30,432.0,59.0,1.0,14.0,143.0,227.82,176.27
2016,4,19,6,45,511.0,66.0,1.0,14.5,195.0,291.71,231.24
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,363.19,290.98
2016,4,19,7,15,636.0,79.5,0.95,15.5,300.0,424.45,340.73
2016,4,19,7,30,682.0,86.0,0.9,16.0,353.0,489.14,391.1
2016,4,19,7,45,720.5,89.0,0.9,16.5,406.5,548.35,435.75
2016,4,19,8,0,759.0,92.0,0.9,17.0,460.0,607.66,478.94
2016,4,19,8,15,783.0,96.0,0.9,17.5,510.5,661.35,516.31
2016,4,19,8,30,807.0,100.0,0.9,18.0,561.0,714.92,550.95
2016,4,19,8,45,823.0,104.0,0.9,18.5,607.0,761.85,580.13
2016,4,19,9,0,839.0,108.0,0.9,19.0,653.0,807.45,607.86
2016,4,19,9,15,852.5,110.5,0.85,19.5,694.5,847.69,630.68
2016,4,19,9,30,866.0,113.0,0.8,20.0,736.0,880.81,648.41
2016,4,19,9,45,869.0,119.0,0.8,21.0,770.0,911.02,663.69
2016,4,19,10,0,872.0,125.0,0.8,22.0,804.0,938.29,676.9
2016,4,19,10,15,717.0,207.5,0.8,22.0,779.5,906.21,655.16
2016,4,19,10,30,562.0,290.0,0.8,22.0,755.0,852.77,617.33
2016,4,19,10,45,612.0,276.5,0.8,22.5,794.5,892.95,643.23
2016,4,19,11,0,662.0,263.0,0.8,23.0,834.0,930.51,665.85
2016,4,19,11,15,777.5,201.0,0.85,23.0,882.5,978.78,696.56
2016,4,19,11,30,893.0,139.0,0.9,23.0,931.0,1014.9,718.78
2016,4,19,11,45,681.0,250.5,0.95,23.0,857.0,929.95,666.13
2016,4,19,12,0,469.0,362.0,1.0,23.0,783.0,831.65,598.58
2016,4,19,12,15,440.5,372.0,1.05,23.0,767.0,806.52,583.27
2016,4,19,12,30,412.0,382.0,1.1,23.0,751.0,780.22,566.15
2016,4,19,12,45,393.0,388.0,1.15,23.0,737.0,753.99,549.3
2016,4,19,13,0,374.0,394.0,1.2,23.0,723.0,731.52,534.68
2016,4,19,13,15,441.0,358.0,1.25,23.0,738.0,744.36,546.21
2016,4,19,13,30,508.0,322.0,1.3,23.0,753.0,749.2,551.95
2016,4,19,13,45,407.5,348.0,1.4,23.0,687.5,674.19,499.69
2016,4,19,14,0,307.0,374.0,1.5,23.0,622.0,602.98,449.54
2016,4,19,14,15,193.0,360.5,1.55,22.5,514.5,490.95,369.86
2016,4,19,14,30,79.0,347.0,1.6,22.0,407.0,388.52,294.68
2016,4,19,14,45,79.5,329.0,1.7,22.0,387.0,366.5,279.61
2016,4,19,15,0,80.0,311.0,1.8,22.0,367.0,344.38,263.79
2016,4,19,15,15,59.5,279.5,1.85,21.5,319.5,298.13,229.63
2016,4,19,15,30,39.0,248.0,1.9,21.0,272.0,254.14,196.73
2016,4,19,15,45,69.5,240.0,2.0,20.5,279.0,256.74,199.72
2016,4,19,16,0,100.0,232.0,2.1,20.0,286.0,255.85,199.34
2016,4,19,16,15,50.0,186.0,2.15,19.5,213.0,190.52,148.74
2016,4,19,16,30,0.0,140.0,2.2,19.0,140.0,132.9,104.04
2016,4,19,16,45,0.0,122.5,2.25,18.5,122.5,116.11,90.94
2016,4,19,17,0,0.0,105.0,2.3,18.0,105.0,99.4,77.57
2016,4,19,17,15,0.0,86.5,2.25,17.5,86.5,81.92,63.27
2016,4,19,17,30,0.0,68.0,2.2,17.0,68.0,64.59,48.81
2016,4,19,17,45,173.5,58.5,2.2,16.5,85.0,47.41,36.12
2016,4,19,18,0,347.0,49.0,2.2,16.0,102.0,36.87,26.44
2016,4,19,18,15,230.0,34.0,2.15,15.5,63.0,26.11,16.02
2016,4,19,18,30,113.0,19.0,2.1,15.0,24.0,14.81,0.0
2016,4,19,18,45,56.5,9.5,2.05,15.0,12.0,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,16.0,1.15,12.5,30.0,49.14,0.0
2016,4,20,6,0,281.0,32.0,1.2,13.0,60.0,114.15,75.72
2016,4,20,6,15,382.5,43.5,1.2,13.5,105.5,173.18,128.03
2016,4,20,6,30,484.0,55.0,1.2,14.0,151.0,243.38,188.55
2016,4,20,6,45,551.0,62.5,1.3,14.5,203.0,305.7,242.9
2016,4,20,7,0,618.0,70.0,1.4,15.0,255.0,374.38,301.06
2016,4,20,7,15,662.5,76.0,1.35,15.5,308.5,435.77,351.32
2016,4,20,7,30,707.0,82.0,1.3,16.0,362.0,500.39,402.09
2016,4,20,7,45,739.5,86.0,1.3,16.5,414.5,556.52,444.82
2016,4,20,8,0,772.0,90.0,1.3,17.0,467.0,615.78,488.29
2016,4,20,8,15,795.0,93.5,1.3,17.5,517.0,668.75,525.3
2016,4,20,8,30,818.0,97.0,1.3,18.0,567.0,721.48,559.76
2016,4,20,8,45,839.5,98.0,1.35,18.5,614.0,769.72,590.8
2016,4,20,9,0,861.0,99.0,1.4,19.0,661.0,812.41,617.54
2016,4,20,9,15,873.5,101.0,1.4,19.0,702.0,851.73,642.27
2016,4,20,9,30,886.0,103.0,1.4,19.0,743.0,888.96,665.36
2016,4,20,9,45,902.0,101.5,1.45,19.5,780.0,923.19,685.68
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,955.06,704.34
2016,4,20,10,15,924.5,101.5,1.55,20.0,846.0,978.68,718.94
2016,4,20,10,30,931.0,103.0,1.6,20.0,875.0,999.15,731.66
2016,4,20,10,45,743.0,210.0,1.65,20.0,836.5,950.85,700.05
2016,4,20,11,0,555.0,317.0,1.7,20.0,798.0,882.17,651.44
2016,4,20,11,15,455.0,364.0,1.7,20.0,762.5,833.58,616.2
2016,4,20,11,30,355.0,411.0,1.7,20.0,727.0,776.44,574.71
2016,4,20,11,45,631.5,271.0,1.75,20.5,837.5,903.65,668.66
2016,4,20,12,0,908.0,131.0,1.8,21.0,948.0,1009.64,736.58
2016,4,20,12,15,717.0,239.5,1.8,21.0,884.0,936.03,687.69
2016,4,20,12,30,526.0,348.0,1.8,21.0,820.0,852.87,628.22
2016,4,20,12,45,713.5,239.0,1.85,21.0,871.5,903.24,668.76
2016,4,20,13,0,901.0,130.0,1.9,21.0,923.0,937.17,691.49
2016,4,20,13,15,715.5,223.5,1.9,20.5,845.5,850.44,635.18
2016,4,20,13,30,530.0,317.0,1.9,20.0,768.0,763.14,572.73
2016,4,20,13,45,701.5,222.0,1.95,20.0,801.5,789.14,596.9
2016,4,20,14,0,873.0,127.0,2.0,20.0,835.0,799.29,605.89
2016,4,20,14,15,863.5,125.5,2.0,20.0,802.5,756.78,577.2
2016,4,20,14,30,854.0,124.0,2.0,20.0,770.0,712.9,547.33
2016,4,20,14,45,841.5,121.5,2.0,20.0,731.5,664.04,511.88
2016,4,20,15,0,829.0,119.0,2.0,20.0,693.0,614.32,474.93
2016,4,20,15,15,655.5,166.5,1.95,19.5,603.0,521.06,404.06
2016,4,20,15,30,482.0,214.0,1.9,19.0,513.0,442.79,343.71
2016,4,20,15,45,621.0,158.5,1.9,19.0,512.0,427.62,330.79
2016,4,20,16,0,760.0,103.0,1.9,19.0,511.0,398.64,304.41
2016,4,20,16,15,692.5,102.5,1.85,18.5,446.5,329.95,247.99
2016,4,20,16,30,625.0,102.0,1.8,18.0,382.0,269.96,197.93
2016,4,20,16,45,573.5,101.0,1.8,17.5,333.5,220.29,155.76
2016,4,20,17,0,522.0,100.0,1.8,17.0,285.0,176.24,119.11
2016,4,20,17,15,479.5,88.0,1.7,16.5,236.5,128.8,81.62
2016,4,20,17,30,437.0,76.0,1.6,16.0,188.0,86.31,52.41
2016,4,20,17,45,375.0,62.5,1.55,15.5,143.0,47.47,36.34
2016,4,20,18,0,313.0,49.0,1.5,15.0,98.0,36.76,26.51
2016,4,20,18,15,211.0,34.0,1.5,14.5,61.5,26.03,16.18
2016,4,20,18,30,109.0,19.0,1.5,14.0,25.0,14.75,0.0
2016,4,20,18,45,54.5,9.5,1.5,14.0,12.5,9.34,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.68,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,17.36,8.3
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,30.41,19.89
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,43.47,31.33
2016,4,21,6,45,0.0,61.0,1.2,14.5,61.0,59.36,44.95
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,75.29,58.37
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,91.72,72.07
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,108.15,85.55
2016,4,21,7,45,100.0,159.5,1.5,15.5,208.5,231.71,188.01
2016,4,21,8,0,200.0,209.0,1.6,16.0,307.0,355.92,286.95
2016,4,21,8,15,162.5,233.5,1.65,16.0,318.5,363.99,291.2
2016,4,21,8,30,125.0,258.0,1.7,16.0,330.0,368.46,292.99
2016,4,21,8,45,215.0,271.0,1.8,16.5,407.5,456.21,361.28
2016,4,21,9,0,305.0,284.0,1.9,17.0,485.0,558.18,437.63
2016,4,21,9,15,311.0,303.0,1.95,17.0,518.5,592.57,461.4
2016,4,21,9,30,317.0,322.0,2.0,17.0,552.0,626.18,484.84
2016,4,21,9,45,381.5,315.0,2.05,17.5,605.0,683.31,525.95
2016,4,21,10,0,446.0,308.0,2.1,18.0,658.0,750.51,572.95
2016,4,21,10,15,228.0,273.0,2.1,18.0,453.0,507.11,393.0
2016,4,21,10,30,10.0,238.0,2.1,18.0,248.0,243.58,187.75
2016,4,21,10,45,124.0,332.5,2.1,18.0,441.5,465.47,360.34
2016,4,21,11,0,238.0,427.0,2.1,18.0,635.0,675.24,512.26
2016,4,21,11,15,175.5,434.5,2.15,18.0,589.0,621.24,470.24
2016,4,21,11,30,113.0,442.0,2.2,18.0,543.0,566.23,429.04
2016,4,21,11,45,118.5,441.0,2.25,18.0,547.5,567.92,430.9
2016,4,21,12,0,124.0,440.0,2.3,18.0,552.0,569.03,431.99
2016,4,21,12,15,65.5,316.5,2.35,18.0,376.0,377.85,290.97
2016,4,21,12,30,7.0,193.0,2.4,18.0,200.0,194.53,149.64
2016,4,21,12,45,445.5,159.5,2.5,18.5,553.0,577.87,455.39
2016,4,21,13,0,884.0,126.0,2.6,19.0,906.0,919.02,694.54
2016,4,21,13,15,880.0,125.0,2.65,19.0,888.5,891.0,673.13
2016,4,21,13,30,876.0,124.0,2.7,19.0,871.0,860.33,653.31
2016,4,21,13,45,879.5,117.0,2.8,19.0,849.0,827.3,632.06
2016,4,21,14,0,883.0,110.0,2.9,19.0,827.0,791.43,608.57
2016,4,21,14,15,874.5,108.5,2.9,18.5,795.5,749.38,580.98
2016,4,21,14,30,866.0,107.0,2.9,18.0,764.0,705.62,551.79
2016,4,21,14,45,858.5,103.5,2.95,18.0,727.5,659.09,517.59
2016,4,21,15,0,851.0,100.0,3.0,18.0,691.0,611.22,481.15
2016,4,21,15,15,836.5,97.5,2.95,18.0,648.5,559.27,440.26
2016,4,21,15,30,822.0,95.0,2.9,18.0,606.0,505.35,396.83
2016,4,21,15,45,802.0,92.0,2.9,18.0,559.0,449.88,351.1
2016,4,21,16,0,782.0,89.0,2.9,18.0,512.0,395.31,304.77
2016,4,21,16,15,419.5,135.0,2.85,17.5,359.5,266.46,204.7
2016,4,21,16,30,57.0,181.0,2.8,17.0,207.0,183.47,144.52
2016,4,21,16,45,52.0,159.5,2.8,17.0,181.0,158.28,124.26
2016,4,21,17,0,47.0,138.0,2.8,17.0,155.0,133.8,104.34
2016,4,21,17,15,40.0,116.0,2.65,16.5,129.0,109.45,84.71
2016,4,21,17,30,33.0,94.0,2.5,16.0,103.0,86.19,65.97
2016,4,21,17,45,21.5,73.5,2.4,15.5,78.5,65.21,51.94
2016,4,21,18,0,10.0,53.0,2.3,15.0,54.0,49.16,37.33
2016,4,21,18,15,5.0,34.0,2.25,14.5,34.5,32.08,21.37
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,14.48,0.0
2016,4,21,18,45,0.0,7.5,2.15,14.0,7.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,3.75,14.0,7.0,6.75,0.0
2016,4,22,6,0,0.0,14.0,3.8,14.0,14.0,13.5,5.25
2016,4,22,6,15,0.0,24.0,3.85,14.0,24.0,23.16,13.8
2016,4,22,6,30,0.0,34.0,3.9,14.0,34.0,32.82,22.28
2016,4,22,6,45,0.0,46.0,4.0,14.0,46.0,44.43,32.35
2016,4,22,7,0,0.0,58.0,4.1,14.0,58.0,56.05,42.3
2016,4,22,7,15,0.0,70.0,4.2,14.0,70.0,67.67,52.11
2016,4,22,7,30,0.0,82.0,4.3,14.0,82.0,79.51,61.98
2016,4,22,7,45,172.5,135.5,4.45,14.5,221.0,256.24,211.76
2016,4,22,8,0,345.0,189.0,4.6,15.0,360.0,436.77,358.86
2016,4,22,8,15,187.0,206.0,4.7,15.0,300.5,350.92,286.58
2016,4,22,8,30,29.0,223.0,4.8,15.0,241.0,251.13,201.7
2016,4,22,8,45,88.0,264.5,4.9,15.0,322.0,342.23,276.03
2016,4,22,9,0,147.0,306.0,5.0,15.0,403.0,445.5,357.96
2016,4,22,9,15,77.0,258.0,5.1,15.0,309.5,329.33,264.2
2016,4,22,9,30,7.0,210.0,5.2,15.0,216.0,212.95,168.66
2016,4,22,9,45,6.0,200.0,5.35,15.5,205.0,201.85,159.3
2016,4,22,10,0,5.0,190.0,5.5,16.0,194.0,190.83,149.93
2016,4,22,10,15,6.0,193.5,5.55,15.5,198.5,195.22,153.58
2016,4,22,10,30,7.0,197.0,5.6,15.0,203.0,199.63,157.25
2016,4,22,10,45,3.5,163.5,5.65,15.0,166.5,162.95,127.51
2016,4,22,11,0,0.0,130.0,5.7,15.0,130.0,126.5,97.85
2016,4,22,11,15,0.0,125.5,5.7,15.0,125.5,122.07,94.23
2016,4,22,11,30,0.0,121.0,5.7,15.0,121.0,117.65,90.6
2016,4,22,11,45,3.0,151.5,5.7,15.0,154.5,150.45,117.2
2016,4,22,12,0,6.0,182.0,5.7,15.0,188.0,183.22,143.58
2016,4,22,12,15,5.5,179.0,5.6,14.5,184.5,179.61,140.88
2016,4,22,12,30,5.0,176.0,5.5,14.0,181.0,175.99,138.22
2016,4,22,12,45,132.5,304.5,5.4,14.0,422.5,427.59,341.87
2016,4,22,13,0,260.0,433.0,5.3,14.0,664.0,669.27,527.22
2016,4,22,13,15,557.5,287.0,5.2,14.0,768.5,776.59,615.9
2016,4,22,13,30,855.0,141.0,5.1,14.0,873.0,860.26,680.98
2016,4,22,13,45,678.5,221.0,5.05,14.0,792.0,770.95,613.76
2016,4,22,14,0,502.0,301.0,5.0,14.0,711.0,685.27,545.05
2016,4,22,14,15,523.0,279.5,5.0,14.0,691.5,658.08,525.64
2016,4,22,14,30,544.0,258.0,5.0,14.0,672.0,628.07,503.42
2016,4,22,14,45,336.5,292.0,5.0,14.0,544.5,498.81,400.2
2016,4,22,15,0,129.0,326.0,5.0,14.0,417.0,387.64,309.9
2016,4,22,15,15,464.0,219.5,5.0,14.0,514.5,465.4,375.89
2016,4,22,15,30,799.0,113.0,5.0,14.0,612.0,511.9,412.55
2016,4,22,15,45,789.5,106.0,5.0,14.0,567.0,458.52,366.7
2016,4,22,16,0,780.0,99.0,5.0,14.0,522.0,405.0,319.8
2016,4,22,16,15,573.5,131.0,4.9,13.5,426.0,316.88,247.37
2016,4,22,16,30,367.0,163.0,4.8,13.0,330.0,253.66,197.07
2016,4,22,16,45,224.0,152.5,4.7,13.0,251.0,187.77,144.97
2016,4,22,17,0,81.0,142.0,4.6,13.0,172.0,143.33,112.68
2016,4,22,17,15,309.0,106.0,4.35,12.5,191.0,124.94,87.36
2016,4,22,17,30,537.0,70.0,4.1,12.0,210.0,89.1,51.7
2016,4,22,17,45,446.5,61.5,3.9,12.0,160.0,48.81,38.1
2016,4,22,18,0,356.0,53.0,3.7,12.0,110.0,39.81,29.6
2016,4,22,18,15,233.5,38.5,3.5,11.5,70.5,29.58,19.65
2016,4,22,18,30,111.0,24.0,3.3,11.0,31.0,18.81,2.96
2016,4,22,18,45,55.5,12.0,3.15,11.0,15.5,11.8,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
