Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.5,18.5,2.35,11.5,34.0,53.43,17.08
2016,4,23,6,0,283.0,37.0,2.4,12.0,68.0,122.09,84.74
2016,4,23,6,15,380.0,47.5,2.4,12.0,113.5,179.8,135.84
2016,4,23,6,30,477.0,58.0,2.4,12.0,159.0,247.98,195.85
2016,4,23,6,45,537.5,66.0,2.45,12.5,209.5,308.2,249.2
2016,4,23,7,0,598.0,74.0,2.5,13.0,260.0,374.08,305.87
2016,4,23,7,15,641.5,80.0,2.5,13.0,312.5,434.14,356.85
2016,4,23,7,30,685.0,86.0,2.5,13.0,365.0,497.34,408.79
2016,4,23,7,45,713.0,91.5,2.5,13.5,416.0,553.16,452.56
2016,4,23,8,0,741.0,97.0,2.5,14.0,467.0,609.92,495.62
2016,4,23,8,15,764.0,100.5,2.5,14.0,516.0,659.66,532.97
2016,4,23,8,30,787.0,104.0,2.5,14.0,565.0,711.12,569.3
2016,4,23,8,45,801.0,108.5,2.5,14.5,609.5,756.14,599.19
2016,4,23,9,0,815.0,113.0,2.5,15.0,654.0,799.74,627.56
2016,4,23,9,15,828.5,115.5,2.5,15.0,694.0,839.05,653.64
2016,4,23,9,30,842.0,118.0,2.5,15.0,734.0,876.42,678.15
2016,4,23,9,45,861.0,115.0,2.5,15.5,771.0,905.33,695.31
2016,4,23,10,0,880.0,112.0,2.5,16.0,808.0,937.34,714.53
2016,4,23,10,15,886.5,113.0,2.5,16.0,836.0,959.52,728.25
2016,4,23,10,30,893.0,114.0,2.5,16.0,864.0,978.69,740.07
2016,4,23,10,45,896.5,116.0,2.55,16.5,884.5,992.89,747.73
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,1003.79,753.31
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,1009.29,756.34
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,1011.4,757.31
2016,4,23,11,45,905.0,120.5,2.6,17.0,937.0,1007.25,754.27
2016,4,23,12,0,904.0,122.0,2.6,17.0,942.0,999.74,749.18
2016,4,23,12,15,903.5,121.5,2.65,17.0,940.0,987.36,741.47
2016,4,23,12,30,903.0,121.0,2.7,17.0,938.0,971.73,731.69
2016,4,23,12,45,897.5,122.5,2.8,17.5,927.0,950.35,717.16
2016,4,23,13,0,892.0,124.0,2.9,18.0,916.0,926.05,700.68
2016,4,23,13,15,887.5,123.5,3.05,17.5,898.0,897.89,684.47
2016,4,23,13,30,883.0,123.0,3.2,17.0,880.0,867.07,666.14
2016,4,23,13,45,871.5,124.0,3.35,17.0,854.0,829.56,641.55
2016,4,23,14,0,860.0,125.0,3.5,17.0,828.0,790.17,615.3
2016,4,23,14,15,850.5,123.5,3.55,17.0,796.5,748.19,586.37
2016,4,23,14,30,841.0,122.0,3.6,17.0,765.0,704.78,555.86
2016,4,23,14,45,823.0,122.5,3.7,17.0,726.0,655.86,519.1
2016,4,23,15,0,805.0,123.0,3.8,17.0,687.0,606.59,481.18
2016,4,23,15,15,788.5,120.0,3.8,16.5,644.0,554.75,440.99
2016,4,23,15,30,772.0,117.0,3.8,16.0,601.0,503.01,399.67
2016,4,23,15,45,746.5,115.0,3.85,16.0,553.5,446.55,352.84
2016,4,23,16,0,721.0,113.0,3.9,16.0,506.0,393.25,307.31
2016,4,23,16,15,692.5,108.5,3.85,15.5,456.5,338.42,260.05
2016,4,23,16,30,664.0,104.0,3.8,15.0,407.0,286.02,213.9
2016,4,23,16,45,616.0,100.5,3.8,15.0,354.5,232.58,167.0
2016,4,23,17,0,568.0,97.0,3.8,15.0,302.0,184.29,125.45
2016,4,23,17,15,514.0,88.5,3.65,14.5,251.5,136.07,86.94
2016,4,23,17,30,460.0,80.0,3.5,14.0,201.0,93.66,57.58
2016,4,23,17,45,378.5,69.0,3.4,14.0,153.5,55.02,38.25
2016,4,23,18,0,297.0,58.0,3.3,14.0,106.0,43.73,32.83
2016,4,23,18,15,194.0,41.0,3.2,13.5,68.0,31.54,21.25
2016,4,23,18,30,91.0,24.0,3.1,13.0,30.0,20.11,4.95
2016,4,23,18,45,45.5,12.0,3.05,13.0,15.0,11.8,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,85.0,23.0,3.35,11.5,32.5,45.22,17.73
2016,4,24,6,0,170.0,46.0,3.5,12.0,65.0,99.76,70.73
2016,4,24,6,15,259.5,62.5,3.5,12.0,109.5,158.65,121.62
2016,4,24,6,30,349.0,79.0,3.5,12.0,154.0,223.73,178.37
2016,4,24,6,45,205.0,102.0,3.55,12.5,149.5,202.11,164.54
2016,4,24,7,0,61.0,125.0,3.6,13.0,145.0,159.44,129.88
2016,4,24,7,15,74.5,146.5,3.6,13.0,174.5,191.76,157.22
2016,4,24,7,30,88.0,168.0,3.6,13.0,204.0,225.27,185.03
2016,4,24,7,45,396.0,142.0,3.6,13.5,337.0,410.21,339.68
2016,4,24,8,0,704.0,116.0,3.6,14.0,470.0,608.04,497.8
2016,4,24,8,15,729.5,120.5,3.55,14.5,520.0,661.01,536.29
2016,4,24,8,30,755.0,125.0,3.5,15.0,570.0,714.1,573.95
2016,4,24,8,45,785.0,124.0,3.5,15.5,618.0,761.88,606.27
2016,4,24,9,0,815.0,123.0,3.5,16.0,666.0,812.07,639.78
2016,4,24,9,15,829.0,125.5,3.4,16.0,707.0,851.77,665.88
2016,4,24,9,30,843.0,128.0,3.3,16.0,748.0,889.56,690.34
2016,4,24,9,45,858.5,127.5,3.25,16.5,784.5,923.28,710.68
2016,4,24,10,0,874.0,127.0,3.2,17.0,821.0,949.11,725.36
2016,4,24,10,15,881.5,128.5,3.25,17.0,849.5,972.53,740.52
2016,4,24,10,30,889.0,130.0,3.3,17.0,878.0,992.98,753.71
2016,4,24,10,45,892.5,132.0,3.4,17.5,899.0,1006.98,761.58
2016,4,24,11,0,896.0,134.0,3.5,18.0,920.0,1017.7,767.37
2016,4,24,11,15,899.0,134.5,3.7,18.0,933.5,1023.04,771.84
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,1025.02,774.15
2016,4,24,11,45,896.5,139.5,4.1,18.0,950.5,1019.42,771.41
2016,4,24,12,0,891.0,144.0,4.3,18.0,954.0,1010.49,766.48
2016,4,24,12,15,890.0,144.0,4.5,17.5,952.0,998.13,761.18
2016,4,24,12,30,889.0,144.0,4.7,17.0,950.0,982.58,753.86
2016,4,24,12,45,710.5,242.0,4.95,17.0,881.5,906.11,702.3
2016,4,24,13,0,532.0,340.0,5.2,17.0,813.0,824.27,640.14
2016,4,24,13,15,496.0,340.5,5.35,17.0,775.0,776.64,606.08
2016,4,24,13,30,460.0,341.0,5.5,17.0,737.0,729.3,571.53
2016,4,24,13,45,615.0,266.5,5.65,17.0,780.0,764.89,603.25
2016,4,24,14,0,770.0,192.0,5.8,17.0,823.0,788.53,625.24
2016,4,24,14,15,759.5,189.0,5.85,16.5,791.5,746.46,594.77
2016,4,24,14,30,749.0,186.0,5.9,16.0,760.0,703.22,563.03
2016,4,24,14,45,728.5,185.5,5.95,16.0,721.0,654.89,525.5
2016,4,24,15,0,708.0,185.0,6.0,16.0,682.0,606.69,487.36
2016,4,24,15,15,689.0,180.0,6.0,15.5,639.5,555.51,446.96
2016,4,24,15,30,670.0,175.0,6.0,15.0,597.0,504.92,406.02
2016,4,24,15,45,660.0,163.5,6.05,15.0,552.0,453.22,362.56
2016,4,24,16,0,650.0,152.0,6.1,15.0,507.0,401.7,318.15
2016,4,24,16,15,618.5,145.0,6.05,14.5,457.0,347.22,271.08
2016,4,24,16,30,587.0,138.0,6.0,14.0,407.0,295.67,225.77
2016,4,24,16,45,559.0,126.0,6.0,14.0,357.0,242.78,178.81
2016,4,24,17,0,531.0,114.0,6.0,14.0,307.0,193.38,135.51
2016,4,24,17,15,475.5,103.0,5.95,13.5,255.5,144.42,96.15
2016,4,24,17,30,420.0,92.0,5.9,13.0,204.0,101.73,65.93
2016,4,24,17,45,347.0,78.0,5.85,12.5,156.5,62.67,44.74
2016,4,24,18,0,274.0,64.0,5.8,12.0,109.0,48.53,37.35
2016,4,24,18,15,178.0,45.0,5.7,11.5,70.0,36.7,25.94
2016,4,24,18,30,82.0,26.0,5.6,11.0,31.0,21.7,7.15
2016,4,24,18,45,41.0,13.0,5.6,11.0,15.5,12.78,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,38.0,5.0,3.1,8.5,5.5,0.0,0.0
2016,4,25,5,30,76.0,10.0,3.2,9.0,11.0,21.26,0.0
2016,4,25,5,45,234.5,22.0,3.3,9.5,46.0,79.51,37.62
2016,4,25,6,0,393.0,34.0,3.4,10.0,81.0,149.11,105.24
2016,4,25,6,15,485.0,43.0,3.5,10.0,129.5,210.02,160.53
2016,4,25,6,30,577.0,52.0,3.6,10.0,178.0,280.8,224.3
2016,4,25,6,45,636.0,58.0,3.75,10.5,231.5,343.59,281.02
2016,4,25,7,0,695.0,64.0,3.9,11.0,285.0,410.36,339.6
2016,4,25,7,15,734.5,68.5,3.9,11.5,339.0,471.65,391.87
2016,4,25,7,30,774.0,73.0,3.9,12.0,393.0,535.49,444.37
2016,4,25,7,45,802.0,76.5,3.95,12.5,446.5,593.21,490.42
2016,4,25,8,0,830.0,80.0,4.0,13.0,500.0,651.66,535.61
2016,4,25,8,15,851.0,83.0,4.0,13.0,551.0,704.97,574.79
2016,4,25,8,30,872.0,86.0,4.0,13.0,602.0,753.77,609.59
2016,4,25,8,45,887.5,88.0,4.0,13.5,648.5,800.07,640.85
2016,4,25,9,0,903.0,90.0,4.0,14.0,695.0,844.85,670.5
2016,4,25,9,15,915.0,92.0,3.95,14.0,736.5,884.87,697.31
2016,4,25,9,30,927.0,94.0,3.9,14.0,778.0,922.64,722.27
2016,4,25,9,45,934.5,96.0,3.9,14.5,813.5,953.86,741.33
2016,4,25,10,0,942.0,98.0,3.9,15.0,849.0,982.2,758.28
2016,4,25,10,15,948.0,99.5,3.9,15.0,877.5,1005.53,773.14
2016,4,25,10,30,954.0,101.0,3.9,15.0,906.0,1025.62,785.83
2016,4,25,10,45,958.0,102.0,3.9,15.5,927.0,1039.88,793.13
2016,4,25,11,0,962.0,103.0,3.9,16.0,948.0,1050.65,798.17
2016,4,25,11,15,964.0,103.5,3.9,16.0,961.5,1055.38,800.75
2016,4,25,11,30,966.0,104.0,3.9,16.0,975.0,1056.51,801.08
2016,4,25,11,45,964.0,105.5,3.9,16.0,979.5,1051.17,797.18
2016,4,25,12,0,962.0,107.0,3.9,16.0,984.0,1042.28,791.06
2016,4,25,12,15,961.0,107.0,3.85,16.0,981.5,1029.3,781.95
2016,4,25,12,30,960.0,107.0,3.8,16.0,979.0,1012.89,770.64
2016,4,25,12,45,951.5,110.0,3.8,16.5,966.5,989.24,753.42
2016,4,25,13,0,943.0,113.0,3.8,17.0,954.0,962.62,734.28
2016,4,25,13,15,938.5,112.5,3.75,17.0,936.0,933.2,714.34
2016,4,25,13,30,934.0,112.0,3.7,17.0,918.0,900.98,692.43
2016,4,25,13,45,927.0,111.0,3.7,17.0,892.0,863.58,667.11
2016,4,25,14,0,920.0,110.0,3.7,17.0,866.0,823.88,640.0
2016,4,25,14,15,911.5,108.5,3.75,17.0,833.5,780.47,610.24
2016,4,25,14,30,903.0,107.0,3.8,17.0,801.0,735.27,578.85
2016,4,25,14,45,891.0,105.5,3.85,17.0,762.0,686.21,542.74
2016,4,25,15,0,879.0,104.0,3.9,17.0,723.0,636.11,504.21
2016,4,25,15,15,864.0,101.5,3.95,16.5,679.0,582.6,462.93
2016,4,25,15,30,849.0,99.0,4.0,16.0,635.0,527.11,418.81
2016,4,25,15,45,829.0,96.5,4.05,16.0,586.5,470.78,371.85
2016,4,25,16,0,809.0,94.0,4.1,16.0,538.0,415.29,324.23
2016,4,25,16,15,783.0,90.0,4.1,15.5,486.0,357.42,274.1
2016,4,25,16,30,757.0,86.0,4.1,15.0,434.0,301.59,224.56
2016,4,25,16,45,719.0,82.0,4.1,15.0,380.5,242.65,172.1
2016,4,25,17,0,681.0,78.0,4.1,15.0,327.0,189.85,125.64
2016,4,25,17,15,630.5,72.0,4.0,14.5,274.0,137.8,83.25
2016,4,25,17,30,580.0,66.0,3.9,14.0,221.0,91.47,50.9
2016,4,25,17,45,499.0,58.0,3.85,13.5,170.5,48.85,30.8
2016,4,25,18,0,418.0,50.0,3.8,13.0,120.0,37.23,27.3
2016,4,25,18,15,300.5,37.5,3.7,12.5,78.5,28.84,19.21
2016,4,25,18,30,183.0,25.0,3.6,12.0,37.0,19.46,6.74
2016,4,25,18,45,91.5,12.5,3.5,11.5,18.5,12.29,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.85,0.0
2016,4,26,5,45,67.5,26.5,1.8,9.5,34.5,46.76,23.92
2016,4,26,6,0,135.0,44.0,1.8,10.0,60.0,88.29,63.63
2016,4,26,6,15,181.0,63.0,1.85,10.5,96.0,130.93,101.26
2016,4,26,6,30,227.0,82.0,1.9,11.0,132.0,178.38,142.94
2016,4,26,6,45,251.5,102.0,2.0,11.5,171.5,222.5,181.64
2016,4,26,7,0,276.0,122.0,2.1,12.0,211.0,268.85,221.26
2016,4,26,7,15,306.0,137.0,2.1,12.5,251.5,314.53,259.31
2016,4,26,7,30,336.0,152.0,2.1,13.0,292.0,362.7,298.36
2016,4,26,7,45,350.5,171.5,2.15,13.5,334.5,408.41,334.25
2016,4,26,8,0,365.0,191.0,2.2,14.0,377.0,454.62,369.58
2016,4,26,8,15,480.5,176.0,2.1,14.0,446.5,543.28,439.02
2016,4,26,8,30,596.0,161.0,2.0,14.0,516.0,636.35,509.52
2016,4,26,8,45,589.0,180.0,1.9,14.5,553.5,673.18,533.12
2016,4,26,9,0,582.0,199.0,1.8,15.0,591.0,707.55,554.67
2016,4,26,9,15,491.0,252.5,1.8,15.0,597.0,701.9,546.55
2016,4,26,9,30,400.0,306.0,1.8,15.0,603.0,683.69,529.8
2016,4,26,9,45,455.5,297.0,1.8,15.0,650.0,741.52,571.61
2016,4,26,10,0,511.0,288.0,1.8,15.0,697.0,792.34,607.35
2016,4,26,10,15,453.0,325.5,1.9,15.0,697.5,784.92,599.68
2016,4,26,10,30,395.0,363.0,2.0,15.0,698.0,766.16,584.82
2016,4,26,10,45,431.0,357.0,2.15,15.5,730.5,804.7,612.24
2016,4,26,11,0,467.0,351.0,2.3,16.0,763.0,834.88,633.3
2016,4,26,11,15,321.0,403.0,2.4,16.0,688.5,738.57,561.71
2016,4,26,11,30,175.0,455.0,2.5,16.0,614.0,640.09,487.62
2016,4,26,11,45,191.5,457.0,2.7,16.0,632.0,655.29,500.42
2016,4,26,12,0,208.0,459.0,2.9,16.0,650.0,669.44,511.67
2016,4,26,12,15,252.0,449.0,3.0,16.0,679.5,702.04,536.68
2016,4,26,12,30,296.0,439.0,3.1,16.0,709.0,726.33,555.65
2016,4,26,12,45,388.5,397.0,3.25,16.0,747.5,760.64,583.9
2016,4,26,13,0,481.0,355.0,3.4,16.0,786.0,793.98,611.07
2016,4,26,13,15,643.0,263.0,3.45,16.0,827.0,829.85,642.02
2016,4,26,13,30,805.0,171.0,3.5,16.0,868.0,853.59,661.21
2016,4,26,13,45,810.5,161.5,3.6,16.0,846.5,821.29,639.26
2016,4,26,14,0,816.0,152.0,3.7,16.0,825.0,786.27,615.57
2016,4,26,14,15,806.5,150.0,3.75,16.0,793.5,744.84,586.76
2016,4,26,14,30,797.0,148.0,3.8,16.0,762.0,702.02,555.46
2016,4,26,14,45,785.5,145.0,3.85,16.0,725.5,655.74,520.53
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,608.69,484.2
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.0,556.02,443.53
2016,4,26,15,30,740.0,135.0,4.0,15.0,603.0,504.76,402.7
2016,4,26,15,45,723.5,128.5,4.05,15.0,557.5,451.42,358.33
2016,4,26,16,0,707.0,122.0,4.1,15.0,512.0,398.79,313.34
2016,4,26,16,15,678.0,117.0,4.1,14.5,462.0,344.05,266.24
2016,4,26,16,30,649.0,112.0,4.1,14.0,412.0,291.82,220.29
2016,4,26,16,45,615.5,104.0,4.2,14.0,361.5,238.53,173.03
2016,4,26,17,0,582.0,96.0,4.3,14.0,311.0,188.75,129.4
2016,4,26,17,15,529.5,88.0,4.2,13.5,260.5,140.22,90.05
2016,4,26,17,30,477.0,80.0,4.1,13.0,210.0,97.78,60.01
2016,4,26,17,45,399.0,69.5,4.05,12.5,162.0,58.13,39.29
2016,4,26,18,0,321.0,59.0,4.0,12.0,114.0,44.23,33.64
2016,4,26,18,15,220.5,43.0,3.95,11.5,75.0,32.93,22.9
2016,4,26,18,30,120.0,27.0,3.9,11.0,36.0,21.05,8.62
2016,4,26,18,45,60.0,13.5,3.85,11.0,18.0,13.27,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,16.88,0.0
2016,4,27,5,45,162.0,26.5,2.7,11.5,45.0,70.65,38.94
2016,4,27,6,0,285.0,42.0,2.9,12.0,78.0,129.99,93.11
2016,4,27,6,15,374.5,53.0,2.95,12.0,123.5,187.67,143.94
2016,4,27,6,30,464.0,64.0,3.0,12.0,169.0,254.21,202.67
2016,4,27,6,45,232.0,60.0,3.15,12.5,112.5,172.33,140.04
2016,4,27,7,0,0.0,56.0,3.3,13.0,56.0,54.11,40.74
2016,4,27,7,15,0.0,67.0,3.45,13.0,67.0,64.76,49.8
2016,4,27,7,30,0.0,78.0,3.6,13.0,78.0,75.42,58.69
2016,4,27,7,45,7.0,129.0,3.8,13.5,132.5,131.19,105.23
2016,4,27,8,0,14.0,180.0,4.0,14.0,187.0,188.36,151.91
2016,4,27,8,15,7.0,95.5,4.15,14.0,99.0,97.53,76.43
2016,4,27,8,30,0.0,11.0,4.3,14.0,11.0,10.63,3.31
2016,4,27,8,45,59.0,161.0,4.45,14.0,201.0,209.0,169.59
2016,4,27,9,0,118.0,311.0,4.6,14.0,391.0,427.22,343.57
2016,4,27,9,15,69.0,290.0,4.7,14.0,338.0,356.73,285.71
2016,4,27,9,30,20.0,269.0,4.8,14.0,285.0,284.43,226.48
2016,4,27,9,45,81.5,329.5,4.9,14.0,395.0,411.79,328.61
2016,4,27,10,0,143.0,390.0,5.0,14.0,505.0,542.93,430.4
2016,4,27,10,15,502.0,267.0,5.05,14.0,690.0,770.13,612.95
2016,4,27,10,30,861.0,144.0,5.1,14.0,875.0,990.08,775.02
2016,4,27,10,45,571.5,285.0,5.15,14.0,775.5,866.45,681.39
2016,4,27,11,0,282.0,426.0,5.2,14.0,676.0,725.79,568.21
2016,4,27,11,15,576.5,290.5,5.2,14.0,810.5,880.74,692.61
2016,4,27,11,30,871.0,155.0,5.2,14.0,945.0,1023.86,796.63
2016,4,27,11,45,870.0,157.5,5.2,14.0,951.0,1020.33,792.93
2016,4,27,12,0,869.0,160.0,5.2,14.0,957.0,1013.5,788.01
2016,4,27,12,15,869.0,160.0,5.15,14.0,955.0,1001.84,779.42
2016,4,27,12,30,869.0,160.0,5.1,14.0,953.0,987.01,768.73
2016,4,27,12,45,862.0,162.0,5.1,14.0,942.0,964.64,753.18
2016,4,27,13,0,855.0,164.0,5.1,14.0,931.0,939.53,735.76
2016,4,27,13,15,850.5,163.0,5.1,14.0,913.0,911.06,715.92
2016,4,27,13,30,846.0,162.0,5.1,14.0,895.0,880.07,694.24
2016,4,27,13,45,842.5,158.0,5.1,14.0,870.5,844.59,669.22
2016,4,27,14,0,839.0,154.0,5.1,14.0,846.0,806.87,642.44
2016,4,27,14,15,559.5,255.5,5.05,14.0,710.0,664.29,530.97
2016,4,27,14,30,280.0,357.0,5.0,14.0,574.0,539.26,429.24
2016,4,27,14,45,536.0,250.0,4.95,14.0,639.0,591.7,475.36
2016,4,27,15,0,792.0,143.0,4.9,14.0,704.0,621.49,501.24
2016,4,27,15,15,482.0,216.5,4.8,14.0,551.5,475.19,382.6
2016,4,27,15,30,172.0,290.0,4.7,14.0,399.0,359.42,287.9
2016,4,27,15,45,290.0,246.5,4.65,14.0,414.0,361.69,289.95
2016,4,27,16,0,408.0,203.0,4.6,14.0,429.0,351.37,279.73
2016,4,27,16,15,377.5,193.5,4.55,14.0,387.5,309.5,244.04
2016,4,27,16,30,347.0,184.0,4.5,14.0,346.0,268.73,209.18
2016,4,27,16,45,173.5,152.0,4.45,14.0,233.0,179.84,139.64
2016,4,27,17,0,0.0,120.0,4.4,14.0,120.0,113.03,90.21
2016,4,27,17,15,0.0,100.5,4.3,13.5,100.5,94.58,75.02
2016,4,27,17,30,0.0,81.0,4.2,13.0,81.0,76.29,59.63
2016,4,27,17,45,173.0,69.5,4.15,13.0,99.5,59.23,42.59
2016,4,27,18,0,346.0,58.0,4.1,13.0,118.0,43.33,32.74
2016,4,27,18,15,240.5,43.0,4.05,12.5,78.0,32.85,22.8
2016,4,27,18,30,135.0,28.0,4.0,12.0,38.0,21.82,9.79
2016,4,27,18,45,67.5,14.0,3.95,12.0,19.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,61.0,13.0,2.9,10.0,15.0,22.43,0.0
2016,4,28,5,45,191.0,27.0,3.0,10.5,49.0,78.26,45.39
2016,4,28,6,0,321.0,41.0,3.1,11.0,83.0,140.05,101.06
2016,4,28,6,15,409.0,51.0,3.1,11.5,129.5,197.63,152.07
2016,4,28,6,30,497.0,61.0,3.1,12.0,176.0,264.55,211.08
2016,4,28,6,45,559.5,67.5,3.1,12.5,227.5,325.59,264.96
2016,4,28,7,0,622.0,74.0,3.1,13.0,279.0,392.39,322.21
2016,4,28,7,15,663.0,79.5,3.05,13.5,331.5,451.98,371.94
2016,4,28,7,30,704.0,85.0,3.0,14.0,384.0,514.4,422.21
2016,4,28,7,45,737.0,88.0,2.95,14.5,436.0,569.84,465.47
2016,4,28,8,0,770.0,91.0,2.9,15.0,488.0,628.23,509.53
2016,4,28,8,15,792.0,94.5,2.8,15.5,537.5,680.23,546.04
2016,4,28,8,30,814.0,98.0,2.7,16.0,587.0,731.91,580.64
2016,4,28,8,45,832.0,100.0,2.65,16.5,633.0,778.12,610.71
2016,4,28,9,0,850.0,102.0,2.6,17.0,679.0,818.56,636.12
2016,4,28,9,15,863.0,104.0,2.55,17.0,719.5,857.61,661.37
2016,4,28,9,30,876.0,106.0,2.5,17.0,760.0,894.62,684.92
2016,4,28,9,45,894.5,103.0,2.45,17.5,797.5,928.98,705.07
2016,4,28,10,0,913.0,100.0,2.4,18.0,835.0,961.13,723.48
2016,4,28,10,15,919.5,101.5,2.35,18.0,863.5,984.27,737.07
2016,4,28,10,30,926.0,103.0,2.3,18.0,892.0,1004.29,748.66
2016,4,28,10,45,928.0,105.5,2.3,18.5,912.5,1017.76,755.11
2016,4,28,11,0,930.0,108.0,2.3,19.0,933.0,1027.81,759.47
2016,4,28,11,15,933.0,108.5,2.35,19.0,946.5,1033.29,763.0
2016,4,28,11,30,936.0,109.0,2.4,19.0,960.0,1035.29,764.44
2016,4,28,11,45,935.0,111.0,2.5,19.5,965.0,1031.44,761.31
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,1024.14,756.06
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,1011.37,748.26
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,995.28,738.39
2016,4,28,12,45,933.5,110.5,2.8,20.0,957.0,975.84,726.81
2016,4,28,13,0,934.0,109.0,2.9,20.0,948.0,953.2,713.05
2016,4,28,13,15,930.5,108.5,2.95,19.5,930.5,924.92,696.38
2016,4,28,13,30,927.0,108.0,3.0,19.0,913.0,893.82,677.66
2016,4,28,13,45,919.0,108.0,3.1,19.0,887.5,856.87,653.76
2016,4,28,14,0,911.0,108.0,3.2,19.0,862.0,817.71,628.05
2016,4,28,14,15,903.0,106.5,3.3,19.0,830.5,775.08,599.54
2016,4,28,14,30,895.0,105.0,3.4,19.0,799.0,730.66,569.36
2016,4,28,14,45,879.0,106.0,3.5,19.0,759.5,681.79,534.17
2016,4,28,15,0,863.0,107.0,3.6,19.0,720.0,632.24,496.61
2016,4,28,15,15,849.0,104.5,3.65,18.5,677.0,578.72,455.88
2016,4,28,15,30,835.0,102.0,3.7,18.0,634.0,525.94,414.36
2016,4,28,15,45,808.5,101.5,3.8,17.5,585.0,469.26,368.5
2016,4,28,16,0,782.0,101.0,3.9,17.0,536.0,414.12,322.41
2016,4,28,16,15,756.0,97.0,3.9,16.5,485.5,357.73,273.97
2016,4,28,16,30,730.0,93.0,3.9,16.0,435.0,300.92,224.17
2016,4,28,16,45,688.0,90.0,3.95,15.5,381.5,245.62,175.59
2016,4,28,17,0,646.0,87.0,4.0,15.0,328.0,194.66,131.28
2016,4,28,17,15,596.0,80.0,3.95,14.5,276.0,143.64,89.57
2016,4,28,17,30,546.0,73.0,3.9,14.0,224.0,98.33,57.19
2016,4,28,17,45,463.5,65.0,3.85,13.5,174.0,57.35,36.46
2016,4,28,18,0,381.0,57.0,3.8,13.0,124.0,42.45,32.0
2016,4,28,18,15,272.0,43.0,3.6,12.5,82.5,32.77,22.8
2016,4,28,18,30,163.0,29.0,3.4,12.0,41.0,22.59,10.93
2016,4,28,18,45,81.5,14.5,3.2,12.0,20.5,14.25,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.8,0.0
2016,4,29,5,45,89.5,33.0,1.75,10.5,45.0,60.5,36.95
2016,4,29,6,0,179.0,54.0,1.8,11.0,78.0,112.61,82.88
2016,4,29,6,15,262.5,70.0,1.85,11.0,122.5,170.48,132.79
2016,4,29,6,30,346.0,86.0,1.9,11.0,167.0,233.93,187.91
2016,4,29,6,45,416.5,96.0,1.95,11.5,217.5,293.84,239.64
2016,4,29,7,0,487.0,106.0,2.0,12.0,268.0,360.66,295.98
2016,4,29,7,15,446.5,125.0,2.05,12.0,292.5,384.38,316.58
2016,4,29,7,30,406.0,144.0,2.1,12.0,317.0,403.22,332.2
2016,4,29,7,45,527.0,139.5,2.2,12.0,394.0,493.56,405.58
2016,4,29,8,0,648.0,135.0,2.3,12.0,471.0,597.36,487.11
2016,4,29,8,15,673.5,140.0,2.35,12.0,519.0,648.57,525.53
2016,4,29,8,30,699.0,145.0,2.4,12.0,567.0,699.99,563.68
2016,4,29,8,45,719.0,149.0,2.45,12.5,611.5,745.85,595.13
2016,4,29,9,0,739.0,153.0,2.5,13.0,656.0,790.91,625.21
2016,4,29,9,15,754.0,156.0,2.5,13.0,695.5,829.5,651.06
2016,4,29,9,30,769.0,159.0,2.5,13.0,735.0,866.45,675.55
2016,4,29,9,45,799.0,151.0,2.5,13.5,773.5,900.12,696.29
2016,4,29,10,0,829.0,143.0,2.5,14.0,812.0,935.65,718.1
2016,4,29,10,15,837.0,145.0,2.6,14.0,840.0,959.11,733.76
2016,4,29,10,30,845.0,147.0,2.7,14.0,868.0,979.74,747.65
2016,4,29,10,45,850.5,148.0,2.8,14.5,889.0,993.9,755.84
2016,4,29,11,0,856.0,149.0,2.9,15.0,910.0,1004.95,762.05
2016,4,29,11,15,653.5,261.0,3.0,15.0,847.0,927.48,708.96
2016,4,29,11,30,451.0,373.0,3.1,15.0,784.0,839.56,641.7
2016,4,29,11,45,658.5,262.5,3.25,15.5,866.5,926.55,709.75
2016,4,29,12,0,866.0,152.0,3.4,16.0,949.0,998.47,758.33
2016,4,29,12,15,866.0,151.5,3.5,16.0,947.5,986.73,750.44
2016,4,29,12,30,866.0,151.0,3.6,16.0,946.0,971.9,741.21
2016,4,29,12,45,863.5,151.0,3.7,16.5,936.5,952.23,727.31
2016,4,29,13,0,861.0,151.0,3.8,17.0,927.0,929.7,711.49
2016,4,29,13,15,857.0,150.0,3.9,17.0,909.5,905.27,695.68
2016,4,29,13,30,853.0,149.0,4.0,17.0,892.0,874.63,675.43
2016,4,29,13,45,844.5,148.5,4.1,17.0,866.5,838.4,651.08
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,800.24,625.13
2016,4,29,14,15,675.5,211.0,4.25,17.0,757.5,708.98,557.18
2016,4,29,14,30,515.0,274.0,4.3,17.0,674.0,626.36,492.8
2016,4,29,14,45,653.5,206.0,4.35,17.0,688.5,628.77,497.73
2016,4,29,15,0,792.0,138.0,4.4,17.0,703.0,618.45,491.55
2016,4,29,15,15,776.0,135.0,4.4,16.5,660.5,567.56,451.95
2016,4,29,15,30,760.0,132.0,4.4,16.0,618.0,514.94,410.08
2016,4,29,15,45,739.0,128.0,4.45,16.0,571.5,460.92,365.25
2016,4,29,16,0,718.0,124.0,4.5,16.0,525.0,408.01,320.16
2016,4,29,16,15,690.5,119.0,4.5,15.5,475.5,353.23,273.1
2016,4,29,16,30,663.0,114.0,4.5,15.0,426.0,300.78,227.02
2016,4,29,16,45,630.5,106.5,4.5,15.0,375.0,247.41,179.62
2016,4,29,17,0,598.0,99.0,4.5,15.0,324.0,197.41,135.7
2016,4,29,17,15,546.5,91.5,4.45,14.5,273.0,148.44,95.8
2016,4,29,17,30,495.0,84.0,4.4,14.0,222.0,105.45,64.95
2016,4,29,17,45,424.0,72.5,4.4,13.5,173.5,63.59,41.81
2016,4,29,18,0,353.0,61.0,4.4,13.0,125.0,45.54,34.75
2016,4,29,18,15,247.5,46.0,4.35,12.5,84.0,35.13,24.91
2016,4,29,18,30,142.0,31.0,4.3,12.0,43.0,24.18,12.62
2016,4,29,18,45,71.0,15.5,4.3,12.0,21.5,15.24,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,3.35,11.5,9.5,13.45,0.0
2016,4,30,5,30,109.0,15.0,3.4,12.0,19.0,36.47,0.0
2016,4,30,5,45,243.5,28.0,3.5,12.5,56.0,92.64,56.72
2016,4,30,6,0,378.0,41.0,3.6,13.0,93.0,157.14,113.38
2016,4,30,6,15,463.0,50.0,3.65,13.0,141.0,216.12,166.07
2016,4,30,6,30,548.0,59.0,3.7,13.0,189.0,284.03,226.46
2016,4,30,6,45,606.0,65.5,3.8,13.5,242.0,345.95,281.21
2016,4,30,7,0,664.0,72.0,3.9,14.0,295.0,413.12,338.83
2016,4,30,7,15,702.5,76.5,3.9,14.5,348.0,472.38,388.39
2016,4,30,7,30,741.0,81.0,3.9,15.0,401.0,532.72,437.22
2016,4,30,7,45,770.0,85.0,3.95,15.5,453.5,590.09,482.22
2016,4,30,8,0,799.0,89.0,4.0,16.0,506.0,648.32,526.52
2016,4,30,8,15,819.5,92.0,3.95,16.0,555.5,699.84,563.8
2016,4,30,8,30,840.0,95.0,3.9,16.0,605.0,750.85,599.68
2016,4,30,8,45,856.0,97.5,3.85,16.5,650.5,792.62,627.04
2016,4,30,9,0,872.0,100.0,3.8,17.0,696.0,837.05,655.9
2016,4,30,9,15,883.5,101.5,3.75,17.0,736.0,874.87,680.82
2016,4,30,9,30,895.0,103.0,3.7,17.0,776.0,910.51,704.02
2016,4,30,9,45,909.5,101.5,3.65,17.5,812.0,943.26,723.65
2016,4,30,10,0,924.0,100.0,3.6,18.0,848.0,973.56,741.4
2016,4,30,10,15,930.0,101.0,3.55,18.0,876.0,995.8,754.94
2016,4,30,10,30,936.0,102.0,3.5,18.0,904.0,1014.88,766.41
2016,4,30,10,45,940.0,103.0,3.5,18.5,924.5,1028.74,773.34
2016,4,30,11,0,944.0,104.0,3.5,19.0,945.0,1039.2,778.11
2016,4,30,11,15,946.0,104.5,3.45,19.0,958.0,1043.69,780.11
2016,4,30,11,30,948.0,105.0,3.4,19.0,971.0,1044.68,779.94
2016,4,30,11,45,948.5,105.0,3.4,19.5,976.0,1040.17,775.2
2016,4,30,12,0,949.0,105.0,3.4,20.0,981.0,1032.17,768.33
2016,4,30,12,15,948.0,105.0,3.35,20.0,978.5,1019.28,759.44
2016,4,30,12,30,947.0,105.0,3.3,20.0,976.0,1003.03,748.46
2016,4,30,12,45,941.5,106.5,3.25,20.5,964.5,980.85,732.21
2016,4,30,13,0,936.0,108.0,3.2,21.0,953.0,955.65,714.1
2016,4,30,13,15,931.5,107.0,3.15,21.0,934.5,925.97,694.41
2016,4,30,13,30,927.0,106.0,3.1,21.0,916.0,893.54,672.85
2016,4,30,13,45,922.0,104.5,3.1,21.0,891.0,857.61,649.16
2016,4,30,14,0,917.0,103.0,3.1,21.0,866.0,819.28,623.66
2016,4,30,14,15,909.0,102.0,3.05,21.0,834.0,776.99,594.92
2016,4,30,14,30,901.0,101.0,3.0,21.0,802.0,732.89,564.67
2016,4,30,14,45,891.0,98.5,3.0,21.0,764.0,684.44,530.34
2016,4,30,15,0,881.0,96.0,3.0,21.0,726.0,634.81,493.12
2016,4,30,15,15,867.0,94.0,2.9,21.0,682.5,582.45,452.52
2016,4,30,15,30,853.0,92.0,2.8,21.0,639.0,529.74,410.64
2016,4,30,15,45,835.0,89.0,2.75,21.0,591.5,471.94,363.96
2016,4,30,16,0,817.0,86.0,2.7,21.0,544.0,416.68,317.89
2016,4,30,16,15,793.0,83.0,2.6,20.5,493.5,360.16,270.16
2016,4,30,16,30,769.0,80.0,2.5,20.0,443.0,305.43,222.75
2016,4,30,16,45,736.5,76.0,2.45,20.0,390.5,249.73,173.96
2016,4,30,17,0,704.0,72.0,2.4,20.0,338.0,197.27,128.41
2016,4,30,17,15,658.0,66.5,2.3,19.0,285.5,142.34,84.08
2016,4,30,17,30,612.0,61.0,2.2,18.0,233.0,95.07,50.55
2016,4,30,17,45,543.0,54.0,2.15,17.5,183.0,51.26,28.33
2016,4,30,18,0,474.0,47.0,2.1,17.0,133.0,33.59,23.81
2016,4,30,18,15,365.0,36.5,2.1,16.5,90.0,27.02,17.6
2016,4,30,18,30,256.0,26.0,2.1,16.0,47.0,19.98,9.61
2016,4,30,18,45,128.0,13.0,2.1,16.0,23.5,12.78,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.0,1.3,12.5,10.5,14.74,0.0
2016,5,1,5,30,121.0,16.0,1.2,13.0,21.0,40.06,0.0
2016,5,1,5,45,251.0,28.5,1.2,13.5,57.5,95.31,59.32
2016,5,1,6,0,381.0,41.0,1.2,14.0,94.0,158.8,114.16
2016,5,1,6,15,464.5,49.5,1.15,14.5,142.0,217.06,165.03
2016,5,1,6,30,548.0,58.0,1.1,15.0,190.0,284.06,222.72
2016,5,1,6,45,601.0,64.5,1.1,15.5,241.5,343.85,273.89
2016,5,1,7,0,654.0,71.0,1.1,16.0,293.0,408.36,327.09
2016,5,1,7,15,692.0,76.0,1.15,16.5,345.5,467.43,374.48
2016,5,1,7,30,730.0,81.0,1.2,17.0,398.0,527.58,421.07
2016,5,1,7,45,757.0,85.0,1.25,17.5,449.5,583.15,462.63
2016,5,1,8,0,784.0,89.0,1.3,18.0,501.0,639.43,503.38
2016,5,1,8,15,804.5,92.5,1.3,18.5,550.0,690.85,537.58
2016,5,1,8,30,825.0,96.0,1.3,19.0,599.0,741.79,570.31
2016,5,1,8,45,840.0,98.5,1.3,19.5,643.5,786.47,597.98
2016,5,1,9,0,855.0,101.0,1.3,20.0,688.0,825.2,621.16
2016,5,1,9,15,867.0,103.5,1.25,20.5,728.0,863.96,643.38
2016,5,1,9,30,879.0,106.0,1.2,21.0,768.0,900.62,663.75
2016,5,1,9,45,887.5,107.5,1.2,21.5,802.5,930.7,680.3
2016,5,1,10,0,896.0,109.0,1.2,22.0,837.0,958.1,695.06
2016,5,1,10,15,902.5,110.5,1.1,22.0,864.5,980.77,706.36
2016,5,1,10,30,909.0,112.0,1.0,22.0,892.0,1000.39,715.62
2016,5,1,10,45,913.5,113.0,0.95,22.5,913.0,1014.36,720.91
2016,5,1,11,0,918.0,114.0,0.9,23.0,934.0,1025.04,724.25
2016,5,1,11,15,920.5,114.5,0.85,23.0,947.0,1029.86,725.5
2016,5,1,11,30,923.0,115.0,0.8,23.0,960.0,1031.27,724.85
2016,5,1,11,45,923.0,115.5,0.75,23.5,965.0,1026.81,719.39
2016,5,1,12,0,923.0,116.0,0.7,24.0,970.0,1018.96,712.1
2016,5,1,12,15,922.5,116.0,0.65,24.0,967.5,1006.77,703.74
2016,5,1,12,30,922.0,116.0,0.6,24.0,965.0,991.32,693.57
2016,5,1,12,45,919.5,115.5,0.6,24.0,955.0,970.31,681.25
2016,5,1,13,0,917.0,115.0,0.6,24.0,945.0,946.26,667.16
2016,5,1,13,15,913.0,114.0,0.65,24.0,927.0,917.48,651.16
2016,5,1,13,30,909.0,113.0,0.7,24.0,909.0,885.99,633.34
2016,5,1,13,45,901.5,113.0,0.8,24.0,883.5,850.05,613.31
2016,5,1,14,0,894.0,113.0,0.9,24.0,858.0,811.92,591.43
2016,5,1,14,15,886.0,111.5,1.0,23.5,826.5,769.98,567.61
2016,5,1,14,30,878.0,110.0,1.1,23.0,795.0,726.3,541.93
2016,5,1,14,45,865.0,109.0,1.25,23.0,757.0,678.27,510.74
2016,5,1,15,0,852.0,108.0,1.4,23.0,719.0,629.37,476.83
2016,5,1,15,15,838.0,105.5,1.45,22.5,676.0,576.43,438.96
2016,5,1,15,30,824.0,103.0,1.5,22.0,633.0,524.29,400.2
2016,5,1,15,45,802.5,100.5,1.55,21.5,585.5,468.67,357.37
2016,5,1,16,0,781.0,98.0,1.6,21.0,538.0,414.1,313.76
2016,5,1,16,15,756.0,94.5,1.6,20.5,487.5,358.65,267.93
2016,5,1,16,30,731.0,91.0,1.6,20.0,437.0,305.17,222.44
2016,5,1,16,45,694.0,86.5,1.65,20.0,385.0,247.29,172.9
2016,5,1,17,0,657.0,82.0,1.7,20.0,333.0,195.59,128.72
2016,5,1,17,15,609.5,76.0,1.6,19.0,281.0,145.1,88.27
2016,5,1,17,30,562.0,70.0,1.5,18.0,229.0,99.97,56.26
2016,5,1,17,45,490.0,61.5,1.45,17.5,179.5,57.51,33.88
2016,5,1,18,0,418.0,53.0,1.4,17.0,130.0,38.83,28.41
2016,5,1,18,15,313.5,41.0,1.35,16.5,88.5,31.06,21.13
2016,5,1,18,30,209.0,29.0,1.3,16.0,47.0,22.39,11.79
2016,5,1,18,45,104.5,14.5,1.3,15.5,23.5,14.25,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,8.5,1.0,11.5,10.0,12.58,0.0
2016,5,2,5,30,73.0,17.0,1.0,12.0,20.0,31.78,0.0
2016,5,2,5,45,180.0,33.0,1.05,12.5,55.5,84.09,54.17
2016,5,2,6,0,287.0,49.0,1.1,13.0,91.0,141.16,103.19
2016,5,2,6,15,368.5,61.0,1.1,13.0,137.0,197.01,151.78
2016,5,2,6,30,450.0,73.0,1.1,13.0,183.0,263.26,208.98
2016,5,2,6,45,329.5,102.0,1.15,13.5,192.5,264.45,213.61
2016,5,2,7,0,209.0,131.0,1.2,14.0,202.0,248.5,201.99
2016,5,2,7,15,148.5,155.5,1.2,14.5,210.0,246.93,200.52
2016,5,2,7,30,88.0,180.0,1.2,15.0,218.0,238.46,192.44
2016,5,2,7,45,65.0,194.5,1.2,15.5,225.0,242.24,194.33
2016,5,2,8,0,42.0,209.0,1.2,16.0,232.0,243.87,194.17
2016,5,2,8,15,143.5,238.5,1.15,16.0,325.0,356.91,284.21
2016,5,2,8,30,245.0,268.0,1.1,16.0,418.0,478.7,376.79
2016,5,2,8,45,275.5,284.0,1.1,16.5,464.5,528.61,411.63
2016,5,2,9,0,306.0,300.0,1.1,17.0,511.0,579.77,447.2
2016,5,2,9,15,433.0,273.5,1.1,17.0,591.0,677.48,518.61
2016,5,2,9,30,560.0,247.0,1.1,17.0,671.0,773.79,586.56
2016,5,2,9,45,707.5,187.0,1.1,17.5,747.0,861.13,644.76
2016,5,2,10,0,855.0,127.0,1.1,18.0,823.0,939.85,693.05
2016,5,2,10,15,862.0,128.5,1.1,18.5,850.5,962.14,704.07
2016,5,2,10,30,869.0,130.0,1.1,19.0,878.0,981.54,713.97
2016,5,2,10,45,871.5,132.5,1.15,19.5,898.0,994.57,720.8
2016,5,2,11,0,874.0,135.0,1.2,20.0,918.0,1004.4,725.77
2016,5,2,11,15,877.0,135.5,1.2,20.0,931.0,1009.43,728.33
2016,5,2,11,30,880.0,136.0,1.2,20.0,944.0,1011.21,729.03
2016,5,2,11,45,877.5,138.5,1.25,20.0,948.0,1006.36,726.61
2016,5,2,12,0,875.0,141.0,1.3,20.0,952.0,998.29,722.33
2016,5,2,12,15,874.0,141.0,1.35,20.0,949.5,986.03,715.49
2016,5,2,12,30,873.0,141.0,1.4,20.0,947.0,970.69,706.77
2016,5,2,12,45,656.0,257.0,1.45,20.5,859.0,874.8,643.73
2016,5,2,13,0,439.0,373.0,1.5,21.0,771.0,775.27,571.21
2016,5,2,13,15,643.5,258.5,1.55,20.5,829.5,828.65,616.36
2016,5,2,13,30,848.0,144.0,1.6,20.0,888.0,865.14,643.91
2016,5,2,13,45,709.5,216.0,1.65,20.0,826.5,797.05,598.4
2016,5,2,14,0,571.0,288.0,1.7,20.0,765.0,730.56,550.06
2016,5,2,14,15,560.5,276.5,1.75,20.0,730.5,687.43,521.07
2016,5,2,14,30,550.0,265.0,1.8,20.0,696.0,643.78,490.87
2016,5,2,14,45,652.0,208.0,1.85,20.0,694.5,631.55,484.63
2016,5,2,15,0,754.0,151.0,1.9,20.0,693.0,608.78,469.63
2016,5,2,15,15,678.0,165.5,1.9,19.5,631.0,541.72,419.44
2016,5,2,15,30,602.0,180.0,1.9,19.0,569.0,480.55,372.85
2016,5,2,15,45,490.5,197.5,1.9,18.5,499.0,411.34,319.35
2016,5,2,16,0,379.0,215.0,1.9,18.0,429.0,354.52,274.98
2016,5,2,16,15,312.5,204.5,1.9,17.5,370.5,298.33,230.9
2016,5,2,16,30,246.0,194.0,1.9,17.0,312.0,248.98,192.09
2016,5,2,16,45,263.0,168.5,1.95,16.5,281.0,215.0,163.33
2016,5,2,17,0,280.0,143.0,2.0,16.0,250.0,179.33,132.58
2016,5,2,17,15,237.0,129.5,1.95,15.5,210.5,143.45,104.44
2016,5,2,17,30,194.0,116.0,1.9,15.0,171.0,112.24,81.52
2016,5,2,17,45,228.0,94.0,1.9,15.0,146.0,81.47,58.87
2016,5,2,18,0,262.0,72.0,1.9,15.0,121.0,54.06,42.03
2016,5,2,18,15,180.5,53.0,1.85,14.5,82.0,42.85,31.55
2016,5,2,18,30,99.0,34.0,1.8,14.0,43.0,28.08,16.71
2016,5,2,18,45,49.5,17.0,1.8,14.0,21.5,14.4,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
