Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,6.39,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,12.54,0.0
2016,5,3,5,45,19.0,33.0,1.3,12.5,35.5,38.58,24.41
2016,5,3,6,0,38.0,53.0,1.3,13.0,58.0,66.04,48.55
2016,5,3,6,15,59.5,75.0,1.25,13.0,87.5,98.38,76.5
2016,5,3,6,30,81.0,97.0,1.2,13.0,117.0,136.76,109.47
2016,5,3,6,45,105.5,117.0,1.2,13.0,149.0,172.8,140.17
2016,5,3,7,0,130.0,137.0,1.2,13.0,181.0,211.24,172.42
2016,5,3,7,15,215.0,152.0,1.25,13.0,240.5,284.97,233.3
2016,5,3,7,30,300.0,167.0,1.3,13.0,300.0,361.49,295.25
2016,5,3,7,45,277.5,194.0,1.4,13.5,328.5,390.11,316.41
2016,5,3,8,0,255.0,221.0,1.5,14.0,357.0,415.97,335.03
2016,5,3,8,15,171.0,245.5,1.6,14.0,340.5,384.54,308.42
2016,5,3,8,30,87.0,270.0,1.7,14.0,324.0,345.29,275.35
2016,5,3,8,45,234.0,276.0,1.8,14.5,434.5,486.9,387.08
2016,5,3,9,0,381.0,282.0,1.9,15.0,545.0,622.99,489.49
2016,5,3,9,15,297.0,320.5,1.85,15.0,533.0,602.81,469.87
2016,5,3,9,30,213.0,359.0,1.8,15.0,521.0,568.05,440.87
2016,5,3,9,45,209.5,377.5,1.8,15.5,542.5,588.59,454.22
2016,5,3,10,0,206.0,396.0,1.8,16.0,564.0,608.13,466.28
2016,5,3,10,15,207.5,410.5,1.7,16.5,585.0,627.15,477.52
2016,5,3,10,30,209.0,425.0,1.6,17.0,606.0,645.32,487.98
2016,5,3,10,45,232.5,432.0,1.55,17.5,637.5,676.19,508.29
2016,5,3,11,0,256.0,439.0,1.5,18.0,669.0,714.25,532.97
2016,5,3,11,15,219.5,451.0,1.4,18.0,651.0,681.85,508.01
2016,5,3,11,30,183.0,463.0,1.3,18.0,633.0,656.1,488.17
2016,5,3,11,45,166.5,466.0,1.2,18.0,620.5,639.97,475.73
2016,5,3,12,0,150.0,469.0,1.1,18.0,608.0,623.28,462.84
2016,5,3,12,15,209.5,461.0,1.05,18.0,655.5,668.11,495.37
2016,5,3,12,30,269.0,453.0,1.0,18.0,703.0,715.34,528.21
2016,5,3,12,45,347.5,416.0,1.0,18.0,734.5,742.88,549.05
2016,5,3,13,0,426.0,379.0,1.0,18.0,766.0,769.57,569.21
2016,5,3,13,15,481.0,354.0,1.05,18.0,783.0,779.35,577.84
2016,5,3,13,30,536.0,329.0,1.1,18.0,800.0,784.81,583.69
2016,5,3,13,45,432.0,355.5,1.15,18.0,728.5,704.93,527.59
2016,5,3,14,0,328.0,382.0,1.2,18.0,657.0,629.43,474.12
2016,5,3,14,15,400.5,337.5,1.3,18.0,660.5,626.46,475.79
2016,5,3,14,30,473.0,293.0,1.4,18.0,664.0,616.41,471.31
2016,5,3,14,45,401.5,303.0,1.5,18.0,607.5,555.24,426.62
2016,5,3,15,0,330.0,313.0,1.6,18.0,551.0,499.73,385.61
2016,5,3,15,15,360.0,284.5,1.65,17.5,530.0,472.28,366.77
2016,5,3,15,30,390.0,256.0,1.7,17.0,509.0,441.62,344.44
2016,5,3,15,45,263.5,253.5,1.8,17.0,419.0,357.57,279.61
2016,5,3,16,0,137.0,251.0,1.9,17.0,329.0,288.07,225.93
2016,5,3,16,15,209.5,220.5,1.95,16.5,327.0,277.77,217.3
2016,5,3,16,30,282.0,190.0,2.0,16.0,325.0,257.04,198.64
2016,5,3,16,45,174.0,171.0,2.05,16.0,251.5,197.95,152.73
2016,5,3,17,0,66.0,152.0,2.1,16.0,178.0,151.03,117.93
2016,5,3,17,15,53.0,131.0,2.05,15.5,150.0,125.42,97.62
2016,5,3,17,30,40.0,110.0,2.0,15.0,122.0,101.48,78.64
2016,5,3,17,45,28.5,88.5,1.95,15.0,96.0,78.95,60.6
2016,5,3,18,0,17.0,67.0,1.9,15.0,70.0,59.43,46.77
2016,5,3,18,15,8.5,46.0,1.8,14.5,47.5,42.94,31.69
2016,5,3,18,30,0.0,25.0,1.7,14.0,25.0,24.08,13.79
2016,5,3,18,45,0.0,12.5,1.6,14.0,12.5,12.06,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,14.48,0.0
2016,5,4,5,45,37.5,36.5,2.15,12.5,42.0,49.52,32.74
2016,5,4,6,0,75.0,58.0,2.2,13.0,69.0,85.37,63.68
2016,5,4,6,15,111.5,80.0,2.2,13.0,104.5,125.17,98.07
2016,5,4,6,30,148.0,102.0,2.2,13.0,140.0,168.68,135.68
2016,5,4,6,45,201.5,115.5,2.2,13.0,179.0,218.46,178.22
2016,5,4,7,0,255.0,129.0,2.2,13.0,218.0,269.47,221.39
2016,5,4,7,15,267.0,150.5,2.1,13.0,257.0,311.87,256.41
2016,5,4,7,30,279.0,172.0,2.0,13.0,296.0,354.91,291.02
2016,5,4,7,45,188.5,200.5,1.95,13.5,289.0,334.03,271.98
2016,5,4,8,0,98.0,229.0,1.9,14.0,282.0,303.91,245.12
2016,5,4,8,15,141.5,253.5,1.85,14.0,337.0,371.98,298.99
2016,5,4,8,30,185.0,278.0,1.8,14.0,392.0,436.4,348.49
2016,5,4,8,45,222.0,295.5,1.75,14.0,442.5,490.68,389.22
2016,5,4,9,0,259.0,313.0,1.7,14.0,493.0,555.02,436.51
2016,5,4,9,15,243.0,336.0,1.6,14.0,512.5,572.97,447.16
2016,5,4,9,30,227.0,359.0,1.5,14.0,532.0,580.6,450.62
2016,5,4,9,45,266.0,368.5,1.45,14.5,579.5,639.28,491.78
2016,5,4,10,0,305.0,378.0,1.4,15.0,627.0,690.24,526.2
2016,5,4,10,15,297.5,394.0,1.35,15.0,644.0,703.98,533.72
2016,5,4,10,30,290.0,410.0,1.3,15.0,661.0,716.18,540.53
2016,5,4,10,45,283.0,422.5,1.3,15.5,672.5,723.69,543.68
2016,5,4,11,0,276.0,435.0,1.3,16.0,684.0,729.78,545.94
2016,5,4,11,15,264.0,445.0,1.35,16.0,685.5,726.95,543.59
2016,5,4,11,30,252.0,455.0,1.4,16.0,687.0,722.84,540.48
2016,5,4,11,45,228.5,462.0,1.5,16.0,673.5,696.72,522.52
2016,5,4,12,0,205.0,469.0,1.6,16.0,660.0,676.8,508.77
2016,5,4,12,15,238.0,461.5,1.7,16.0,682.5,696.05,524.2
2016,5,4,12,30,271.0,454.0,1.8,16.0,705.0,718.26,541.22
2016,5,4,12,45,285.5,445.0,1.9,16.5,707.0,714.41,538.68
2016,5,4,13,0,300.0,436.0,2.0,17.0,709.0,709.03,535.29
2016,5,4,13,15,244.5,437.0,2.05,17.0,657.0,650.24,492.96
2016,5,4,13,30,189.0,438.0,2.1,17.0,605.0,591.38,450.35
2016,5,4,13,45,302.0,392.5,2.15,17.0,650.0,632.86,484.57
2016,5,4,14,0,415.0,347.0,2.2,17.0,695.0,665.4,511.09
2016,5,4,14,15,432.5,325.0,2.25,17.0,676.0,638.81,492.74
2016,5,4,14,30,450.0,303.0,2.3,17.0,657.0,609.96,472.83
2016,5,4,14,45,402.5,305.0,2.4,17.0,610.5,558.1,434.39
2016,5,4,15,0,355.0,307.0,2.5,17.0,564.0,509.92,398.19
2016,5,4,15,15,367.5,283.5,2.5,16.5,535.5,476.01,373.58
2016,5,4,15,30,380.0,260.0,2.5,16.0,507.0,440.48,346.87
2016,5,4,15,45,395.0,235.0,2.55,16.0,475.0,403.17,317.41
2016,5,4,16,0,410.0,210.0,2.6,16.0,443.0,362.13,284.07
2016,5,4,16,15,303.0,206.0,2.55,15.5,369.5,297.08,232.56
2016,5,4,16,30,196.0,202.0,2.5,15.0,296.0,243.78,190.98
2016,5,4,16,45,248.5,172.0,2.5,15.0,277.5,215.16,165.23
2016,5,4,17,0,301.0,142.0,2.5,15.0,259.0,183.72,136.11
2016,5,4,17,15,261.5,128.0,2.4,14.5,219.0,146.73,106.57
2016,5,4,17,30,222.0,114.0,2.3,14.0,179.0,114.06,82.15
2016,5,4,17,45,186.0,94.0,2.2,14.0,141.0,81.32,59.43
2016,5,4,18,0,150.0,74.0,2.1,14.0,103.0,58.51,46.18
2016,5,4,18,15,102.0,53.5,2.0,13.5,70.5,45.53,34.13
2016,5,4,18,30,54.0,33.0,1.9,13.0,38.0,28.9,18.01
2016,5,4,18,45,27.0,16.5,1.8,13.0,19.0,14.92,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,14.48,0.0
2016,5,5,5,45,15.5,34.5,1.9,12.5,37.0,39.25,25.51
2016,5,5,6,0,31.0,54.0,2.0,13.0,59.0,64.96,48.01
2016,5,5,6,15,50.0,76.0,2.05,13.0,87.5,96.13,74.97
2016,5,5,6,30,69.0,98.0,2.1,13.0,116.0,129.12,103.47
2016,5,5,6,45,89.0,118.5,2.2,13.5,147.0,167.15,135.69
2016,5,5,7,0,109.0,139.0,2.3,14.0,178.0,203.14,165.71
2016,5,5,7,15,133.0,162.5,2.3,14.0,217.0,246.52,201.54
2016,5,5,7,30,157.0,186.0,2.3,14.0,256.0,291.95,238.42
2016,5,5,7,45,250.0,197.0,2.3,14.5,324.0,376.31,306.28
2016,5,5,8,0,343.0,208.0,2.3,15.0,392.0,462.42,373.7
2016,5,5,8,15,264.0,243.5,2.25,15.0,393.0,457.42,366.73
2016,5,5,8,30,185.0,279.0,2.2,15.0,394.0,437.55,348.57
2016,5,5,8,45,96.5,243.5,2.2,15.5,304.0,333.74,265.42
2016,5,5,9,0,8.0,208.0,2.2,16.0,214.0,211.61,166.17
2016,5,5,9,15,46.0,280.0,2.15,16.0,315.0,325.78,256.63
2016,5,5,9,30,84.0,352.0,2.1,16.0,416.0,436.9,340.98
2016,5,5,9,45,50.0,314.5,2.1,16.0,353.5,366.63,285.83
2016,5,5,10,0,16.0,277.0,2.1,16.0,291.0,288.51,224.74
2016,5,5,10,15,97.5,353.5,2.1,16.0,438.0,461.58,358.72
2016,5,5,10,30,179.0,430.0,2.1,16.0,585.0,621.54,475.93
2016,5,5,10,45,94.5,329.0,2.1,16.5,411.0,433.0,334.43
2016,5,5,11,0,10.0,228.0,2.1,17.0,237.0,233.19,180.02
2016,5,5,11,15,11.0,230.5,2.15,17.0,240.5,236.53,183.2
2016,5,5,11,30,12.0,233.0,2.2,17.0,244.0,239.81,185.71
2016,5,5,11,45,6.0,177.0,2.25,17.5,182.5,178.46,137.39
2016,5,5,12,0,0.0,121.0,2.3,18.0,121.0,117.62,89.03
2016,5,5,12,15,0.0,121.0,2.3,18.0,121.0,117.58,89.09
2016,5,5,12,30,0.0,121.0,2.3,18.0,121.0,117.54,89.07
2016,5,5,12,45,59.0,287.0,2.3,18.0,341.0,338.04,262.5
2016,5,5,13,0,118.0,453.0,2.3,18.0,561.0,557.5,424.47
2016,5,5,13,15,83.0,420.5,2.25,18.0,496.0,485.92,370.3
2016,5,5,13,30,48.0,388.0,2.2,18.0,431.0,420.05,321.32
2016,5,5,13,45,68.0,393.5,2.2,18.0,452.0,438.54,336.27
2016,5,5,14,0,88.0,399.0,2.2,18.0,473.0,455.31,349.41
2016,5,5,14,15,62.5,361.5,2.2,17.5,413.5,395.17,305.01
2016,5,5,14,30,37.0,324.0,2.2,17.0,354.0,337.33,261.89
2016,5,5,14,45,91.0,333.0,2.2,17.0,400.5,378.41,295.01
2016,5,5,15,0,145.0,342.0,2.2,17.0,447.0,413.28,322.37
2016,5,5,15,15,95.5,306.0,2.15,17.0,373.5,343.73,268.8
2016,5,5,15,30,46.0,270.0,2.1,17.0,300.0,278.37,218.32
2016,5,5,15,45,368.0,200.0,2.05,17.0,412.0,357.54,281.45
2016,5,5,16,0,690.0,130.0,2.0,17.0,524.0,407.55,316.03
2016,5,5,16,15,663.0,124.5,1.95,16.5,475.5,354.06,270.85
2016,5,5,16,30,636.0,119.0,1.9,16.0,427.0,302.87,227.08
2016,5,5,16,45,599.0,113.0,1.85,16.0,376.5,251.19,182.33
2016,5,5,17,0,562.0,107.0,1.8,16.0,326.0,203.39,141.2
2016,5,5,17,15,514.0,98.5,1.7,15.5,276.0,155.81,102.52
2016,5,5,17,30,466.0,90.0,1.6,15.0,226.0,113.19,71.1
2016,5,5,17,45,398.5,78.5,1.55,15.0,179.0,72.89,47.16
2016,5,5,18,0,331.0,67.0,1.5,15.0,132.0,49.68,38.29
2016,5,5,18,15,241.0,51.5,1.35,14.5,91.5,39.06,28.45
2016,5,5,18,30,151.0,36.0,1.2,14.0,51.0,27.88,17.33
2016,5,5,18,45,75.5,18.0,1.1,13.5,25.5,15.25,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.5,1.5,11.0,6.5,6.39,0.0
2016,5,6,5,30,0.0,13.0,1.5,11.0,13.0,12.54,0.0
2016,5,6,5,45,0.0,31.0,1.55,11.5,31.0,30.33,19.09
2016,5,6,6,0,0.0,49.0,1.6,12.0,49.0,48.53,35.33
2016,5,6,6,15,8.0,70.5,1.55,12.0,72.5,73.09,56.59
2016,5,6,6,30,16.0,92.0,1.5,12.0,96.0,98.36,78.37
2016,5,6,6,45,26.0,112.0,1.45,12.5,120.5,127.18,102.68
2016,5,6,7,0,36.0,132.0,1.4,13.0,145.0,154.01,124.9
2016,5,6,7,15,32.0,149.5,1.3,13.0,162.5,171.35,138.93
2016,5,6,7,30,28.0,167.0,1.2,13.0,180.0,188.25,152.28
2016,5,6,7,45,105.5,200.5,1.2,13.0,256.0,280.91,228.09
2016,5,6,8,0,183.0,234.0,1.2,13.0,332.0,374.44,302.18
2016,5,6,8,15,188.0,257.0,1.15,13.0,366.0,409.71,327.94
2016,5,6,8,30,193.0,280.0,1.1,13.0,400.0,444.84,353.46
2016,5,6,8,45,103.0,256.0,1.1,13.5,320.5,352.42,279.44
2016,5,6,9,0,13.0,232.0,1.1,14.0,241.0,240.23,189.02
2016,5,6,9,15,9.0,213.0,1.1,14.0,219.5,217.44,171.12
2016,5,6,9,30,5.0,194.0,1.1,14.0,198.0,194.72,152.81
2016,5,6,9,45,4.0,181.0,1.15,14.0,184.5,180.78,141.59
2016,5,6,10,0,3.0,168.0,1.2,14.0,171.0,166.9,130.39
2016,5,6,10,15,1.5,120.5,1.2,14.0,122.0,118.59,91.54
2016,5,6,10,30,0.0,73.0,1.2,14.0,73.0,70.75,52.68
2016,5,6,10,45,15.5,219.0,1.25,14.5,233.5,229.7,180.07
2016,5,6,11,0,31.0,365.0,1.3,15.0,394.0,399.54,308.21
2016,5,6,11,15,29.0,364.0,1.3,15.0,391.5,395.59,303.87
2016,5,6,11,30,27.0,363.0,1.3,15.0,389.0,391.51,300.64
2016,5,6,11,45,25.0,355.5,1.35,15.0,379.5,380.68,292.62
2016,5,6,12,0,23.0,348.0,1.4,15.0,370.0,363.93,280.23
2016,5,6,12,15,21.0,335.0,1.4,15.0,354.5,348.29,268.55
2016,5,6,12,30,19.0,322.0,1.4,15.0,339.0,332.7,256.9
2016,5,6,12,45,14.0,265.5,1.4,15.0,278.0,271.71,210.6
2016,5,6,13,0,9.0,209.0,1.4,15.0,217.0,211.32,164.13
2016,5,6,13,15,20.5,283.0,1.4,15.0,301.5,295.47,229.83
2016,5,6,13,30,32.0,357.0,1.4,15.0,386.0,376.06,290.72
2016,5,6,13,45,21.0,292.5,1.4,15.0,311.5,300.54,233.23
2016,5,6,14,0,10.0,228.0,1.4,15.0,237.0,228.43,177.95
2016,5,6,14,15,5.0,183.0,1.3,15.0,187.5,180.69,140.76
2016,5,6,14,30,0.0,138.0,1.2,15.0,138.0,133.48,103.35
2016,5,6,14,45,20.0,218.0,1.2,15.0,232.5,222.85,175.14
2016,5,6,15,0,40.0,298.0,1.2,15.0,327.0,308.34,241.65
2016,5,6,15,15,24.5,252.5,1.1,15.0,270.0,255.37,200.25
2016,5,6,15,30,9.0,207.0,1.0,15.0,213.0,202.73,159.31
2016,5,6,15,45,4.5,182.5,0.95,15.0,185.5,176.64,139.11
2016,5,6,16,0,0.0,158.0,0.9,15.0,158.0,151.14,119.08
2016,5,6,16,15,0.0,119.5,0.85,15.0,119.5,114.82,89.98
2016,5,6,16,30,0.0,81.0,0.8,15.0,81.0,78.34,60.24
2016,5,6,16,45,0.0,64.0,0.8,15.0,64.0,61.86,46.73
2016,5,6,17,0,0.0,47.0,0.8,15.0,47.0,45.4,33.02
2016,5,6,17,15,0.0,39.5,0.75,14.5,39.5,38.14,27.01
2016,5,6,17,30,0.0,32.0,0.7,14.0,32.0,30.89,20.9
2016,5,6,17,45,0.0,25.5,0.7,14.0,25.5,24.6,15.47
2016,5,6,18,0,0.0,19.0,0.7,14.0,19.0,18.32,10.73
2016,5,6,18,15,0.0,13.0,0.7,13.5,13.0,12.53,5.4
2016,5,6,18,30,0.0,7.0,0.7,13.0,7.0,6.74,0.0
2016,5,6,18,45,0.0,3.5,0.75,13.0,3.5,3.37,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,9.34,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,18.37,3.56
2016,5,7,5,45,34.5,39.5,1.6,12.5,45.5,49.37,33.42
2016,5,7,6,0,69.0,60.0,1.7,13.0,72.0,85.76,64.49
2016,5,7,6,15,99.0,82.0,1.75,13.0,105.0,123.19,96.86
2016,5,7,6,30,129.0,104.0,1.8,13.0,138.0,163.63,131.75
2016,5,7,6,45,165.5,121.0,1.85,13.0,174.0,204.28,166.54
2016,5,7,7,0,202.0,138.0,1.9,13.0,210.0,253.83,208.17
2016,5,7,7,15,103.0,143.0,1.95,13.0,180.0,208.47,170.51
2016,5,7,7,30,4.0,148.0,2.0,13.0,150.0,148.92,119.72
2016,5,7,7,45,23.5,181.5,2.05,13.5,194.5,195.73,158.07
2016,5,7,8,0,43.0,215.0,2.1,14.0,239.0,250.67,201.98
2016,5,7,8,15,21.5,168.0,2.1,14.0,180.0,185.63,148.49
2016,5,7,8,30,0.0,121.0,2.1,14.0,121.0,117.74,92.27
2016,5,7,8,45,0.0,104.5,2.15,14.5,104.5,101.34,78.53
2016,5,7,9,0,0.0,88.0,2.2,15.0,88.0,85.2,64.98
2016,5,7,9,15,0.0,90.5,2.15,15.0,90.5,87.64,66.84
2016,5,7,9,30,0.0,93.0,2.1,15.0,93.0,90.09,68.69
2016,5,7,9,45,0.0,87.0,2.1,15.5,87.0,84.28,63.69
2016,5,7,10,0,0.0,81.0,2.1,16.0,81.0,78.48,58.75
2016,5,7,10,15,0.0,70.0,2.05,16.0,70.0,67.82,50.01
2016,5,7,10,30,0.0,59.0,2.0,16.0,59.0,57.17,41.28
2016,5,7,10,45,0.0,82.0,2.0,16.0,82.0,79.52,59.4
2016,5,7,11,0,0.0,105.0,2.0,16.0,105.0,102.01,77.46
2016,5,7,11,15,0.0,121.5,1.95,16.0,121.5,118.17,90.32
2016,5,7,11,30,0.0,138.0,1.9,16.0,138.0,134.32,103.13
2016,5,7,11,45,0.0,105.5,1.9,16.5,105.5,102.5,77.5
2016,5,7,12,0,0.0,73.0,1.9,17.0,73.0,70.82,51.95
2016,5,7,12,15,0.0,72.0,1.85,17.0,72.0,69.84,51.19
2016,5,7,12,30,0.0,71.0,1.8,17.0,71.0,68.87,50.41
2016,5,7,12,45,0.0,97.5,1.75,17.0,97.5,94.62,71.15
2016,5,7,13,0,0.0,124.0,1.7,17.0,124.0,120.35,91.7
2016,5,7,13,15,7.5,203.5,1.65,17.0,210.0,204.2,158.07
2016,5,7,13,30,15.0,283.0,1.6,17.0,296.0,287.37,222.16
2016,5,7,13,45,7.5,214.5,1.6,17.0,221.5,213.97,165.34
2016,5,7,14,0,0.0,146.0,1.6,17.0,147.0,141.38,108.53
2016,5,7,14,15,2.0,162.0,1.55,17.0,164.0,158.21,122.25
2016,5,7,14,30,4.0,178.0,1.5,17.0,181.0,174.77,135.54
2016,5,7,14,45,6.5,198.5,1.5,17.0,203.5,195.64,152.22
2016,5,7,15,0,9.0,219.0,1.5,17.0,226.0,216.01,168.47
2016,5,7,15,15,12.0,222.5,1.45,16.5,231.0,220.07,172.26
2016,5,7,15,30,15.0,226.0,1.4,16.0,236.0,223.63,175.74
2016,5,7,15,45,7.5,124.0,1.4,16.0,129.0,123.08,95.77
2016,5,7,16,0,0.0,22.0,1.4,16.0,22.0,21.25,12.18
2016,5,7,16,15,0.0,81.5,1.35,16.0,81.5,78.83,60.37
2016,5,7,16,30,0.0,141.0,1.3,16.0,141.0,134.23,106.1
2016,5,7,16,45,0.0,134.5,1.3,16.0,134.5,127.48,100.77
2016,5,7,17,0,0.0,128.0,1.3,16.0,128.0,120.55,95.38
2016,5,7,17,15,0.0,108.5,1.2,15.5,108.5,102.09,80.48
2016,5,7,17,30,0.0,89.0,1.1,15.0,89.0,83.79,65.42
2016,5,7,17,45,0.0,70.5,1.05,15.0,70.5,66.53,50.81
2016,5,7,18,0,0.0,52.0,1.0,15.0,52.0,49.54,38.23
2016,5,7,18,15,0.0,36.5,0.95,14.5,36.5,35.21,25.19
2016,5,7,18,30,0.0,21.0,0.9,14.0,21.0,20.27,11.32
2016,5,7,18,45,0.0,10.5,0.9,14.0,10.5,10.13,0.0
2016,5,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,12.0,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,6.74,0.0
2016,5,8,5,45,0.0,15.5,1.05,12.5,15.5,14.95,6.63
2016,5,8,6,0,0.0,24.0,1.1,13.0,24.0,23.16,13.95
2016,5,8,6,15,0.0,35.0,1.15,13.0,35.0,33.79,23.28
2016,5,8,6,30,0.0,46.0,1.2,13.0,46.0,44.43,32.54
2016,5,8,6,45,0.0,58.0,1.25,13.5,58.0,56.05,42.41
2016,5,8,7,0,0.0,70.0,1.3,14.0,70.0,67.67,52.1
2016,5,8,7,15,0.0,98.5,1.25,14.0,98.5,96.14,75.86
2016,5,8,7,30,0.0,127.0,1.2,14.0,127.0,124.78,99.32
2016,5,8,7,45,6.5,157.0,1.2,14.5,160.5,159.24,127.09
2016,5,8,8,0,13.0,187.0,1.2,15.0,194.0,194.33,154.79
2016,5,8,8,15,7.0,179.0,1.15,15.0,183.0,181.62,143.81
2016,5,8,8,30,1.0,171.0,1.1,15.0,172.0,168.72,132.86
2016,5,8,8,45,18.0,226.0,1.1,15.5,239.0,238.13,187.79
2016,5,8,9,0,35.0,281.0,1.1,16.0,306.0,316.95,247.97
2016,5,8,9,15,70.5,321.5,1.1,16.0,375.0,391.16,304.14
2016,5,8,9,30,106.0,362.0,1.1,16.0,444.0,467.14,360.18
2016,5,8,9,45,68.0,344.5,1.15,16.5,398.0,414.78,318.94
2016,5,8,10,0,30.0,327.0,1.2,17.0,352.0,360.95,277.09
2016,5,8,10,15,41.5,358.0,1.2,17.0,394.0,404.16,309.42
2016,5,8,10,30,53.0,389.0,1.2,17.0,436.0,447.42,340.73
2016,5,8,10,45,132.5,420.0,1.3,17.0,540.0,565.47,428.17
2016,5,8,11,0,212.0,451.0,1.4,17.0,644.0,675.68,506.98
2016,5,8,11,15,225.0,446.0,1.45,17.0,653.0,682.09,510.96
2016,5,8,11,30,238.0,441.0,1.5,17.0,662.0,694.49,520.03
2016,5,8,11,45,542.5,295.5,1.6,17.5,803.0,848.06,635.15
2016,5,8,12,0,847.0,150.0,1.7,18.0,944.0,983.44,725.97
2016,5,8,12,15,846.5,149.5,1.75,18.0,942.0,971.46,717.2
2016,5,8,12,30,846.0,149.0,1.8,18.0,940.0,956.52,708.33
2016,5,8,12,45,587.5,289.0,1.9,18.0,836.0,844.69,632.7
2016,5,8,13,0,329.0,429.0,2.0,18.0,732.0,728.72,546.54
2016,5,8,13,15,591.5,281.0,2.05,18.0,812.0,806.92,610.96
2016,5,8,13,30,854.0,133.0,2.1,18.0,892.0,863.64,652.8
2016,5,8,13,45,849.5,131.0,2.15,18.0,868.0,830.05,630.32
2016,5,8,14,0,845.0,129.0,2.2,18.0,844.0,794.28,607.02
2016,5,8,14,15,837.0,127.0,2.25,17.5,813.5,753.85,581.27
2016,5,8,14,30,829.0,125.0,2.3,17.0,783.0,711.83,553.96
2016,5,8,14,45,823.0,120.5,2.35,17.0,747.5,666.9,521.67
2016,5,8,15,0,817.0,116.0,2.4,17.0,712.0,620.68,487.19
2016,5,8,15,15,803.0,113.0,2.4,17.0,670.5,570.16,448.27
2016,5,8,15,30,789.0,110.0,2.4,17.0,629.0,519.5,408.18
2016,5,8,15,45,773.0,106.0,2.45,17.0,584.0,467.03,365.71
2016,5,8,16,0,757.0,102.0,2.5,17.0,539.0,415.11,322.38
2016,5,8,16,15,733.0,98.0,2.5,16.5,490.5,361.0,276.66
2016,5,8,16,30,709.0,94.0,2.5,16.0,442.0,306.27,229.36
2016,5,8,16,45,680.5,88.5,2.5,16.0,392.0,253.35,182.53
2016,5,8,17,0,652.0,83.0,2.5,16.0,342.0,203.25,138.28
2016,5,8,17,15,608.0,77.0,2.5,15.5,291.5,153.37,96.7
2016,5,8,17,30,564.0,71.0,2.5,15.0,241.0,108.4,62.75
2016,5,8,17,45,505.0,63.0,2.5,15.0,193.0,66.14,37.68
2016,5,8,18,0,446.0,55.0,2.5,15.0,145.0,39.37,29.26
2016,5,8,18,15,352.0,44.5,2.35,14.5,103.0,33.09,23.35
2016,5,8,18,30,258.0,34.0,2.2,14.0,61.0,26.04,16.23
2016,5,8,18,45,129.0,17.0,2.1,13.5,30.5,13.09,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.5,1.95,11.0,16.5,19.35,0.0
2016,5,9,5,30,94.0,27.0,2.0,11.0,33.0,49.28,21.54
2016,5,9,5,45,196.5,43.0,2.05,11.5,71.0,100.87,70.44
2016,5,9,6,0,299.0,59.0,2.1,12.0,109.0,158.93,119.74
2016,5,9,6,15,149.5,70.5,2.05,12.0,95.5,131.26,103.27
2016,5,9,6,30,0.0,82.0,2.0,12.0,82.0,81.04,63.8
2016,5,9,6,45,1.5,101.5,2.0,12.0,102.5,101.22,81.06
2016,5,9,7,0,3.0,121.0,2.0,12.0,123.0,121.53,98.06
2016,5,9,7,15,30.5,152.0,1.95,12.0,166.0,173.0,141.11
2016,5,9,7,30,58.0,183.0,1.9,12.0,209.0,223.54,182.66
2016,5,9,7,45,40.0,191.5,1.9,12.5,210.5,222.43,180.45
2016,5,9,8,0,22.0,200.0,1.9,13.0,212.0,214.0,172.33
2016,5,9,8,15,23.5,218.0,1.85,13.0,232.0,233.88,187.84
2016,5,9,8,30,25.0,236.0,1.8,13.0,252.0,253.81,203.14
2016,5,9,8,45,63.5,279.5,1.75,13.5,323.5,338.17,269.47
2016,5,9,9,0,102.0,323.0,1.7,14.0,395.0,418.31,330.28
2016,5,9,9,15,100.5,342.0,1.7,14.0,416.5,439.23,344.76
2016,5,9,9,30,99.0,361.0,1.7,14.0,438.0,459.71,359.16
2016,5,9,9,45,120.5,382.5,1.7,14.5,480.0,512.03,397.01
2016,5,9,10,0,142.0,404.0,1.7,15.0,522.0,556.38,428.21
2016,5,9,10,15,190.0,415.0,1.65,15.5,578.5,615.12,469.99
2016,5,9,10,30,238.0,426.0,1.6,16.0,635.0,674.54,511.1
2016,5,9,10,45,167.5,434.0,1.6,16.5,583.0,614.49,464.6
2016,5,9,11,0,97.0,442.0,1.6,17.0,531.0,544.7,411.77
2016,5,9,11,15,100.5,445.0,1.6,17.0,538.0,550.09,416.03
2016,5,9,11,30,104.0,448.0,1.6,17.0,545.0,555.05,419.44
2016,5,9,11,45,503.0,287.5,1.65,17.0,759.5,801.11,605.98
2016,5,9,12,0,902.0,127.0,1.7,17.0,974.0,1014.7,749.59
2016,5,9,12,15,901.5,126.5,1.75,17.0,971.5,1002.21,739.55
2016,5,9,12,30,901.0,126.0,1.8,17.0,969.0,986.58,730.32
2016,5,9,12,45,898.0,126.5,1.85,17.5,959.0,966.53,716.89
2016,5,9,13,0,895.0,127.0,1.9,18.0,949.0,943.56,701.61
2016,5,9,13,15,891.5,126.0,1.9,18.0,931.5,915.9,683.95
2016,5,9,13,30,888.0,125.0,1.9,18.0,914.0,885.6,664.51
2016,5,9,13,45,882.0,124.0,1.95,18.0,889.5,850.73,642.39
2016,5,9,14,0,876.0,123.0,2.0,18.0,865.0,813.69,618.57
2016,5,9,14,15,868.0,121.0,2.0,18.0,834.5,772.17,590.95
2016,5,9,14,30,860.0,119.0,2.0,18.0,804.0,728.99,561.9
2016,5,9,14,45,850.5,117.0,2.05,18.0,767.0,683.35,529.93
2016,5,9,15,0,841.0,115.0,2.1,18.0,730.0,635.56,494.75
2016,5,9,15,15,827.0,112.5,2.1,17.5,688.0,584.44,456.71
2016,5,9,15,30,813.0,110.0,2.1,17.0,646.0,533.12,417.28
2016,5,9,15,45,795.5,106.5,2.1,17.0,600.0,479.23,373.89
2016,5,9,16,0,778.0,103.0,2.1,17.0,554.0,426.01,329.73
2016,5,9,16,15,754.5,99.0,2.1,16.5,504.5,370.99,283.55
2016,5,9,16,30,731.0,95.0,2.1,16.0,455.0,315.25,235.63
2016,5,9,16,45,695.5,91.5,2.15,16.0,403.0,261.07,188.13
2016,5,9,17,0,660.0,88.0,2.2,16.0,351.0,210.44,143.79
2016,5,9,17,15,615.5,81.5,2.2,15.5,300.0,159.55,101.44
2016,5,9,17,30,571.0,75.0,2.2,15.0,249.0,113.65,66.69
2016,5,9,17,45,499.5,68.0,2.25,15.0,199.0,71.33,41.75
2016,5,9,18,0,428.0,61.0,2.3,15.0,149.0,44.68,33.97
2016,5,9,18,15,331.5,49.0,2.25,14.5,106.0,36.72,26.55
2016,5,9,18,30,235.0,37.0,2.2,14.0,63.0,28.42,18.35
2016,5,9,18,45,117.5,18.5,2.2,13.5,31.5,14.27,0.32
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,20.97,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,56.83,26.99
2016,5,10,5,45,236.5,40.0,1.75,12.5,74.0,107.18,74.22
2016,5,10,6,0,348.0,54.0,1.8,13.0,113.0,168.1,125.71
2016,5,10,6,15,174.0,63.0,1.7,13.0,92.5,131.35,102.6
2016,5,10,6,30,0.0,72.0,1.6,13.0,72.0,70.5,54.62
2016,5,10,6,45,0.0,89.5,1.55,13.5,89.5,87.92,69.38
2016,5,10,7,0,0.0,107.0,1.5,14.0,107.0,105.33,83.71
2016,5,10,7,15,4.5,131.0,1.35,14.0,133.0,131.97,105.65
2016,5,10,7,30,9.0,155.0,1.2,14.0,159.0,159.04,127.54
2016,5,10,7,45,21.5,183.5,1.05,14.5,195.0,196.38,157.26
2016,5,10,8,0,34.0,212.0,0.9,15.0,231.0,240.96,191.93
2016,5,10,8,15,52.5,242.5,0.8,15.5,274.0,287.74,227.58
2016,5,10,8,30,71.0,273.0,0.7,16.0,317.0,335.82,263.21
2016,5,10,8,45,192.0,290.0,0.65,16.5,423.0,460.93,358.16
2016,5,10,9,0,313.0,307.0,0.6,17.0,529.0,594.5,453.68
2016,5,10,9,15,317.5,325.5,0.6,17.5,561.0,626.92,472.93
2016,5,10,9,30,322.0,344.0,0.6,18.0,593.0,658.45,492.43
2016,5,10,9,45,572.5,245.5,0.6,18.5,712.0,802.36,594.67
2016,5,10,10,0,823.0,147.0,0.6,19.0,831.0,942.19,682.82
2016,5,10,10,15,830.5,149.0,0.65,19.0,858.0,964.75,694.97
2016,5,10,10,30,838.0,151.0,0.7,19.0,885.0,984.52,707.26
2016,5,10,10,45,846.0,150.5,0.8,19.5,906.0,999.22,716.24
2016,5,10,11,0,854.0,150.0,0.9,20.0,927.0,1004.79,719.65
2016,5,10,11,15,857.5,150.5,0.95,20.0,940.5,1010.05,723.42
2016,5,10,11,30,861.0,151.0,1.0,20.0,954.0,1012.18,725.33
2016,5,10,11,45,865.5,149.5,1.1,20.5,960.5,1010.12,724.36
2016,5,10,12,0,870.0,148.0,1.2,21.0,967.0,1004.91,721.49
2016,5,10,12,15,870.0,148.0,1.3,21.0,964.5,993.66,716.22
2016,5,10,12,30,870.0,148.0,1.4,21.0,962.0,979.37,709.04
2016,5,10,12,45,875.5,142.5,1.5,21.5,954.5,961.84,698.42
2016,5,10,13,0,881.0,137.0,1.6,22.0,947.0,941.2,685.75
2016,5,10,13,15,877.0,136.0,1.7,22.0,930.0,913.42,669.65
2016,5,10,13,30,873.0,135.0,1.8,22.0,913.0,883.09,651.72
2016,5,10,13,45,869.0,132.5,1.9,22.0,889.0,848.89,630.94
2016,5,10,14,0,865.0,130.0,2.0,22.0,865.0,812.43,608.34
2016,5,10,14,15,857.0,128.5,2.05,21.5,834.0,771.8,583.24
2016,5,10,14,30,849.0,127.0,2.1,21.0,803.0,729.54,556.57
2016,5,10,14,45,841.0,123.5,2.2,21.0,767.0,683.47,524.68
2016,5,10,15,0,833.0,120.0,2.3,21.0,731.0,636.22,490.48
2016,5,10,15,15,818.5,117.5,2.35,20.5,689.0,585.2,453.05
2016,5,10,15,30,804.0,115.0,2.4,20.0,647.0,534.04,414.26
2016,5,10,15,45,789.0,110.5,2.45,20.0,601.5,480.88,371.91
2016,5,10,16,0,774.0,106.0,2.5,20.0,556.0,428.15,328.58
2016,5,10,16,15,750.0,102.0,2.55,19.5,506.5,373.17,282.91
2016,5,10,16,30,726.0,98.0,2.6,19.0,457.0,317.44,235.47
2016,5,10,16,45,697.5,92.0,2.65,19.0,406.0,263.15,188.08
2016,5,10,17,0,669.0,86.0,2.7,19.0,355.0,211.66,143.12
2016,5,10,17,15,625.0,80.0,2.65,18.0,303.5,160.78,101.19
2016,5,10,17,30,581.0,74.0,2.6,17.0,252.0,114.81,66.61
2016,5,10,17,45,521.5,66.0,2.6,16.5,203.0,71.47,40.59
2016,5,10,18,0,462.0,58.0,2.6,16.0,154.0,41.74,31.25
2016,5,10,18,15,368.0,47.0,2.5,15.5,110.0,35.09,25.05
2016,5,10,18,30,274.0,36.0,2.4,15.0,66.0,27.98,18.0
2016,5,10,18,45,137.0,18.0,2.3,14.5,33.0,13.82,1.13
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,20.0,25.43,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,40.0,69.72,34.75
2016,5,11,5,45,307.0,37.0,2.1,12.5,80.0,122.13,84.3
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,184.56,137.79
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.5,241.55,188.58
2016,5,11,6,30,560.0,65.0,2.0,13.0,217.0,305.83,245.0
2016,5,11,6,45,280.0,81.5,1.95,13.5,157.5,223.21,181.8
2016,5,11,7,0,0.0,98.0,1.9,14.0,98.0,96.0,75.71
2016,5,11,7,15,0.0,113.0,1.85,14.0,113.0,110.84,88.1
2016,5,11,7,30,0.0,128.0,1.8,14.0,128.0,125.69,100.1
2016,5,11,7,45,2.5,151.0,1.75,14.5,152.5,150.36,119.84
2016,5,11,8,0,5.0,174.0,1.7,15.0,177.0,175.25,139.41
2016,5,11,8,15,25.5,217.0,1.65,15.5,233.0,234.22,186.37
2016,5,11,8,30,46.0,260.0,1.6,16.0,289.0,302.37,239.14
2016,5,11,8,45,82.0,294.0,1.55,16.5,350.5,368.62,289.57
2016,5,11,9,0,118.0,328.0,1.5,17.0,412.0,445.02,346.09
2016,5,11,9,15,105.0,344.0,1.45,17.0,422.0,445.18,344.39
2016,5,11,9,30,92.0,360.0,1.4,17.0,432.0,452.21,348.2
2016,5,11,9,45,107.5,381.5,1.4,17.5,469.0,490.41,375.22
2016,5,11,10,0,123.0,403.0,1.4,18.0,506.0,537.25,407.67
2016,5,11,10,15,201.5,410.5,1.4,18.0,585.0,621.33,468.95
2016,5,11,10,30,280.0,418.0,1.4,18.0,664.0,715.1,534.82
2016,5,11,10,45,341.5,403.5,1.45,18.5,710.5,761.48,566.47
2016,5,11,11,0,403.0,389.0,1.5,19.0,757.0,813.98,602.08
2016,5,11,11,15,648.0,262.5,1.55,19.0,863.0,928.12,685.69
2016,5,11,11,30,893.0,136.0,1.6,19.0,969.0,1029.22,750.41
2016,5,11,11,45,897.5,134.0,1.65,19.0,975.5,1026.61,747.99
2016,5,11,12,0,902.0,132.0,1.7,19.0,982.0,1020.73,744.9
2016,5,11,12,15,901.5,131.5,1.75,19.0,979.5,1008.23,737.68
2016,5,11,12,30,901.0,131.0,1.8,19.0,977.0,992.61,728.56
2016,5,11,12,45,904.0,127.0,1.9,19.5,968.5,973.73,716.63
2016,5,11,13,0,907.0,123.0,2.0,20.0,960.0,951.73,702.64
2016,5,11,13,15,903.0,122.5,2.05,20.0,942.0,923.88,685.51
2016,5,11,13,30,899.0,122.0,2.1,20.0,924.0,893.4,666.56
2016,5,11,13,45,894.0,120.0,2.15,20.0,899.5,858.13,644.23
2016,5,11,14,0,889.0,118.0,2.2,20.0,875.0,820.6,620.15
2016,5,11,14,15,881.0,116.5,2.2,20.0,843.5,779.19,592.73
2016,5,11,14,30,873.0,115.0,2.2,20.0,812.0,736.08,563.86
2016,5,11,14,45,862.0,113.5,2.2,20.0,774.5,689.46,531.3
2016,5,11,15,0,851.0,112.0,2.2,20.0,737.0,641.83,496.14
2016,5,11,15,15,837.0,109.5,2.15,19.5,695.0,589.24,457.13
2016,5,11,15,30,823.0,107.0,2.1,19.0,653.0,537.54,417.56
2016,5,11,15,45,805.5,103.5,2.1,19.0,606.5,483.25,374.23
2016,5,11,16,0,788.0,100.0,2.1,19.0,560.0,429.59,330.11
2016,5,11,16,15,764.5,96.5,2.05,18.5,510.0,374.57,284.21
2016,5,11,16,30,741.0,93.0,2.0,18.0,460.0,321.33,238.53
2016,5,11,16,45,711.0,88.0,1.95,18.0,409.0,264.32,188.95
2016,5,11,17,0,681.0,83.0,1.9,18.0,358.0,212.69,143.82
2016,5,11,17,15,638.0,77.0,1.8,17.5,306.5,161.3,101.1
2016,5,11,17,30,595.0,71.0,1.7,17.0,255.0,114.67,65.69
2016,5,11,17,45,535.0,63.5,1.65,16.5,205.5,70.9,39.29
2016,5,11,18,0,475.0,56.0,1.6,16.0,156.0,39.77,29.55
2016,5,11,18,15,383.0,45.5,1.55,15.5,112.0,33.52,23.72
2016,5,11,18,30,291.0,35.0,1.5,15.0,68.0,26.83,17.13
2016,5,11,18,45,145.5,17.5,1.45,14.5,34.0,12.92,1.47
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,11.0,19.0,22.43,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,60.89,32.56
2016,5,12,5,45,223.5,43.5,2.55,11.5,76.0,108.53,76.58
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,165.68,125.52
2016,5,12,6,15,159.0,73.5,2.7,12.0,101.0,138.31,109.36
2016,5,12,6,30,0.0,88.0,2.7,12.0,88.0,87.18,69.05
2016,5,12,6,45,5.0,107.5,2.75,12.5,109.5,108.94,87.46
2016,5,12,7,0,10.0,127.0,2.8,13.0,131.0,131.19,105.89
2016,5,12,7,15,124.0,157.0,2.75,13.0,214.0,235.65,193.75
2016,5,12,7,30,238.0,187.0,2.7,13.0,297.0,348.5,286.35
2016,5,12,7,45,294.0,200.0,2.65,13.5,352.0,409.38,334.38
2016,5,12,8,0,350.0,213.0,2.6,14.0,407.0,474.63,384.9
2016,5,12,8,15,303.0,245.5,2.55,14.0,423.5,489.25,393.81
2016,5,12,8,30,256.0,278.0,2.5,14.0,440.0,499.18,399.01
2016,5,12,8,45,340.5,276.5,2.5,14.5,508.5,574.46,456.44
2016,5,12,9,0,425.0,275.0,2.5,15.0,577.0,662.42,521.14
2016,5,12,9,15,615.0,207.5,2.4,15.5,671.5,772.31,602.92
2016,5,12,9,30,805.0,140.0,2.3,16.0,766.0,884.39,678.31
2016,5,12,9,45,820.5,139.0,2.25,16.5,800.5,916.18,696.03
2016,5,12,10,0,836.0,138.0,2.2,17.0,835.0,945.81,712.85
2016,5,12,10,15,676.5,235.0,2.15,17.0,811.0,911.97,688.26
2016,5,12,10,30,517.0,332.0,2.1,17.0,787.0,863.31,649.24
2016,5,12,10,45,688.5,237.5,2.1,17.5,857.5,939.88,704.61
2016,5,12,11,0,860.0,143.0,2.1,18.0,928.0,1004.47,744.58
2016,5,12,11,15,700.5,252.0,2.1,18.0,897.0,969.82,720.61
2016,5,12,11,30,541.0,361.0,2.1,18.0,866.0,919.01,681.68
2016,5,12,11,45,499.0,376.0,2.1,18.0,844.5,887.76,659.9
2016,5,12,12,0,457.0,391.0,2.1,18.0,823.0,854.81,636.67
2016,5,12,12,15,661.0,268.5,2.1,18.0,890.5,921.87,689.3
2016,5,12,12,30,865.0,146.0,2.1,18.0,958.0,973.6,723.52
2016,5,12,12,45,841.0,159.0,2.15,18.5,942.0,951.04,707.47
2016,5,12,13,0,817.0,172.0,2.2,19.0,926.0,921.97,687.9
2016,5,12,13,15,662.0,259.0,2.25,19.0,862.5,849.34,639.01
2016,5,12,13,30,507.0,346.0,2.3,19.0,799.0,779.09,587.0
2016,5,12,13,45,652.5,255.0,2.35,19.0,821.5,792.67,602.18
2016,5,12,14,0,798.0,164.0,2.4,19.0,844.0,794.83,606.71
2016,5,12,14,15,788.5,162.0,2.4,18.5,813.5,754.47,580.31
2016,5,12,14,30,779.0,160.0,2.4,18.0,783.0,712.81,552.01
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.0,668.26,519.87
2016,5,12,15,0,766.0,148.0,2.5,18.0,713.0,622.59,486.09
2016,5,12,15,15,750.0,144.5,2.55,17.5,671.5,571.21,447.94
2016,5,12,15,30,734.0,141.0,2.6,17.0,630.0,521.27,409.64
2016,5,12,15,45,721.5,134.0,2.65,17.0,586.0,470.18,368.55
2016,5,12,16,0,709.0,127.0,2.7,17.0,542.0,419.4,326.48
2016,5,12,16,15,543.5,153.5,2.75,16.5,455.5,342.12,264.75
2016,5,12,16,30,378.0,180.0,2.8,16.0,369.0,280.67,216.34
2016,5,12,16,45,508.5,131.5,2.9,16.0,356.0,250.23,185.81
2016,5,12,17,0,639.0,83.0,3.0,16.0,343.0,204.87,140.75
2016,5,12,17,15,574.5,85.0,3.0,15.5,294.5,159.43,103.39
2016,5,12,17,30,510.0,87.0,3.0,15.0,246.0,121.34,75.37
2016,5,12,17,45,450.0,77.0,3.05,14.5,198.0,79.96,49.32
2016,5,12,18,0,390.0,67.0,3.1,14.0,150.0,48.99,37.98
2016,5,12,18,15,302.0,54.0,3.05,13.5,107.5,40.46,30.04
2016,5,12,18,30,214.0,41.0,3.0,13.0,65.0,31.48,21.32
2016,5,12,18,45,107.0,24.5,2.95,13.0,36.5,19.07,5.86
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
