Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,101.0,17.5,2.2,11.5,27.5,36.15,0.22
2016,5,23,5,30,202.0,35.0,2.3,12.0,55.0,84.88,54.44
2016,5,23,5,45,289.5,47.5,2.4,12.5,95.0,131.67,94.9
2016,5,23,6,0,377.0,60.0,2.5,13.0,135.0,188.02,143.52
2016,5,23,6,15,441.0,69.5,2.5,13.0,181.5,243.64,192.78
2016,5,23,6,30,505.0,79.0,2.5,13.0,228.0,304.37,245.89
2016,5,23,6,45,551.0,86.5,2.55,13.5,277.0,360.62,294.1
2016,5,23,7,0,597.0,94.0,2.6,14.0,326.0,420.76,344.11
2016,5,23,7,15,631.5,99.5,2.55,14.0,376.0,475.79,389.15
2016,5,23,7,30,666.0,105.0,2.5,14.0,426.0,532.93,434.57
2016,5,23,7,45,689.5,110.5,2.5,14.5,474.0,584.63,473.78
2016,5,23,8,0,713.0,116.0,2.5,15.0,522.0,636.85,512.24
2016,5,23,8,15,733.0,120.0,2.5,15.0,568.5,685.05,547.16
2016,5,23,8,30,753.0,124.0,2.5,15.0,615.0,730.87,578.91
2016,5,23,8,45,767.5,128.0,2.5,15.5,657.0,773.58,606.85
2016,5,23,9,0,782.0,132.0,2.5,16.0,699.0,815.02,633.44
2016,5,23,9,15,794.0,134.5,2.5,16.0,737.0,851.15,657.14
2016,5,23,9,30,806.0,137.0,2.5,16.0,775.0,885.42,679.39
2016,5,23,9,45,824.5,133.5,2.5,16.5,809.5,917.23,698.51
2016,5,23,10,0,843.0,130.0,2.5,17.0,844.0,941.62,712.43
2016,5,23,10,15,849.5,131.5,2.5,17.0,870.5,962.88,725.61
2016,5,23,10,30,856.0,133.0,2.5,17.0,897.0,981.35,736.98
2016,5,23,10,45,861.5,133.0,2.55,17.0,917.0,994.39,745.3
2016,5,23,11,0,867.0,133.0,2.6,17.0,937.0,1004.43,751.78
2016,5,23,11,15,870.0,133.5,2.6,17.0,949.5,1009.42,754.53
2016,5,23,11,30,873.0,134.0,2.6,17.0,962.0,1011.27,755.37
2016,5,23,11,45,875.5,133.5,2.65,17.0,967.5,1008.48,753.78
2016,5,23,12,0,878.0,133.0,2.7,17.0,973.0,1002.57,750.26
2016,5,23,12,15,877.5,133.0,2.7,17.0,971.0,991.13,742.69
2016,5,23,12,30,877.0,133.0,2.7,17.0,969.0,976.7,733.26
2016,5,23,12,45,849.5,149.5,2.75,17.0,952.5,950.01,716.1
2016,5,23,13,0,822.0,166.0,2.8,17.0,936.0,925.31,700.33
2016,5,23,13,15,818.0,164.5,2.8,17.0,919.0,898.29,682.51
2016,5,23,13,30,814.0,163.0,2.8,17.0,902.0,868.96,663.06
2016,5,23,13,45,815.0,157.0,2.85,17.0,880.5,837.22,642.21
2016,5,23,14,0,816.0,151.0,2.9,17.0,859.0,803.14,619.55
2016,5,23,14,15,807.5,149.0,2.9,17.0,829.0,763.42,592.39
2016,5,23,14,30,799.0,147.0,2.9,17.0,799.0,722.27,564.0
2016,5,23,14,45,553.5,241.0,2.95,17.0,683.0,607.76,475.37
2016,5,23,15,0,308.0,335.0,3.0,17.0,567.0,511.88,399.47
2016,5,23,15,15,535.0,232.0,3.0,17.0,608.5,534.01,420.13
2016,5,23,15,30,762.0,129.0,3.0,17.0,650.0,536.5,423.19
2016,5,23,15,45,749.0,123.0,3.05,17.0,606.0,485.5,381.86
2016,5,23,16,0,736.0,117.0,3.1,17.0,562.0,432.48,338.12
2016,5,23,16,15,712.5,113.0,3.1,16.5,514.5,379.7,293.91
2016,5,23,16,30,689.0,109.0,3.1,16.0,467.0,328.72,250.01
2016,5,23,16,45,663.0,102.5,3.15,16.0,418.0,276.8,204.29
2016,5,23,17,0,637.0,96.0,3.2,16.0,369.0,227.4,160.5
2016,5,23,17,15,596.5,90.0,3.2,15.5,319.5,178.57,118.89
2016,5,23,17,30,556.0,84.0,3.2,15.0,270.0,134.2,83.34
2016,5,23,17,45,504.5,75.5,3.2,15.0,222.5,91.46,53.87
2016,5,23,18,0,453.0,67.0,3.2,15.0,175.0,54.64,36.21
2016,5,23,18,15,374.0,56.5,3.1,14.5,131.0,41.6,31.19
2016,5,23,18,30,295.0,46.0,3.0,14.0,87.0,34.77,24.67
2016,5,23,18,45,189.5,31.5,2.9,13.5,54.0,24.25,14.13
2016,5,23,19,0,84.0,17.0,2.8,13.0,21.0,13.23,0.0
2016,5,23,19,15,42.0,8.5,2.75,12.5,10.5,8.36,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,3.0,16.5,2.6,12.0,16.5,16.38,0.0
2016,5,24,5,30,6.0,33.0,2.7,12.0,33.0,33.86,21.29
2016,5,24,5,45,26.5,52.0,2.85,12.5,57.0,60.3,44.09
2016,5,24,6,0,47.0,71.0,3.0,13.0,81.0,87.63,67.58
2016,5,24,6,15,59.5,92.5,3.0,13.0,108.0,116.91,93.04
2016,5,24,6,30,72.0,114.0,3.0,13.0,135.0,147.37,119.27
2016,5,24,6,45,82.5,135.0,3.0,13.5,163.5,177.52,144.61
2016,5,24,7,0,93.0,156.0,3.0,14.0,192.0,208.61,170.23
2016,5,24,7,15,97.5,179.0,3.0,14.0,221.5,239.36,195.33
2016,5,24,7,30,102.0,202.0,3.0,14.0,251.0,270.36,220.17
2016,5,24,7,45,212.0,215.0,3.0,14.5,331.5,366.35,298.18
2016,5,24,8,0,322.0,228.0,3.0,15.0,412.0,472.61,381.9
2016,5,24,8,15,220.5,261.5,3.0,15.0,392.0,438.91,352.31
2016,5,24,8,30,119.0,295.0,3.0,15.0,372.0,403.29,321.19
2016,5,24,8,45,93.0,307.5,3.0,15.0,370.5,391.26,310.59
2016,5,24,9,0,67.0,320.0,3.0,15.0,369.0,384.46,303.79
2016,5,24,9,15,127.5,349.5,2.95,15.0,448.5,477.93,376.28
2016,5,24,9,30,188.0,379.0,2.9,15.0,528.0,566.51,442.95
2016,5,24,9,45,285.5,371.0,2.9,15.5,608.0,660.0,512.46
2016,5,24,10,0,383.0,363.0,2.9,16.0,688.0,748.75,576.75
2016,5,24,10,15,622.5,249.5,2.9,16.0,796.5,876.76,673.54
2016,5,24,10,30,862.0,136.0,2.9,16.0,905.0,990.48,750.44
2016,5,24,10,45,868.5,136.0,2.95,16.5,925.5,1004.56,757.16
2016,5,24,11,0,875.0,136.0,3.0,17.0,946.0,1015.64,762.89
2016,5,24,11,15,878.0,136.5,3.0,17.0,959.0,1020.64,765.67
2016,5,24,11,30,881.0,137.0,3.0,17.0,972.0,1022.49,766.51
2016,5,24,11,45,884.5,135.5,3.0,17.0,978.0,1019.67,764.38
2016,5,24,12,0,888.0,134.0,3.0,17.0,984.0,1013.7,760.31
2016,5,24,12,15,887.5,134.0,3.0,17.0,982.0,1002.17,752.66
2016,5,24,12,30,887.0,134.0,3.0,17.0,980.0,987.62,743.11
2016,5,24,12,45,877.5,138.5,3.05,17.0,968.5,966.03,729.3
2016,5,24,13,0,868.0,143.0,3.1,17.0,957.0,941.87,713.78
2016,5,24,13,15,864.0,142.0,3.1,17.0,940.0,914.93,695.98
2016,5,24,13,30,860.0,141.0,3.1,17.0,923.0,885.53,676.45
2016,5,24,13,45,577.5,269.0,3.15,17.0,788.0,748.21,577.54
2016,5,24,14,0,295.0,397.0,3.2,17.0,653.0,620.96,478.58
2016,5,24,14,15,287.5,388.0,3.2,17.0,630.5,592.9,458.92
2016,5,24,14,30,280.0,379.0,3.2,17.0,608.0,564.75,438.4
2016,5,24,14,45,284.0,359.5,3.25,17.0,583.0,534.73,416.77
2016,5,24,15,0,288.0,340.0,3.3,17.0,558.0,503.96,394.21
2016,5,24,15,15,200.5,326.0,3.3,16.5,474.0,424.71,333.72
2016,5,24,15,30,113.0,312.0,3.3,16.0,390.0,352.08,277.66
2016,5,24,15,45,60.5,252.5,3.3,16.0,294.0,266.8,211.05
2016,5,24,16,0,8.0,193.0,3.3,16.0,198.0,187.33,148.09
2016,5,24,16,15,4.0,171.5,3.3,15.5,174.0,164.8,130.69
2016,5,24,16,30,0.0,150.0,3.3,15.0,150.0,142.79,113.41
2016,5,24,16,45,0.0,136.0,3.35,15.0,136.0,129.28,102.69
2016,5,24,17,0,0.0,122.0,3.4,15.0,122.0,115.81,91.87
2016,5,24,17,15,0.0,105.5,3.4,14.5,105.5,100.15,79.22
2016,5,24,17,30,0.0,89.0,3.4,14.0,89.0,84.58,66.41
2016,5,24,17,45,0.0,73.5,3.4,14.0,73.5,69.98,54.09
2016,5,24,18,0,0.0,58.0,3.4,14.0,58.0,55.5,41.67
2016,5,24,18,15,0.0,43.5,3.3,13.5,43.5,42.02,31.71
2016,5,24,18,30,0.0,29.0,3.2,13.0,29.0,28.0,18.89
2016,5,24,18,45,0.0,18.0,3.1,13.0,18.0,17.37,8.66
2016,5,24,19,0,0.0,7.0,3.0,13.0,7.0,6.75,0.0
2016,5,24,19,15,0.0,3.5,2.95,12.5,3.5,3.44,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,17.5,2.3,12.0,29.5,38.13,4.6
2016,5,25,5,30,224.0,35.0,2.4,12.0,59.0,89.47,57.75
2016,5,25,5,45,315.0,47.0,2.55,12.5,99.5,137.94,99.49
2016,5,25,6,0,406.0,59.0,2.7,13.0,140.0,197.75,151.1
2016,5,25,6,15,203.0,51.0,2.7,13.0,91.5,134.57,105.96
2016,5,25,6,30,0.0,43.0,2.7,13.0,43.0,41.52,30.01
2016,5,25,6,45,0.0,52.0,2.75,13.5,52.0,50.23,37.42
2016,5,25,7,0,0.0,61.0,2.8,14.0,61.0,58.95,44.64
2016,5,25,7,15,0.0,74.0,2.8,14.0,74.0,71.55,55.13
2016,5,25,7,30,0.0,87.0,2.8,14.0,87.0,84.22,65.55
2016,5,25,7,45,0.0,99.0,2.85,14.5,99.0,96.03,75.02
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,107.86,84.38
2016,5,25,8,15,0.0,116.0,2.9,15.0,116.0,112.75,88.1
2016,5,25,8,30,0.0,121.0,2.9,15.0,121.0,117.65,91.85
2016,5,25,8,45,1.0,144.5,2.95,15.5,145.0,141.74,111.02
2016,5,25,9,0,2.0,168.0,3.0,16.0,169.0,165.94,130.0
2016,5,25,9,15,4.5,187.5,3.0,16.0,190.5,187.56,147.03
2016,5,25,9,30,7.0,207.0,3.0,16.0,212.0,209.31,164.05
2016,5,25,9,45,5.5,187.5,3.0,16.0,191.5,188.49,147.2
2016,5,25,10,0,4.0,168.0,3.0,16.0,171.0,167.76,130.51
2016,5,25,10,15,3.5,164.5,3.0,16.0,167.5,163.86,127.25
2016,5,25,10,30,3.0,161.0,3.0,16.0,164.0,159.94,123.97
2016,5,25,10,45,6.0,189.5,3.0,16.5,195.5,191.03,148.33
2016,5,25,11,0,9.0,218.0,3.0,17.0,227.0,222.16,172.36
2016,5,25,11,15,16.5,287.0,3.0,17.0,303.5,297.97,231.04
2016,5,25,11,30,24.0,356.0,3.0,17.0,380.0,380.36,293.38
2016,5,25,11,45,41.0,398.0,3.05,17.0,438.0,438.77,337.31
2016,5,25,12,0,58.0,440.0,3.1,17.0,496.0,496.44,380.17
2016,5,25,12,15,127.0,460.0,3.15,17.0,582.0,586.63,448.35
2016,5,25,12,30,196.0,480.0,3.2,17.0,668.0,668.45,508.99
2016,5,25,12,45,545.0,300.0,3.25,17.5,813.5,819.44,627.32
2016,5,25,13,0,894.0,120.0,3.3,18.0,959.0,943.82,715.09
2016,5,25,13,15,890.5,119.5,3.35,18.0,942.5,917.34,696.67
2016,5,25,13,30,887.0,119.0,3.4,18.0,926.0,888.27,677.67
2016,5,25,13,45,885.0,116.0,3.5,18.0,903.5,855.59,656.32
2016,5,25,14,0,883.0,113.0,3.6,18.0,881.0,820.51,633.09
2016,5,25,14,15,876.0,111.5,3.65,18.0,851.5,780.78,606.07
2016,5,25,14,30,869.0,110.0,3.7,18.0,822.0,739.31,577.54
2016,5,25,14,45,862.0,107.0,3.75,18.0,787.0,694.89,546.51
2016,5,25,15,0,855.0,104.0,3.8,18.0,752.0,649.14,512.01
2016,5,25,15,15,843.0,102.0,3.85,17.5,711.5,600.21,475.05
2016,5,25,15,30,831.0,100.0,3.9,17.0,671.0,550.82,436.59
2016,5,25,15,45,815.5,97.5,3.95,17.0,626.0,496.6,392.5
2016,5,25,16,0,800.0,95.0,4.0,17.0,581.0,444.82,349.04
2016,5,25,16,15,779.5,92.0,4.0,16.5,533.5,391.24,303.55
2016,5,25,16,30,759.0,89.0,4.0,16.0,486.0,339.03,257.97
2016,5,25,16,45,728.0,86.0,4.05,16.0,435.5,285.42,210.27
2016,5,25,17,0,697.0,83.0,4.1,16.0,385.0,232.04,162.75
2016,5,25,17,15,659.5,78.5,4.1,15.5,334.5,181.8,119.26
2016,5,25,17,30,622.0,74.0,4.1,15.0,284.0,135.62,81.65
2016,5,25,17,45,560.5,68.5,4.1,14.5,234.0,91.08,51.15
2016,5,25,18,0,499.0,63.0,4.1,14.0,184.0,53.51,33.6
2016,5,25,18,15,419.0,54.0,4.0,13.5,139.5,39.12,29.15
2016,5,25,18,30,339.0,45.0,3.9,13.0,95.0,34.16,24.31
2016,5,25,18,45,214.0,32.5,3.8,13.0,59.5,24.97,15.04
2016,5,25,19,0,89.0,20.0,3.7,13.0,24.0,15.65,0.0
2016,5,25,19,15,44.5,10.0,3.65,12.5,12.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,29.0,36.93,6.2
2016,5,26,5,30,176.0,39.0,1.9,12.0,58.0,84.26,55.56
2016,5,26,5,45,266.0,52.5,1.95,12.5,98.0,131.54,95.75
2016,5,26,6,0,356.0,66.0,2.0,13.0,138.0,188.62,144.55
2016,5,26,6,15,230.0,92.0,1.9,13.0,143.5,185.75,147.85
2016,5,26,6,30,104.0,118.0,1.8,13.0,149.0,169.02,136.77
2016,5,26,6,45,120.5,138.0,1.75,13.5,180.5,202.96,165.24
2016,5,26,7,0,137.0,158.0,1.7,14.0,212.0,238.4,194.19
2016,5,26,7,15,199.0,176.0,1.6,14.5,266.0,298.9,243.07
2016,5,26,7,30,261.0,194.0,1.5,15.0,320.0,370.96,299.68
2016,5,26,7,45,482.5,158.5,1.4,15.5,423.0,497.01,398.93
2016,5,26,8,0,704.0,123.0,1.3,16.0,526.0,638.66,504.98
2016,5,26,8,15,724.5,127.0,1.25,16.0,572.5,686.84,537.59
2016,5,26,8,30,745.0,131.0,1.2,16.0,619.0,734.74,569.05
2016,5,26,8,45,559.0,215.5,1.15,16.5,595.5,696.28,535.75
2016,5,26,9,0,373.0,300.0,1.1,17.0,572.0,638.35,487.84
2016,5,26,9,15,590.0,220.0,1.05,17.0,676.5,765.68,581.86
2016,5,26,9,30,807.0,140.0,1.0,17.0,781.0,889.82,663.37
2016,5,26,9,45,809.5,146.0,1.0,17.5,812.0,916.92,677.03
2016,5,26,10,0,812.0,152.0,1.0,18.0,843.0,941.35,690.18
2016,5,26,10,15,819.5,153.5,1.0,18.5,869.5,963.09,701.57
2016,5,26,10,30,827.0,155.0,1.0,19.0,896.0,982.14,711.24
2016,5,26,10,45,833.5,155.5,1.05,19.5,916.0,996.34,718.85
2016,5,26,11,0,840.0,156.0,1.1,20.0,936.0,1007.6,724.74
2016,5,26,11,15,843.5,156.5,1.15,20.0,949.0,1012.84,728.36
2016,5,26,11,30,847.0,157.0,1.2,20.0,962.0,1008.95,726.44
2016,5,26,11,45,850.0,156.0,1.3,20.0,968.0,1006.22,726.31
2016,5,26,12,0,853.0,155.0,1.4,20.0,974.0,1000.47,724.26
2016,5,26,12,15,853.0,155.0,1.55,20.0,972.0,989.77,719.85
2016,5,26,12,30,853.0,155.0,1.7,20.0,970.0,976.17,713.48
2016,5,26,12,45,862.0,147.0,1.85,20.5,964.0,960.44,704.25
2016,5,26,13,0,871.0,139.0,2.0,21.0,958.0,941.59,692.86
2016,5,26,13,15,867.5,138.5,2.15,21.0,941.5,915.62,677.95
2016,5,26,13,30,864.0,138.0,2.3,21.0,925.0,887.14,661.15
2016,5,26,13,45,857.5,137.5,2.45,21.0,901.5,853.77,640.74
2016,5,26,14,0,851.0,137.0,2.6,21.0,878.0,818.35,618.59
2016,5,26,14,15,843.5,135.0,2.7,20.5,848.5,778.86,594.06
2016,5,26,14,30,836.0,133.0,2.8,20.0,819.0,737.79,567.95
2016,5,26,14,45,824.5,131.5,2.9,20.0,783.0,692.53,536.39
2016,5,26,15,0,813.0,130.0,3.0,20.0,747.0,646.42,502.55
2016,5,26,15,15,799.5,127.5,3.05,19.5,706.5,597.55,466.49
2016,5,26,15,30,786.0,125.0,3.1,19.0,666.0,548.48,429.14
2016,5,26,15,45,769.0,121.5,3.2,19.0,621.0,496.77,387.96
2016,5,26,16,0,752.0,118.0,3.3,19.0,576.0,445.68,346.07
2016,5,26,16,15,729.5,114.0,3.35,18.5,528.5,390.23,300.23
2016,5,26,16,30,707.0,110.0,3.4,18.0,481.0,338.74,256.27
2016,5,26,16,45,676.0,105.5,3.45,17.5,431.0,286.22,210.83
2016,5,26,17,0,645.0,101.0,3.5,17.0,381.0,236.72,167.59
2016,5,26,17,15,605.0,95.0,3.45,16.5,331.0,187.47,125.63
2016,5,26,17,30,565.0,89.0,3.4,16.0,281.0,142.63,89.53
2016,5,26,17,45,506.0,81.5,3.4,15.5,232.0,99.63,59.87
2016,5,26,18,0,447.0,74.0,3.4,15.0,183.0,63.07,41.64
2016,5,26,18,15,366.5,63.0,3.3,14.5,138.5,46.51,35.57
2016,5,26,18,30,286.0,52.0,3.2,14.0,94.0,39.43,28.83
2016,5,26,18,45,177.5,36.5,3.1,13.5,59.0,28.21,17.82
2016,5,26,19,0,69.0,21.0,3.0,13.0,24.0,17.67,0.0
2016,5,26,19,15,34.5,10.5,2.95,12.5,12.0,10.32,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,87.5,20.0,1.0,11.5,29.5,37.55,7.85
2016,5,27,5,30,175.0,40.0,1.0,12.0,59.0,85.19,56.5
2016,5,27,5,45,270.0,53.5,1.05,12.5,100.0,133.76,97.37
2016,5,27,6,0,365.0,67.0,1.1,13.0,141.0,192.65,147.26
2016,5,27,6,15,430.0,76.5,1.15,13.5,188.0,246.22,193.77
2016,5,27,6,30,495.0,86.0,1.2,14.0,235.0,308.36,246.57
2016,5,27,6,45,548.0,92.5,1.25,14.5,285.5,366.41,295.07
2016,5,27,7,0,601.0,99.0,1.3,15.0,336.0,429.0,345.77
2016,5,27,7,15,635.5,104.5,1.3,15.5,386.0,484.21,389.03
2016,5,27,7,30,670.0,110.0,1.3,16.0,436.0,541.52,432.45
2016,5,27,7,45,702.0,112.5,1.3,16.5,486.0,595.68,472.18
2016,5,27,8,0,734.0,115.0,1.3,17.0,536.0,651.05,511.57
2016,5,27,8,15,754.0,118.5,1.25,17.5,582.5,697.58,542.06
2016,5,27,8,30,774.0,122.0,1.2,18.0,629.0,745.62,572.25
2016,5,27,8,45,794.0,123.0,1.2,18.5,673.0,790.29,599.94
2016,5,27,9,0,814.0,124.0,1.2,19.0,717.0,834.0,626.47
2016,5,27,9,15,825.5,126.0,1.15,19.5,755.0,870.09,646.76
2016,5,27,9,30,837.0,128.0,1.1,20.0,793.0,904.2,665.44
2016,5,27,9,45,855.5,124.0,1.05,20.5,828.5,931.04,679.11
2016,5,27,10,0,874.0,120.0,1.0,21.0,864.0,961.01,694.65
2016,5,27,10,15,880.5,121.0,0.95,21.5,890.5,982.36,704.48
2016,5,27,10,30,887.0,122.0,0.9,22.0,917.0,1000.83,712.54
2016,5,27,10,45,893.5,122.0,0.9,22.5,937.5,1015.28,719.14
2016,5,27,11,0,900.0,122.0,0.9,23.0,958.0,1026.67,723.95
2016,5,27,11,15,902.5,122.5,0.95,23.0,970.5,1031.4,727.27
2016,5,27,11,30,905.0,123.0,1.0,23.0,983.0,1032.91,728.82
2016,5,27,11,45,907.0,122.5,1.1,23.5,989.0,1029.67,727.16
2016,5,27,12,0,909.0,122.0,1.2,24.0,995.0,1023.22,723.6
2016,5,27,12,15,908.5,122.0,1.35,24.0,993.0,1011.64,719.12
2016,5,27,12,30,908.0,122.0,1.5,24.0,991.0,996.97,712.59
2016,5,27,12,45,902.5,124.0,1.65,24.0,980.5,976.52,702.24
2016,5,27,13,0,897.0,126.0,1.8,24.0,970.0,953.3,689.92
2016,5,27,13,15,893.5,125.5,1.9,24.0,953.0,926.81,674.67
2016,5,27,13,30,890.0,125.0,2.0,24.0,936.0,897.73,657.55
2016,5,27,13,45,883.0,124.5,2.15,24.0,912.0,863.25,637.09
2016,5,27,14,0,876.0,124.0,2.3,24.0,888.0,826.68,614.84
2016,5,27,14,15,868.5,122.5,2.35,23.5,858.5,786.87,590.4
2016,5,27,14,30,861.0,121.0,2.4,23.0,829.0,745.38,564.39
2016,5,27,14,45,850.0,120.0,2.5,23.0,792.5,700.47,534.37
2016,5,27,15,0,839.0,119.0,2.6,23.0,756.0,653.49,500.64
2016,5,27,15,15,826.0,116.5,2.6,23.0,715.5,603.83,463.62
2016,5,27,15,30,813.0,114.0,2.6,23.0,675.0,553.87,425.41
2016,5,27,15,45,794.0,112.0,2.65,23.0,629.5,501.31,384.34
2016,5,27,16,0,775.0,110.0,2.7,23.0,584.0,449.52,342.66
2016,5,27,16,15,753.0,106.5,2.7,22.5,536.0,396.16,299.19
2016,5,27,16,30,731.0,103.0,2.7,22.0,488.0,341.74,253.74
2016,5,27,16,45,698.5,99.5,2.75,21.5,437.0,288.42,208.47
2016,5,27,17,0,666.0,96.0,2.8,21.0,386.0,238.24,165.39
2016,5,27,17,15,626.5,90.5,2.75,20.5,335.5,188.37,123.48
2016,5,27,17,30,587.0,85.0,2.7,20.0,285.0,142.82,87.24
2016,5,27,17,45,529.5,77.5,2.65,19.5,236.0,98.63,56.99
2016,5,27,18,0,472.0,70.0,2.6,19.0,187.0,61.0,38.38
2016,5,27,18,15,393.5,60.0,2.5,18.0,142.0,44.08,32.95
2016,5,27,18,30,315.0,50.0,2.4,17.0,97.0,37.74,27.04
2016,5,27,18,45,205.0,35.5,2.35,16.5,61.5,27.33,16.97
2016,5,27,19,0,95.0,21.0,2.3,16.0,26.0,16.4,0.0
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.0,10.32,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.0,18.5,1.5,14.5,30.5,39.99,9.28
2016,5,28,5,30,228.0,37.0,1.5,15.0,61.0,92.72,59.99
2016,5,28,5,45,318.5,48.5,1.55,15.5,102.5,140.85,100.71
2016,5,28,6,0,409.0,60.0,1.6,16.0,144.0,200.25,151.14
2016,5,28,6,15,472.0,69.0,1.65,16.0,191.0,255.46,199.39
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,316.87,252.15
2016,5,28,6,45,581.0,84.0,1.75,16.5,288.0,373.0,299.29
2016,5,28,7,0,627.0,90.0,1.8,17.0,338.0,432.94,348.06
2016,5,28,7,15,660.5,95.5,1.75,17.5,388.5,488.74,391.77
2016,5,28,7,30,694.0,101.0,1.7,18.0,439.0,546.53,435.44
2016,5,28,7,45,720.5,105.0,1.65,18.5,488.5,599.71,474.17
2016,5,28,8,0,747.0,109.0,1.6,19.0,538.0,651.95,510.97
2016,5,28,8,15,766.5,112.5,1.55,19.5,584.5,700.5,542.68
2016,5,28,8,30,786.0,116.0,1.5,20.0,631.0,748.6,573.0
2016,5,28,8,45,801.0,118.5,1.45,21.0,674.0,791.2,597.66
2016,5,28,9,0,816.0,121.0,1.4,22.0,717.0,832.5,620.8
2016,5,28,9,15,828.0,123.5,1.3,22.0,755.5,869.61,642.39
2016,5,28,9,30,840.0,126.0,1.2,22.0,794.0,904.79,662.28
2016,5,28,9,45,848.0,128.5,1.2,22.5,827.0,928.84,674.93
2016,5,28,10,0,856.0,131.0,1.2,23.0,860.0,955.48,689.29
2016,5,28,10,15,863.0,132.5,1.2,23.5,886.5,977.48,700.58
2016,5,28,10,30,870.0,134.0,1.2,24.0,913.0,996.67,710.14
2016,5,28,10,45,874.0,135.0,1.2,24.5,933.0,1009.46,715.77
2016,5,28,11,0,878.0,136.0,1.2,25.0,953.0,1019.19,719.64
2016,5,28,11,15,881.5,137.0,1.25,25.0,966.0,1025.3,723.72
2016,5,28,11,30,885.0,138.0,1.3,25.0,979.0,1028.25,725.99
2016,5,28,11,45,885.5,138.5,1.4,25.0,984.5,1024.54,725.14
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,1017.7,722.44
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,1006.8,717.24
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,992.89,710.15
2016,5,28,12,45,874.0,145.0,1.8,25.0,974.5,970.52,697.69
2016,5,28,13,0,862.0,151.0,1.9,25.0,962.0,945.68,683.57
2016,5,28,13,15,858.0,150.0,1.95,25.0,945.5,919.05,667.62
2016,5,28,13,30,854.0,149.0,2.0,25.0,929.0,889.96,649.96
2016,5,28,13,45,848.5,147.5,2.1,25.0,905.5,856.83,629.95
2016,5,28,14,0,843.0,146.0,2.2,25.0,882.0,822.91,609.15
2016,5,28,14,15,835.0,144.0,2.25,24.5,852.0,782.84,584.66
2016,5,28,14,30,827.0,142.0,2.3,24.0,822.0,741.25,558.72
2016,5,28,14,45,817.0,139.0,2.35,24.0,786.0,696.01,527.64
2016,5,28,15,0,807.0,136.0,2.4,24.0,750.0,649.82,494.57
2016,5,28,15,15,793.0,133.5,2.4,23.5,709.5,600.98,459.37
2016,5,28,15,30,779.0,131.0,2.4,23.0,669.0,552.0,423.0
2016,5,28,15,45,762.0,127.0,2.45,23.0,624.0,500.21,382.82
2016,5,28,16,0,745.0,123.0,2.5,23.0,579.0,446.66,340.2
2016,5,28,16,15,722.0,118.5,2.5,22.5,531.0,393.23,296.99
2016,5,28,16,30,699.0,114.0,2.5,22.0,483.0,341.53,253.95
2016,5,28,16,45,534.5,133.0,2.5,21.5,398.5,271.79,199.38
2016,5,28,17,0,370.0,152.0,2.5,21.0,314.0,217.9,158.96
2016,5,28,17,15,466.0,121.0,2.4,20.5,298.5,186.7,128.54
2016,5,28,17,30,562.0,90.0,2.3,20.0,283.0,144.98,90.0
2016,5,28,17,45,508.0,81.5,2.25,19.5,234.5,101.48,59.91
2016,5,28,18,0,454.0,73.0,2.2,19.0,186.0,64.17,40.8
2016,5,28,18,15,376.0,62.0,2.1,18.0,141.5,45.57,34.27
2016,5,28,18,30,298.0,51.0,2.0,17.0,97.0,38.48,27.71
2016,5,28,18,45,194.5,36.0,1.9,16.5,62.0,27.68,17.37
2016,5,28,19,0,91.0,21.0,1.8,16.0,27.0,17.7,0.77
2016,5,28,19,15,45.5,10.5,1.8,15.5,13.5,10.32,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,31.5,40.83,10.8
2016,5,29,5,30,230.0,38.0,1.6,13.0,63.0,94.29,61.8
2016,5,29,5,45,323.5,49.5,1.55,13.5,105.0,143.34,103.44
2016,5,29,6,0,417.0,61.0,1.5,14.0,147.0,203.9,155.09
2016,5,29,6,15,481.5,69.5,1.4,14.5,194.5,259.59,203.48
2016,5,29,6,30,546.0,78.0,1.3,15.0,242.0,321.6,256.08
2016,5,29,6,45,592.0,84.5,1.25,15.5,292.5,378.81,303.66
2016,5,29,7,0,638.0,91.0,1.2,16.0,343.0,439.84,352.57
2016,5,29,7,15,671.5,96.0,1.15,16.0,394.0,495.62,396.45
2016,5,29,7,30,705.0,101.0,1.1,16.0,445.0,553.36,440.33
2016,5,29,7,45,730.5,105.0,1.05,16.5,494.5,606.36,478.35
2016,5,29,8,0,756.0,109.0,1.0,17.0,544.0,658.32,514.32
2016,5,29,8,15,775.0,112.5,1.0,17.5,591.0,706.85,545.86
2016,5,29,8,30,794.0,116.0,1.0,18.0,638.0,754.87,576.13
2016,5,29,8,45,809.0,118.5,1.0,18.5,681.0,797.74,602.25
2016,5,29,9,0,824.0,121.0,1.0,19.0,724.0,839.3,627.06
2016,5,29,9,15,835.5,123.5,1.05,19.5,762.0,876.21,649.18
2016,5,29,9,30,847.0,126.0,1.1,20.0,800.0,906.07,666.52
2016,5,29,9,45,854.0,128.5,1.15,20.5,832.5,934.44,682.89
2016,5,29,10,0,861.0,131.0,1.2,21.0,865.0,960.26,697.56
2016,5,29,10,15,867.5,132.5,1.25,21.0,892.0,981.87,710.89
2016,5,29,10,30,874.0,134.0,1.3,21.0,919.0,1000.65,722.54
2016,5,29,10,45,876.5,136.5,1.4,21.0,938.0,1013.55,731.41
2016,5,29,11,0,879.0,139.0,1.5,21.0,957.0,1023.34,738.47
2016,5,29,11,15,881.5,139.5,1.55,21.0,969.5,1027.95,741.6
2016,5,29,11,30,884.0,140.0,1.6,21.0,982.0,1029.42,742.91
2016,5,29,11,45,883.0,141.5,1.7,21.5,986.5,1025.24,740.1
2016,5,29,12,0,882.0,143.0,1.8,22.0,991.0,1017.94,735.42
2016,5,29,12,15,881.5,143.0,1.85,22.0,989.5,1006.62,728.97
2016,5,29,12,30,881.0,143.0,1.9,22.0,988.0,992.3,720.7
2016,5,29,12,45,871.5,147.5,1.95,22.0,976.0,970.94,707.94
2016,5,29,13,0,862.0,152.0,2.0,22.0,964.0,947.04,693.56
2016,5,29,13,15,858.0,151.0,2.05,22.0,947.5,920.44,677.37
2016,5,29,13,30,854.0,150.0,2.1,22.0,931.0,891.41,659.46
2016,5,29,13,45,850.5,147.5,2.15,22.0,908.0,859.05,639.21
2016,5,29,14,0,847.0,145.0,2.2,22.0,885.0,825.75,618.16
2016,5,29,14,15,839.0,143.0,2.25,22.0,855.5,785.59,592.18
2016,5,29,14,30,831.0,141.0,2.3,22.0,826.0,743.9,564.84
2016,5,29,14,45,823.0,137.5,2.35,22.0,790.5,699.45,534.22
2016,5,29,15,0,815.0,134.0,2.4,22.0,755.0,653.87,501.39
2016,5,29,15,15,801.5,131.0,2.4,21.5,714.5,604.54,465.6
2016,5,29,15,30,788.0,128.0,2.4,21.0,674.0,555.01,428.58
2016,5,29,15,45,772.5,124.0,2.45,21.0,629.5,503.58,388.36
2016,5,29,16,0,757.0,120.0,2.5,21.0,585.0,452.61,347.31
2016,5,29,16,15,734.5,116.0,2.5,20.5,536.5,396.93,302.08
2016,5,29,16,30,712.0,112.0,2.5,20.0,488.0,345.21,258.66
2016,5,29,16,45,521.5,136.0,2.55,20.0,396.5,271.35,200.64
2016,5,29,17,0,331.0,160.0,2.6,20.0,305.0,219.34,162.1
2016,5,29,17,15,453.0,124.5,2.6,19.5,296.5,188.01,130.73
2016,5,29,17,30,575.0,89.0,2.6,19.0,288.0,146.71,91.24
2016,5,29,17,45,521.5,81.0,2.65,18.5,239.0,102.93,60.68
2016,5,29,18,0,468.0,73.0,2.7,18.0,190.0,65.28,41.2
2016,5,29,18,15,389.0,62.5,2.6,17.0,145.0,45.9,34.72
2016,5,29,18,30,310.0,52.0,2.5,16.0,100.0,39.23,28.5
2016,5,29,18,45,202.0,37.5,2.45,15.5,64.0,28.86,18.53
2016,5,29,19,0,94.0,23.0,2.4,15.0,28.0,19.3,2.62
2016,5,29,19,15,47.0,11.5,2.4,14.5,14.0,11.3,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,0.85,12.5,33.0,42.2,12.07
2016,5,30,5,30,254.0,37.0,0.8,13.0,66.0,98.14,64.08
2016,5,30,5,45,349.5,48.0,0.8,13.5,108.0,149.6,107.57
2016,5,30,6,0,445.0,59.0,0.8,14.0,150.0,210.75,159.49
2016,5,30,6,15,246.0,86.5,0.75,14.5,139.0,185.54,145.9
2016,5,30,6,30,47.0,114.0,0.7,15.0,128.0,136.63,108.79
2016,5,30,6,45,55.5,134.5,0.7,15.5,154.5,164.02,131.47
2016,5,30,7,0,64.0,155.0,0.7,16.0,181.0,192.18,153.99
2016,5,30,7,15,164.0,175.0,0.7,16.5,252.5,277.79,222.73
2016,5,30,7,30,264.0,195.0,0.7,17.0,324.0,373.76,297.15
2016,5,30,7,45,522.5,147.0,0.75,17.5,436.5,511.02,403.31
2016,5,30,8,0,781.0,99.0,0.8,18.0,549.0,665.11,516.44
2016,5,30,8,15,799.5,102.0,0.8,18.5,596.0,713.69,546.06
2016,5,30,8,30,818.0,105.0,0.8,19.0,643.0,761.68,575.83
2016,5,30,8,45,832.5,107.5,0.85,19.5,686.0,804.97,602.58
2016,5,30,9,0,847.0,110.0,0.9,20.0,729.0,842.46,625.14
2016,5,30,9,15,858.0,112.0,0.95,20.0,767.5,878.91,648.05
2016,5,30,9,30,869.0,114.0,1.0,20.0,806.0,913.31,669.52
2016,5,30,9,45,877.5,115.5,1.1,20.5,839.0,942.61,687.19
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,969.37,703.23
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,990.49,714.84
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,1008.69,724.7
2016,5,30,10,45,901.5,120.0,1.4,22.5,944.5,1021.4,732.01
2016,5,30,11,0,905.0,121.0,1.5,23.0,964.0,1030.96,737.46
2016,5,30,11,15,907.5,121.5,1.55,23.0,977.0,1035.8,740.71
2016,5,30,11,30,910.0,122.0,1.6,23.0,990.0,1037.4,742.09
2016,5,30,11,45,911.0,122.5,1.7,23.0,995.0,1034.26,741.38
2016,5,30,12,0,912.0,123.0,1.8,23.0,1000.0,1027.91,738.74
2016,5,30,12,15,911.5,123.0,1.85,23.0,998.0,1016.41,732.24
2016,5,30,12,30,911.0,123.0,1.9,23.0,996.0,1001.82,723.86
2016,5,30,12,45,906.0,124.5,1.95,23.5,985.5,981.43,710.45
2016,5,30,13,0,901.0,126.0,2.0,24.0,975.0,958.24,695.31
2016,5,30,13,15,897.0,125.0,2.05,24.0,958.5,930.87,678.8
2016,5,30,13,30,893.0,124.0,2.1,24.0,942.0,900.93,660.52
2016,5,30,13,45,888.5,122.5,2.2,24.0,918.5,867.65,640.34
2016,5,30,14,0,884.0,121.0,2.3,24.0,895.0,832.12,618.38
2016,5,30,14,15,876.5,119.5,2.35,23.5,864.5,792.19,593.9
2016,5,30,14,30,869.0,118.0,2.4,23.0,834.0,750.56,567.84
2016,5,30,14,45,860.0,115.5,2.5,23.0,798.5,705.45,538.06
2016,5,30,15,0,851.0,113.0,2.6,23.0,763.0,659.17,504.91
2016,5,30,15,15,838.5,111.0,2.6,22.5,722.0,610.3,469.4
2016,5,30,15,30,826.0,109.0,2.6,22.0,681.0,559.06,431.1
2016,5,30,15,45,811.0,105.5,2.65,22.0,636.5,506.6,390.02
2016,5,30,16,0,796.0,102.0,2.7,22.0,592.0,454.49,347.97
2016,5,30,16,15,775.0,99.0,2.65,21.5,544.0,401.01,304.12
2016,5,30,16,30,754.0,96.0,2.6,21.0,496.0,348.96,260.18
2016,5,30,16,45,727.0,91.5,2.6,21.0,446.0,295.43,213.93
2016,5,30,17,0,700.0,87.0,2.6,21.0,396.0,241.56,167.19
2016,5,30,17,15,663.0,82.0,2.5,20.5,345.5,190.72,124.1
2016,5,30,17,30,626.0,77.0,2.4,20.0,295.0,143.87,86.33
2016,5,30,17,45,574.0,70.5,2.35,19.5,245.5,98.67,54.74
2016,5,30,18,0,522.0,64.0,2.3,19.0,196.0,59.37,34.7
2016,5,30,18,15,446.0,55.5,2.15,18.0,150.5,39.8,29.27
2016,5,30,18,30,370.0,47.0,2.0,17.0,105.0,35.35,25.06
2016,5,30,18,45,256.5,34.5,1.95,16.5,68.0,26.36,16.44
2016,5,30,19,0,143.0,22.0,1.9,16.0,31.0,17.12,2.58
2016,5,30,19,15,71.5,11.0,1.9,15.5,15.5,10.81,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,11.5,0.0
2016,5,31,5,15,146.5,23.0,1.55,13.0,38.0,50.42,16.49
2016,5,31,5,30,267.0,37.0,1.5,13.0,67.0,100.85,65.9
2016,5,31,5,45,359.0,47.5,1.5,13.5,109.0,151.64,109.24
2016,5,31,6,0,451.0,58.0,1.5,14.0,151.0,211.68,160.75
2016,5,31,6,15,514.0,65.5,1.45,14.5,199.5,267.47,209.5
2016,5,31,6,30,577.0,73.0,1.4,15.0,248.0,329.4,262.3
2016,5,31,6,45,622.0,78.5,1.35,15.5,298.5,386.54,310.0
2016,5,31,7,0,667.0,84.0,1.3,16.0,349.0,447.37,358.9
2016,5,31,7,15,699.0,88.5,1.3,16.5,400.0,503.06,402.35
2016,5,31,7,30,731.0,93.0,1.3,17.0,451.0,559.2,444.68
2016,5,31,7,45,757.0,96.5,1.3,18.0,501.0,613.09,482.97
2016,5,31,8,0,783.0,100.0,1.3,19.0,551.0,667.58,519.99
2016,5,31,8,15,801.5,103.0,1.25,19.5,598.0,716.24,550.85
2016,5,31,8,30,820.0,106.0,1.2,20.0,645.0,764.29,580.5
2016,5,31,8,45,835.0,108.0,1.2,20.5,688.5,807.52,606.76
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,844.97,628.74
2016,5,31,9,15,861.0,112.0,1.2,21.0,771.0,881.51,651.09
2016,5,31,9,30,872.0,114.0,1.2,21.0,810.0,916.0,671.89
2016,5,31,9,45,883.0,114.5,1.25,21.5,844.0,946.64,689.55
2016,5,31,10,0,894.0,115.0,1.3,22.0,878.0,974.86,705.6
2016,5,31,10,15,900.5,116.0,1.35,22.5,905.0,996.63,717.53
2016,5,31,10,30,907.0,117.0,1.4,23.0,932.0,1015.47,727.71
2016,5,31,10,45,911.5,118.0,1.45,23.5,952.0,1029.3,734.82
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,1039.96,740.08
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,1045.38,743.66
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,1047.52,745.37
2016,5,31,11,45,923.0,120.0,1.65,24.5,1004.5,1043.88,742.18
2016,5,31,12,0,924.0,120.0,1.7,25.0,1010.0,1036.99,737.13
2016,5,31,12,15,924.0,120.0,1.75,25.0,1008.5,1025.9,731.02
2016,5,31,12,30,924.0,120.0,1.8,25.0,1007.0,1011.68,723.03
2016,5,31,12,45,926.5,117.0,1.9,25.0,999.0,993.77,713.41
2016,5,31,13,0,929.0,114.0,2.0,25.0,991.0,972.76,701.75
2016,5,31,13,15,926.5,113.5,2.05,25.0,975.0,946.64,686.18
2016,5,31,13,30,924.0,113.0,2.1,25.0,959.0,917.79,668.78
2016,5,31,13,45,918.5,112.5,2.2,25.0,935.0,883.79,648.34
2016,5,31,14,0,913.0,112.0,2.3,25.0,911.0,847.51,626.11
2016,5,31,14,15,906.5,110.5,2.3,25.0,881.5,807.4,600.24
2016,5,31,14,30,900.0,109.0,2.3,25.0,852.0,765.43,572.87
2016,5,31,14,45,890.5,107.5,2.35,25.0,816.0,719.74,542.91
2016,5,31,15,0,881.0,106.0,2.4,25.0,780.0,672.84,509.94
2016,5,31,15,15,869.5,104.0,2.4,24.5,739.0,623.3,474.46
2016,5,31,15,30,858.0,102.0,2.4,24.0,698.0,573.18,437.42
2016,5,31,15,45,842.0,99.5,2.45,24.0,652.5,517.61,394.59
2016,5,31,16,0,826.0,97.0,2.5,24.0,607.0,464.47,352.21
2016,5,31,16,15,806.0,94.0,2.45,23.5,558.5,409.89,307.91
2016,5,31,16,30,786.0,91.0,2.4,23.0,510.0,356.6,263.33
2016,5,31,16,45,759.0,87.5,2.4,22.5,459.0,302.29,217.18
2016,5,31,17,0,732.0,84.0,2.4,22.0,408.0,250.49,172.53
2016,5,31,17,15,696.0,79.5,2.3,21.5,356.5,195.82,126.39
2016,5,31,17,30,660.0,75.0,2.2,21.0,305.0,147.73,87.62
2016,5,31,17,45,608.5,69.0,2.15,20.5,254.5,101.12,55.0
2016,5,31,18,0,557.0,63.0,2.1,20.0,204.0,60.33,34.21
2016,5,31,18,15,480.5,54.5,2.05,19.0,157.0,38.8,28.28
2016,5,31,18,30,404.0,46.0,2.0,18.0,110.0,34.28,24.05
2016,5,31,18,45,286.0,34.5,1.95,17.5,72.0,26.52,16.56
2016,5,31,19,0,168.0,23.0,1.9,17.0,34.0,17.91,3.74
2016,5,31,19,15,84.0,11.5,1.95,16.5,17.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,13.0,10.0,12.22,0.0
2016,6,1,5,15,162.0,23.5,2.35,13.0,40.0,53.47,18.45
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,107.44,70.42
2016,6,1,5,45,381.5,48.5,2.5,13.5,113.5,158.58,114.46
2016,6,1,6,0,472.0,59.0,2.6,14.0,157.0,219.37,167.11
2016,6,1,6,15,535.5,66.0,2.55,14.5,206.0,275.94,217.04
2016,6,1,6,30,599.0,73.0,2.5,15.0,255.0,338.65,271.17
2016,6,1,6,45,402.5,114.5,2.5,15.5,246.5,319.56,258.81
2016,6,1,7,0,206.0,156.0,2.5,16.0,238.0,276.92,224.51
2016,6,1,7,15,233.0,176.0,2.5,16.5,281.0,323.52,262.03
2016,6,1,7,30,260.0,196.0,2.5,17.0,324.0,372.26,300.09
2016,6,1,7,45,532.5,147.5,2.5,17.5,444.0,518.07,416.55
2016,6,1,8,0,805.0,99.0,2.5,18.0,564.0,681.91,541.01
2016,6,1,8,15,823.5,102.0,2.45,18.0,611.5,731.44,573.92
2016,6,1,8,30,842.0,105.0,2.4,18.0,659.0,780.33,606.6
2016,6,1,8,45,857.0,107.0,2.4,18.5,703.5,820.16,631.54
2016,6,1,9,0,872.0,109.0,2.4,19.0,748.0,862.53,657.92
2016,6,1,9,15,882.5,111.0,2.35,19.5,787.0,899.29,679.58
2016,6,1,9,30,893.0,113.0,2.3,20.0,826.0,933.91,699.51
2016,6,1,9,45,904.0,113.5,2.3,20.5,860.5,965.07,717.36
2016,6,1,10,0,915.0,114.0,2.3,21.0,895.0,993.73,733.45
2016,6,1,10,15,921.0,115.0,2.3,21.0,922.0,1015.4,746.33
2016,6,1,10,30,927.0,116.0,2.3,21.0,949.0,1034.06,757.35
2016,6,1,10,45,929.5,118.0,2.3,21.0,969.0,1047.18,764.89
2016,6,1,11,0,932.0,120.0,2.3,21.0,989.0,1057.02,770.48
2016,6,1,11,15,935.0,120.5,2.3,21.0,1002.5,1062.51,773.42
2016,6,1,11,30,938.0,121.0,2.3,21.0,1016.0,1064.67,774.39
2016,6,1,11,45,937.0,122.5,2.3,21.5,1021.0,1060.52,769.99
2016,6,1,12,0,936.0,124.0,2.3,22.0,1026.0,1053.07,763.69
2016,6,1,12,15,935.5,124.0,2.3,22.0,1024.0,1041.38,756.3
2016,6,1,12,30,935.0,124.0,2.3,22.0,1022.0,1026.53,747.02
2016,6,1,12,45,921.5,131.0,2.35,22.0,1009.0,1003.15,732.86
2016,6,1,13,0,908.0,138.0,2.4,22.0,996.0,977.17,717.05
2016,6,1,13,15,904.0,137.5,2.4,22.0,979.0,950.15,700.03
2016,6,1,13,30,900.0,137.0,2.4,22.0,962.0,920.54,681.24
2016,6,1,13,45,893.0,136.5,2.45,22.0,937.5,885.94,659.49
2016,6,1,14,0,886.0,136.0,2.5,22.0,913.0,849.23,636.12
2016,6,1,14,15,878.0,134.5,2.45,21.5,882.5,808.87,610.48
2016,6,1,14,30,870.0,133.0,2.4,21.0,852.0,766.83,583.39
2016,6,1,14,45,859.0,131.5,2.4,21.0,815.5,720.81,551.91
