Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,848.0,130.0,2.4,21.0,779.0,673.79,517.74
2016,6,1,15,15,835.0,127.0,2.4,21.0,737.5,623.4,480.32
2016,6,1,15,30,822.0,124.0,2.4,21.0,696.0,572.7,441.68
2016,6,1,15,45,806.0,120.5,2.4,21.0,650.5,519.93,400.44
2016,6,1,16,0,790.0,117.0,2.4,21.0,605.0,467.62,358.36
2016,6,1,16,15,594.5,154.0,2.35,20.5,504.5,377.72,288.39
2016,6,1,16,30,399.0,191.0,2.3,20.0,404.0,308.67,235.13
2016,6,1,16,45,414.0,167.0,2.3,19.5,369.0,268.52,201.47
2016,6,1,17,0,429.0,143.0,2.3,19.0,334.0,226.84,165.6
2016,6,1,17,15,522.0,115.0,2.25,18.5,318.5,195.25,134.41
2016,6,1,17,30,615.0,87.0,2.2,18.0,303.0,153.11,95.01
2016,6,1,17,45,564.5,79.0,2.2,17.5,253.0,107.22,62.27
2016,6,1,18,0,514.0,71.0,2.2,17.0,203.0,67.1,40.68
2016,6,1,18,15,436.0,61.5,2.1,16.5,156.0,45.04,34.09
2016,6,1,18,30,358.0,52.0,2.0,16.0,109.0,39.05,28.44
2016,6,1,18,45,248.0,38.5,1.9,15.5,71.5,29.53,19.33
2016,6,1,19,0,138.0,25.0,1.8,15.0,34.0,19.54,5.44
2016,6,1,19,15,69.0,12.5,1.85,14.5,17.0,12.29,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,10.0,13.63,0.0
2016,6,2,5,15,167.0,24.0,1.65,12.5,40.5,54.88,19.84
2016,6,2,5,30,297.0,38.0,1.6,13.0,71.0,108.72,71.28
2016,6,2,5,45,392.5,47.5,1.6,13.5,115.0,160.48,115.53
2016,6,2,6,0,488.0,57.0,1.6,14.0,159.0,222.35,168.72
2016,6,2,6,15,244.0,67.5,1.5,14.5,118.5,168.28,132.46
2016,6,2,6,30,0.0,78.0,1.4,15.0,78.0,76.11,58.9
2016,6,2,6,45,0.0,93.5,1.35,15.5,93.5,91.44,71.7
2016,6,2,7,0,0.0,109.0,1.3,16.0,109.0,106.77,84.08
2016,6,2,7,15,0.0,128.0,1.2,16.5,128.0,125.67,99.14
2016,6,2,7,30,0.0,147.0,1.1,17.0,147.0,144.57,113.89
2016,6,2,7,45,9.0,175.5,1.05,17.5,181.0,179.16,141.16
2016,6,2,8,0,18.0,204.0,1.0,18.0,215.0,214.53,168.47
2016,6,2,8,15,75.5,251.5,0.95,18.5,300.5,313.09,245.16
2016,6,2,8,30,133.0,299.0,0.9,19.0,386.0,417.86,323.04
2016,6,2,8,45,146.5,321.0,0.85,19.5,423.0,456.28,348.95
2016,6,2,9,0,160.0,343.0,0.8,20.0,460.0,495.11,375.08
2016,6,2,9,15,529.0,227.0,0.75,20.5,644.0,716.06,537.55
2016,6,2,9,30,898.0,111.0,0.7,21.0,828.0,936.25,678.51
2016,6,2,9,45,899.0,116.5,0.7,21.5,859.5,963.53,689.88
2016,6,2,10,0,900.0,122.0,0.7,22.0,891.0,987.84,702.19
2016,6,2,10,15,906.0,123.0,0.7,22.0,917.5,1009.23,714.06
2016,6,2,10,30,912.0,124.0,0.7,22.0,944.0,1027.67,724.18
2016,6,2,10,45,916.0,125.0,0.75,22.5,964.0,1041.06,731.09
2016,6,2,11,0,920.0,126.0,0.8,23.0,984.0,1051.27,736.21
2016,6,2,11,15,922.5,126.5,0.85,23.5,997.0,1056.22,738.28
2016,6,2,11,30,925.0,127.0,0.9,24.0,1010.0,1057.88,738.55
2016,6,2,11,45,925.5,127.5,0.95,24.5,1015.5,1054.26,735.77
2016,6,2,12,0,926.0,128.0,1.0,25.0,1021.0,1047.39,731.18
2016,6,2,12,15,925.5,127.5,1.05,25.0,1018.5,1035.34,724.99
2016,6,2,12,30,925.0,127.0,1.1,25.0,1016.0,1020.17,716.99
2016,6,2,12,45,930.0,122.0,1.2,25.5,1008.5,1002.72,707.12
2016,6,2,13,0,935.0,117.0,1.3,26.0,1001.0,982.08,695.21
2016,6,2,13,15,931.0,116.5,1.4,26.0,984.0,954.56,680.22
2016,6,2,13,30,927.0,116.0,1.5,26.0,967.0,924.36,663.36
2016,6,2,13,45,922.0,115.0,1.6,26.0,943.0,890.31,643.73
2016,6,2,14,0,917.0,114.0,1.7,26.0,919.0,853.93,622.27
2016,6,2,14,15,909.5,112.5,1.75,26.0,888.5,812.99,596.92
2016,6,2,14,30,902.0,111.0,1.8,26.0,858.0,770.27,570.05
2016,6,2,14,45,892.5,109.5,1.9,26.0,821.5,724.58,541.09
2016,6,2,15,0,883.0,108.0,2.0,26.0,785.0,677.68,509.06
2016,6,2,15,15,870.5,106.0,2.05,25.5,743.5,627.52,473.91
2016,6,2,15,30,858.0,104.0,2.1,25.0,702.0,576.87,437.19
2016,6,2,15,45,842.0,101.5,2.15,25.0,656.0,521.38,394.9
2016,6,2,16,0,826.0,99.0,2.2,25.0,610.0,468.3,353.02
2016,6,2,16,15,805.5,95.5,2.2,24.5,561.5,413.09,308.8
2016,6,2,16,30,785.0,92.0,2.2,24.0,513.0,359.23,264.26
2016,6,2,16,45,758.5,88.5,2.25,23.5,462.0,305.13,218.65
2016,6,2,17,0,732.0,85.0,2.3,23.0,411.0,253.49,174.39
2016,6,2,17,15,695.5,80.0,2.25,22.0,359.5,198.23,128.25
2016,6,2,17,30,659.0,75.0,2.2,21.0,308.0,149.63,89.19
2016,6,2,17,45,609.0,69.0,2.2,20.5,257.5,103.1,56.25
2016,6,2,18,0,559.0,63.0,2.2,20.0,207.0,62.22,34.77
2016,6,2,18,15,484.5,55.0,2.1,19.0,160.0,39.01,28.49
2016,6,2,18,30,410.0,47.0,2.0,18.0,113.0,34.97,24.69
2016,6,2,18,45,296.5,35.5,1.95,17.5,74.5,27.25,17.29
2016,6,2,19,0,183.0,24.0,1.9,17.0,36.0,18.67,5.48
2016,6,2,19,15,91.5,12.0,1.9,16.5,18.0,11.8,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,25.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,50.0,10.0,1.1,14.0,11.0,14.97,0.0
2016,6,3,5,15,181.0,23.0,1.1,14.5,41.0,55.98,20.45
2016,6,3,5,30,312.0,36.0,1.1,15.0,71.0,109.88,71.13
2016,6,3,5,45,402.0,45.5,1.1,15.5,114.5,160.91,114.58
2016,6,3,6,0,492.0,55.0,1.1,16.0,158.0,221.51,166.31
2016,6,3,6,15,552.0,61.5,1.0,16.5,206.5,277.18,214.5
2016,6,3,6,30,612.0,68.0,0.9,17.0,255.0,338.64,266.12
2016,6,3,6,45,654.0,73.5,0.85,17.5,306.0,396.05,313.16
2016,6,3,7,0,696.0,79.0,0.8,18.0,357.0,456.82,360.95
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.5,511.31,402.19
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,568.54,443.73
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,621.32,479.48
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,674.45,513.28
2016,6,3,8,15,821.5,95.5,0.55,21.5,604.5,722.62,542.36
2016,6,3,8,30,839.0,98.0,0.5,22.0,651.0,766.27,567.64
2016,6,3,8,45,852.0,100.5,0.5,23.0,694.5,808.87,591.35
2016,6,3,9,0,865.0,103.0,0.5,24.0,738.0,849.95,613.51
2016,6,3,9,15,875.5,104.5,0.45,24.5,776.0,886.0,632.26
2016,6,3,9,30,886.0,106.0,0.4,25.0,814.0,919.96,649.39
2016,6,3,9,45,900.0,104.0,0.4,26.0,848.5,951.14,664.29
2016,6,3,10,0,914.0,102.0,0.4,27.0,883.0,980.0,677.58
2016,6,3,10,15,919.5,103.0,0.55,27.5,909.5,1001.28,690.97
2016,6,3,10,30,925.0,104.0,0.7,28.0,936.0,1019.56,702.74
2016,6,3,10,45,688.0,242.5,0.85,28.5,869.0,946.74,659.67
2016,6,3,11,0,451.0,381.0,1.0,29.0,802.0,853.9,596.98
2016,6,3,11,15,693.0,244.5,1.1,29.0,901.5,957.45,670.55
2016,6,3,11,30,935.0,108.0,1.2,29.0,1001.0,1048.72,725.98
2016,6,3,11,45,934.5,109.0,1.35,29.0,1006.0,1044.74,724.82
2016,6,3,12,0,934.0,110.0,1.5,29.0,1011.0,1037.49,722.82
2016,6,3,12,15,933.5,110.0,1.6,29.0,1009.0,1026.01,717.43
2016,6,3,12,30,933.0,110.0,1.7,29.0,1007.0,1011.37,710.1
2016,6,3,12,45,919.5,117.0,1.8,29.0,994.0,988.24,697.47
2016,6,3,13,0,906.0,124.0,1.9,29.0,981.0,962.52,683.15
2016,6,3,13,15,902.5,123.5,1.95,29.0,964.5,936.18,667.74
2016,6,3,13,30,899.0,123.0,2.0,29.0,948.0,907.22,650.55
2016,6,3,13,45,894.0,122.0,2.05,29.0,925.0,874.03,630.5
2016,6,3,14,0,889.0,121.0,2.1,29.0,902.0,838.61,608.82
2016,6,3,14,15,881.5,119.5,2.1,28.5,872.0,798.69,584.7
2016,6,3,14,30,874.0,118.0,2.1,28.0,842.0,757.07,559.1
2016,6,3,14,45,865.5,115.5,2.15,28.0,806.5,712.29,530.2
2016,6,3,15,0,857.0,113.0,2.2,28.0,771.0,666.29,498.18
2016,6,3,15,15,711.5,162.0,2.15,28.0,688.5,581.62,435.69
2016,6,3,15,30,566.0,211.0,2.1,28.0,606.0,510.61,382.33
2016,6,3,15,45,684.0,157.0,2.1,28.0,603.0,491.27,368.05
2016,6,3,16,0,802.0,103.0,2.1,28.0,600.0,461.97,344.32
2016,6,3,16,15,781.0,99.5,2.05,27.5,552.0,407.8,301.29
2016,6,3,16,30,760.0,96.0,2.0,27.0,504.0,355.04,258.23
2016,6,3,16,45,733.0,92.0,2.0,26.5,454.0,301.67,213.9
2016,6,3,17,0,706.0,88.0,2.0,26.0,404.0,247.93,168.78
2016,6,3,17,15,670.0,83.0,1.9,25.0,353.5,196.89,126.61
2016,6,3,17,30,634.0,78.0,1.8,24.0,303.0,149.71,89.16
2016,6,3,17,45,583.5,72.0,1.7,23.5,253.0,104.44,57.41
2016,6,3,18,0,533.0,66.0,1.6,23.0,203.0,64.87,36.59
2016,6,3,18,15,459.5,57.0,1.55,22.0,157.5,40.67,29.54
2016,6,3,18,30,386.0,48.0,1.5,21.0,112.0,35.78,25.07
2016,6,3,18,45,278.5,36.0,1.45,20.5,74.0,27.61,17.39
2016,6,3,19,0,171.0,24.0,1.4,20.0,36.0,18.63,5.84
2016,6,3,19,15,85.5,12.0,1.4,19.5,18.0,11.8,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,1.05,16.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,1.0,16.0,4.0,3.93,0.0
2016,6,4,5,15,0.0,17.0,0.9,16.0,17.0,16.41,3.67
2016,6,4,5,30,0.0,30.0,0.8,16.0,30.0,29.08,17.88
2016,6,4,5,45,0.0,49.0,0.75,16.5,49.0,48.21,34.47
2016,6,4,6,0,0.0,68.0,0.7,17.0,68.0,67.24,50.74
2016,6,4,6,15,6.5,87.0,0.7,17.0,89.0,88.59,68.72
2016,6,4,6,30,13.0,106.0,0.7,17.0,110.0,110.57,87.01
2016,6,4,6,45,18.5,125.5,0.7,17.5,132.5,133.23,105.37
2016,6,4,7,0,24.0,145.0,0.7,18.0,155.0,156.41,123.79
2016,6,4,7,15,25.5,163.5,0.75,18.0,175.5,176.77,139.84
2016,6,4,7,30,27.0,182.0,0.8,18.0,196.0,202.08,159.58
2016,6,4,7,45,33.5,205.0,0.85,18.5,224.0,231.23,181.79
2016,6,4,8,0,40.0,228.0,0.9,19.0,252.0,260.85,203.98
2016,6,4,8,15,69.0,261.0,0.95,19.0,305.5,318.33,248.1
2016,6,4,8,30,98.0,294.0,1.0,19.0,359.0,377.89,292.78
2016,6,4,8,45,221.0,302.5,1.05,19.5,461.5,497.15,382.42
2016,6,4,9,0,344.0,311.0,1.1,20.0,564.0,624.74,473.88
2016,6,4,9,15,302.5,341.0,1.1,20.0,571.5,629.72,473.82
2016,6,4,9,30,261.0,371.0,1.1,20.0,579.0,631.2,472.5
2016,6,4,9,45,150.0,363.5,1.1,20.5,484.5,517.34,388.38
2016,6,4,10,0,39.0,356.0,1.1,21.0,390.0,398.21,298.88
2016,6,4,10,15,69.0,395.0,1.15,21.0,457.0,467.73,350.47
2016,6,4,10,30,99.0,434.0,1.2,21.0,524.0,537.76,400.09
2016,6,4,10,45,67.0,410.0,1.25,21.5,471.5,480.9,357.68
2016,6,4,11,0,35.0,386.0,1.3,22.0,419.0,423.59,315.43
2016,6,4,11,15,182.0,418.5,1.3,22.0,592.0,610.12,452.01
2016,6,4,11,30,329.0,451.0,1.3,22.0,765.0,794.92,578.01
2016,6,4,11,45,284.0,465.0,1.35,22.0,737.5,760.55,552.18
2016,6,4,12,0,239.0,479.0,1.4,22.0,710.0,720.2,524.6
2016,6,4,12,15,278.5,467.5,1.4,22.0,736.0,746.74,543.92
2016,6,4,12,30,318.0,456.0,1.4,22.0,762.0,766.22,557.89
2016,6,4,12,45,215.5,462.0,1.4,22.5,669.0,663.15,484.79
2016,6,4,13,0,113.0,468.0,1.4,23.0,576.0,567.06,415.88
2016,6,4,13,15,98.5,453.0,1.4,23.5,546.0,531.55,391.09
2016,6,4,13,30,84.0,438.0,1.4,24.0,516.0,499.59,368.14
2016,6,4,13,45,251.5,399.0,1.45,24.5,622.0,600.88,443.82
2016,6,4,14,0,419.0,360.0,1.5,25.0,728.0,688.62,506.7
2016,6,4,14,15,504.5,315.0,1.5,25.0,743.5,694.28,512.12
2016,6,4,14,30,590.0,270.0,1.5,25.0,759.0,692.67,513.0
2016,6,4,14,45,701.0,199.0,1.5,25.0,756.0,676.38,504.37
2016,6,4,15,0,812.0,128.0,1.5,25.0,753.0,650.83,488.61
2016,6,4,15,15,799.5,125.5,1.5,24.5,713.0,602.97,454.84
2016,6,4,15,30,787.0,123.0,1.5,24.0,673.0,554.81,419.95
2016,6,4,15,45,776.0,117.5,1.55,24.0,630.5,504.52,381.89
2016,6,4,16,0,765.0,112.0,1.6,24.0,588.0,454.25,342.58
2016,6,4,16,15,744.0,108.5,1.6,23.5,540.5,401.96,300.99
2016,6,4,16,30,723.0,105.0,1.6,23.0,493.0,348.48,257.29
2016,6,4,16,45,700.5,99.0,1.65,23.0,445.0,296.37,213.25
2016,6,4,17,0,678.0,93.0,1.7,23.0,397.0,246.32,170.31
2016,6,4,17,15,641.5,87.5,1.7,22.0,347.0,196.22,128.68
2016,6,4,17,30,605.0,82.0,1.7,21.0,297.0,150.04,91.72
2016,6,4,17,45,560.0,74.5,1.7,20.5,249.0,105.45,59.74
2016,6,4,18,0,515.0,67.0,1.7,20.0,201.0,65.97,37.97
2016,6,4,18,15,444.0,58.0,1.65,19.0,155.5,41.44,30.62
2016,6,4,18,30,373.0,49.0,1.6,18.0,110.0,36.59,26.14
2016,6,4,18,45,273.5,36.5,1.55,17.5,73.0,27.76,17.83
2016,6,4,19,0,174.0,24.0,1.5,17.0,36.0,18.59,6.41
2016,6,4,19,15,87.0,12.0,1.55,16.5,18.0,11.8,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,13.0,11.0,14.41,0.0
2016,6,5,5,15,174.0,22.5,1.65,13.5,40.5,54.42,20.77
2016,6,5,5,30,294.0,36.0,1.7,14.0,70.0,106.12,69.24
2016,6,5,5,45,382.5,46.0,1.8,14.5,112.5,156.28,112.13
2016,6,5,6,0,471.0,56.0,1.9,15.0,155.0,215.88,163.46
2016,6,5,6,15,235.5,64.0,1.85,15.0,113.5,161.13,126.62
2016,6,5,6,30,0.0,72.0,1.8,15.0,72.0,69.99,53.79
2016,6,5,6,45,0.0,86.5,1.8,15.5,86.5,84.3,65.75
2016,6,5,7,0,0.0,101.0,1.8,16.0,101.0,98.61,77.37
2016,6,5,7,15,20.5,146.0,1.8,16.5,156.0,155.76,124.27
2016,6,5,7,30,41.0,191.0,1.8,17.0,211.0,220.33,175.95
2016,6,5,7,45,87.5,222.5,1.8,17.5,271.5,285.65,227.6
2016,6,5,8,0,134.0,254.0,1.8,18.0,332.0,361.25,285.88
2016,6,5,8,15,133.5,276.5,1.85,18.5,359.5,389.65,305.96
2016,6,5,8,30,133.0,299.0,1.9,19.0,387.0,417.63,325.62
2016,6,5,8,45,283.0,289.0,2.0,19.5,492.0,540.71,419.84
2016,6,5,9,0,433.0,279.0,2.1,20.0,597.0,673.59,517.14
2016,6,5,9,15,451.0,287.5,2.15,20.0,634.0,710.95,542.25
2016,6,5,9,30,469.0,296.0,2.2,20.0,671.0,747.8,567.51
2016,6,5,9,45,686.0,202.0,2.3,20.5,775.5,864.26,651.49
2016,6,5,10,0,903.0,108.0,2.4,21.0,880.0,975.74,723.65
2016,6,5,10,15,909.0,109.0,2.4,21.0,907.0,997.33,735.76
2016,6,5,10,30,915.0,110.0,2.4,21.0,934.0,1015.98,746.88
2016,6,5,10,45,918.0,111.5,2.45,21.5,954.0,1029.11,753.61
2016,6,5,11,0,921.0,113.0,2.5,22.0,974.0,1039.04,758.39
2016,6,5,11,15,923.5,113.5,2.5,22.0,987.0,1044.19,761.13
2016,6,5,11,30,926.0,114.0,2.5,22.0,1000.0,1046.06,761.94
2016,6,5,11,45,927.0,114.5,2.5,22.0,1005.5,1043.16,759.81
2016,6,5,12,0,928.0,115.0,2.5,22.0,1011.0,1036.99,755.75
2016,6,5,12,15,928.0,115.5,2.45,22.0,1009.5,1026.62,748.59
2016,6,5,12,30,928.0,116.0,2.4,22.0,1008.0,1013.1,739.54
2016,6,5,12,45,918.0,121.0,2.4,22.0,996.5,991.44,725.84
2016,6,5,13,0,908.0,126.0,2.4,22.0,985.0,967.11,710.5
2016,6,5,13,15,905.0,125.0,2.4,22.0,969.5,940.77,693.84
2016,6,5,13,30,902.0,124.0,2.4,22.0,954.0,911.79,675.42
2016,6,5,13,45,898.5,122.0,2.4,22.5,931.5,878.92,653.07
2016,6,5,14,0,895.0,120.0,2.4,23.0,909.0,843.71,629.12
2016,6,5,14,15,888.0,119.0,2.45,22.5,879.5,804.54,605.1
2016,6,5,14,30,881.0,118.0,2.5,22.0,850.0,763.61,579.47
2016,6,5,14,45,873.0,115.5,2.55,22.0,814.5,718.98,549.72
2016,6,5,15,0,865.0,113.0,2.6,22.0,779.0,673.07,516.88
2016,6,5,15,15,853.0,110.5,2.65,22.0,738.5,623.65,480.32
2016,6,5,15,30,841.0,108.0,2.7,22.0,698.0,571.76,440.97
2016,6,5,15,45,827.0,105.0,2.75,22.0,653.5,519.76,400.34
2016,6,5,16,0,813.0,102.0,2.8,22.0,609.0,467.96,358.63
2016,6,5,16,15,792.5,99.0,2.8,21.5,560.5,413.93,314.57
2016,6,5,16,30,772.0,96.0,2.8,21.0,512.0,361.24,270.27
2016,6,5,16,45,746.5,91.5,2.85,20.5,462.0,307.23,224.08
2016,6,5,17,0,721.0,87.0,2.9,20.0,412.0,252.74,176.94
2016,6,5,17,15,685.5,82.0,2.85,19.5,360.5,200.97,132.59
2016,6,5,17,30,650.0,77.0,2.8,19.0,309.0,152.98,93.14
2016,6,5,17,45,601.5,70.5,2.8,18.5,259.0,106.49,59.38
2016,6,5,18,0,553.0,64.0,2.8,18.0,209.0,65.47,36.64
2016,6,5,18,15,481.0,56.0,2.7,17.5,162.5,39.57,29.18
2016,6,5,18,30,409.0,48.0,2.6,17.0,116.0,35.55,25.35
2016,6,5,18,45,302.0,36.5,2.55,16.5,77.5,27.87,18.04
2016,6,5,19,0,195.0,25.0,2.5,16.0,39.0,19.39,7.37
2016,6,5,19,15,97.5,12.5,2.5,15.5,19.5,12.29,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,9.0,2.5,14.0,11.0,14.72,0.0
2016,6,6,5,15,173.0,22.0,2.5,14.0,40.0,53.7,20.65
2016,6,6,5,30,289.0,35.0,2.5,14.0,69.0,104.03,67.83
2016,6,6,5,45,373.5,44.5,2.5,14.5,110.0,152.31,109.32
2016,6,6,6,0,458.0,54.0,2.5,15.0,151.0,209.59,158.93
2016,6,6,6,15,515.5,61.0,2.45,15.0,197.0,263.01,206.49
2016,6,6,6,30,573.0,68.0,2.4,15.0,243.0,322.01,258.01
2016,6,6,6,45,286.5,90.0,2.4,15.5,177.5,237.98,193.11
2016,6,6,7,0,0.0,112.0,2.4,16.0,112.0,109.79,86.47
2016,6,6,7,15,5.0,138.5,2.4,16.5,141.0,139.22,110.54
2016,6,6,7,30,10.0,165.0,2.4,17.0,170.0,169.14,134.37
2016,6,6,7,45,86.5,209.5,2.4,17.5,259.0,270.95,216.81
2016,6,6,8,0,163.0,254.0,2.4,18.0,348.0,381.55,303.28
2016,6,6,8,15,150.5,277.0,2.4,18.0,369.5,402.75,317.96
2016,6,6,8,30,138.0,300.0,2.4,18.0,391.0,422.53,331.73
2016,6,6,8,45,185.5,318.5,2.45,18.5,449.5,485.12,378.65
2016,6,6,9,0,233.0,337.0,2.5,19.0,508.0,550.36,426.34
2016,6,6,9,15,162.5,354.5,2.5,19.0,476.5,513.03,395.6
2016,6,6,9,30,92.0,372.0,2.5,19.0,445.0,463.23,356.02
2016,6,6,9,45,92.0,388.0,2.55,19.5,464.0,481.23,368.29
2016,6,6,10,0,92.0,404.0,2.6,20.0,483.0,498.86,379.86
2016,6,6,10,15,97.5,412.0,2.6,20.0,498.0,513.01,389.77
2016,6,6,10,30,103.0,420.0,2.6,20.0,513.0,526.97,399.54
2016,6,6,10,45,204.0,431.5,2.65,20.5,620.5,646.5,487.15
2016,6,6,11,0,305.0,443.0,2.7,21.0,728.0,766.08,571.17
2016,6,6,11,15,222.5,461.5,2.65,21.0,671.5,694.86,517.85
2016,6,6,11,30,140.0,480.0,2.6,21.0,615.0,629.32,469.07
2016,6,6,11,45,263.0,451.5,2.6,21.0,705.5,725.92,541.06
2016,6,6,12,0,386.0,423.0,2.6,21.0,796.0,814.2,604.58
2016,6,6,12,15,387.0,421.5,2.6,21.0,795.0,806.84,598.84
2016,6,6,12,30,388.0,420.0,2.6,21.0,794.0,798.0,592.93
2016,6,6,12,45,629.5,273.5,2.6,21.0,873.5,875.62,654.33
2016,6,6,13,0,871.0,127.0,2.6,21.0,953.0,934.21,694.4
2016,6,6,13,15,868.0,126.0,2.6,21.0,937.0,908.81,677.27
2016,6,6,13,30,865.0,125.0,2.6,21.0,921.0,880.89,659.19
2016,6,6,13,45,859.0,124.5,2.6,21.0,898.5,848.52,638.03
2016,6,6,14,0,853.0,124.0,2.6,21.0,876.0,814.06,615.35
2016,6,6,14,15,846.0,122.5,2.6,21.0,847.5,775.96,589.98
2016,6,6,14,30,839.0,121.0,2.6,21.0,819.0,736.19,563.24
2016,6,6,14,45,829.0,119.5,2.65,21.0,784.0,692.86,533.89
2016,6,6,15,0,819.0,118.0,2.7,21.0,749.0,647.38,500.71
2016,6,6,15,15,806.5,116.0,2.7,20.5,710.0,599.81,465.83
2016,6,6,15,30,794.0,114.0,2.7,20.0,671.0,551.89,429.65
2016,6,6,15,45,778.0,111.0,2.75,20.0,627.5,501.15,389.62
2016,6,6,16,0,762.0,108.0,2.8,20.0,584.0,450.87,348.8
2016,6,6,16,15,741.5,104.5,2.85,19.5,537.5,398.99,306.23
2016,6,6,16,30,721.0,101.0,2.9,19.0,491.0,348.5,263.54
2016,6,6,16,45,695.5,96.5,2.95,18.5,443.0,294.43,217.16
2016,6,6,17,0,670.0,92.0,3.0,18.0,395.0,245.24,174.11
2016,6,6,17,15,634.0,87.0,3.0,17.5,345.5,196.07,131.79
2016,6,6,17,30,598.0,82.0,3.0,17.0,296.0,150.75,94.34
2016,6,6,17,45,551.5,74.5,3.0,17.0,248.5,106.32,61.48
2016,6,6,18,0,505.0,67.0,3.0,17.0,201.0,67.15,38.95
2016,6,6,18,15,435.5,58.5,2.95,16.5,156.0,41.66,31.16
2016,6,6,18,30,366.0,50.0,2.9,16.0,111.0,37.3,27.0
2016,6,6,18,45,267.5,37.5,2.9,15.5,74.5,28.48,18.68
2016,6,6,19,0,169.0,25.0,2.9,15.0,38.0,19.35,7.73
2016,6,6,19,15,84.5,12.5,2.9,14.5,19.0,12.29,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,2.4,14.0,11.0,13.95,0.0
2016,6,7,5,15,149.5,24.0,2.4,14.0,39.5,52.33,20.81
2016,6,7,5,30,259.0,38.0,2.4,14.0,68.0,100.11,65.81
2016,6,7,5,45,349.5,48.0,2.45,14.5,109.5,149.59,107.82
2016,6,7,6,0,440.0,58.0,2.5,15.0,151.0,208.05,158.04
2016,6,7,6,15,220.0,60.0,2.45,15.0,106.5,150.83,118.5
2016,6,7,6,30,0.0,62.0,2.4,15.0,62.0,59.92,45.33
2016,6,7,6,45,0.0,74.5,2.35,15.5,74.5,72.2,55.61
2016,6,7,7,0,0.0,87.0,2.3,16.0,87.0,84.49,65.64
2016,6,7,7,15,0.0,114.5,2.25,16.0,114.5,111.91,88.17
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,139.43,110.43
2016,6,7,7,45,12.0,177.5,2.15,16.5,185.0,183.12,145.49
2016,6,7,8,0,24.0,213.0,2.1,17.0,228.0,227.92,180.7
2016,6,7,8,15,20.5,222.0,2.1,17.5,235.0,234.89,185.11
2016,6,7,8,30,17.0,231.0,2.1,18.0,242.0,241.58,189.36
2016,6,7,8,45,57.0,283.5,2.15,18.5,324.5,335.48,262.33
2016,6,7,9,0,97.0,336.0,2.2,19.0,407.0,426.18,330.39
2016,6,7,9,15,185.0,352.0,2.25,19.0,496.5,530.07,408.82
2016,6,7,9,30,273.0,368.0,2.3,19.0,586.0,638.59,488.29
2016,6,7,9,45,242.0,391.0,2.35,19.5,590.5,639.57,485.6
2016,6,7,10,0,211.0,414.0,2.4,20.0,595.0,630.32,476.58
2016,6,7,10,15,254.0,419.0,2.45,20.0,643.0,687.27,517.61
2016,6,7,10,30,297.0,424.0,2.5,20.0,691.0,736.7,552.55
2016,6,7,10,45,592.0,274.0,2.6,20.5,822.0,883.66,662.33
2016,6,7,11,0,887.0,124.0,2.7,21.0,953.0,1016.46,750.08
2016,6,7,11,15,890.0,125.0,2.75,21.0,966.5,1022.51,752.75
2016,6,7,11,30,893.0,126.0,2.8,21.0,980.0,1025.4,754.71
2016,6,7,11,45,895.5,125.5,2.85,21.0,986.5,1023.12,753.42
2016,6,7,12,0,898.0,125.0,2.9,21.0,993.0,1017.68,750.22
2016,6,7,12,15,898.0,125.0,2.9,21.0,991.5,1007.17,743.35
2016,6,7,12,30,898.0,125.0,2.9,21.0,990.0,993.62,734.63
2016,6,7,12,45,899.5,122.5,2.95,21.0,982.5,976.06,723.76
2016,6,7,13,0,901.0,120.0,3.0,21.0,975.0,955.54,710.96
2016,6,7,13,15,898.0,119.5,3.0,21.0,959.5,929.98,694.42
2016,6,7,13,30,895.0,119.0,3.0,21.0,944.0,901.81,676.12
2016,6,7,13,45,887.5,120.0,3.05,21.0,920.5,868.78,654.79
2016,6,7,14,0,880.0,121.0,3.1,21.0,897.0,833.66,631.87
2016,6,7,14,15,735.5,195.5,3.1,20.5,829.5,761.04,582.86
2016,6,7,14,30,591.0,270.0,3.1,20.0,762.0,694.59,533.14
2016,6,7,14,45,478.5,298.0,3.15,20.0,685.5,615.9,474.53
2016,6,7,15,0,366.0,326.0,3.2,20.0,609.0,545.81,421.37
2016,6,7,15,15,218.0,317.0,3.2,19.5,483.5,430.17,334.03
2016,6,7,15,30,70.0,308.0,3.2,19.0,358.0,328.23,255.44
2016,6,7,15,45,99.0,293.5,3.2,19.0,359.0,324.55,253.49
2016,6,7,16,0,128.0,279.0,3.2,19.0,360.0,315.27,246.48
2016,6,7,16,15,199.5,250.0,3.15,18.5,364.0,310.2,242.48
2016,6,7,16,30,271.0,221.0,3.1,18.0,368.0,294.71,228.99
2016,6,7,16,45,292.0,195.0,3.1,18.0,339.0,261.81,200.98
2016,6,7,17,0,313.0,169.0,3.1,18.0,310.0,226.85,170.63
2016,6,7,17,15,212.0,155.5,3.1,17.5,246.0,175.91,131.88
2016,6,7,17,30,111.0,142.0,3.1,17.0,182.0,139.55,106.2
2016,6,7,17,45,95.5,121.5,3.1,17.0,152.5,112.72,85.15
2016,6,7,18,0,80.0,101.0,3.1,17.0,123.0,87.85,66.31
2016,6,7,18,15,64.0,80.5,3.0,16.5,95.5,70.3,56.27
2016,6,7,18,30,48.0,60.0,2.9,16.0,68.0,53.43,41.06
2016,6,7,18,45,24.0,41.5,2.85,15.5,45.5,37.73,26.59
2016,6,7,19,0,0.0,23.0,2.8,15.0,23.0,22.02,9.92
2016,6,7,19,15,0.0,11.5,2.8,14.5,11.5,11.3,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.9,0.0
2016,6,8,5,15,1.5,21.5,2.95,13.0,21.5,21.14,6.98
2016,6,8,5,30,3.0,37.0,3.0,13.0,37.0,37.15,24.59
2016,6,8,5,45,16.0,55.5,3.15,13.5,58.5,60.87,44.97
2016,6,8,6,0,29.0,74.0,3.3,14.0,80.0,84.73,65.46
2016,6,8,6,15,37.0,94.5,3.35,14.0,104.5,110.26,87.51
2016,6,8,6,30,45.0,115.0,3.4,14.0,129.0,136.54,109.95
2016,6,8,6,45,51.0,135.5,3.5,14.5,154.0,162.62,131.68
2016,6,8,7,0,57.0,156.0,3.6,15.0,179.0,189.23,153.42
2016,6,8,7,15,41.5,169.0,3.65,15.0,187.0,196.02,158.54
2016,6,8,7,30,26.0,182.0,3.7,15.0,195.0,196.53,158.29
2016,6,8,7,45,91.5,218.0,3.75,15.5,270.0,283.29,229.08
2016,6,8,8,0,157.0,254.0,3.8,16.0,345.0,377.17,303.61
2016,6,8,8,15,148.5,276.5,3.8,16.0,368.5,400.56,320.6
2016,6,8,8,30,140.0,299.0,3.8,16.0,392.0,422.86,336.75
2016,6,8,8,45,224.5,309.5,3.85,16.5,470.0,507.13,402.28
2016,6,8,9,0,309.0,320.0,3.9,17.0,548.0,604.16,475.4
2016,6,8,9,15,397.5,304.5,3.9,17.0,613.0,681.23,533.52
2016,6,8,9,30,486.0,289.0,3.9,17.0,678.0,755.49,588.76
2016,6,8,9,45,674.5,206.5,3.9,17.5,770.5,857.9,664.53
2016,6,8,10,0,863.0,124.0,3.9,18.0,863.0,954.22,728.88
2016,6,8,10,15,596.0,269.0,3.9,18.0,786.5,870.44,667.08
2016,6,8,10,30,329.0,414.0,3.9,18.0,710.0,757.57,577.83
2016,6,8,10,45,432.0,386.0,3.9,18.0,784.0,838.65,638.45
2016,6,8,11,0,535.0,358.0,3.9,18.0,858.0,914.18,693.01
2016,6,8,11,15,541.0,362.5,3.95,18.0,874.5,924.66,699.59
2016,6,8,11,30,547.0,367.0,4.0,18.0,891.0,932.98,705.22
2016,6,8,11,45,713.5,253.0,4.05,18.0,940.5,980.14,742.96
2016,6,8,12,0,880.0,139.0,4.1,18.0,990.0,1013.94,765.83
2016,6,8,12,15,879.5,139.0,4.1,18.0,988.5,1003.09,758.17
2016,6,8,12,30,879.0,139.0,4.1,18.0,987.0,989.29,748.94
2016,6,8,12,45,858.5,150.5,4.1,18.0,972.0,964.78,732.46
2016,6,8,13,0,838.0,162.0,4.1,18.0,957.0,941.98,717.25
2016,6,8,13,15,697.0,250.5,4.05,18.0,905.0,881.35,675.36
2016,6,8,13,30,556.0,339.0,4.0,18.0,853.0,822.21,629.18
2016,6,8,13,45,694.0,244.0,4.0,18.0,868.5,827.85,638.5
2016,6,8,14,0,832.0,149.0,4.0,18.0,884.0,823.14,636.61
2016,6,8,14,15,824.0,147.5,3.95,17.5,855.0,784.44,610.69
2016,6,8,14,30,816.0,146.0,3.9,17.0,826.0,744.24,583.6
2016,6,8,14,45,677.0,202.0,3.85,17.0,750.0,664.81,522.62
2016,6,8,15,0,538.0,258.0,3.8,17.0,674.0,595.01,467.6
2016,6,8,15,15,538.0,240.0,3.8,17.0,637.5,551.8,435.06
2016,6,8,15,30,538.0,222.0,3.8,17.0,601.0,507.81,401.04
2016,6,8,15,45,553.0,200.0,3.8,17.0,567.5,467.22,368.89
2016,6,8,16,0,568.0,178.0,3.8,17.0,534.0,424.55,334.09
2016,6,8,16,15,555.5,165.5,3.8,16.5,491.0,377.22,295.19
2016,6,8,16,30,543.0,153.0,3.8,16.0,448.0,330.66,255.93
2016,6,8,16,45,563.5,131.0,3.8,16.0,411.5,286.48,216.59
2016,6,8,17,0,584.0,109.0,3.8,16.0,375.0,240.16,174.58
2016,6,8,17,15,492.0,111.0,3.75,15.5,316.0,191.06,134.57
2016,6,8,17,30,400.0,113.0,3.7,15.0,257.0,150.58,103.65
2016,6,8,17,45,358.5,102.0,3.7,15.0,216.5,113.73,75.89
2016,6,8,18,0,317.0,91.0,3.7,15.0,176.0,81.45,55.43
2016,6,8,18,15,274.0,75.0,3.55,14.5,137.5,55.01,43.26
2016,6,8,18,30,231.0,59.0,3.4,14.0,99.0,44.22,33.35
2016,6,8,18,45,167.0,43.0,3.3,14.0,67.0,35.21,24.66
2016,6,8,19,0,103.0,27.0,3.2,14.0,35.0,22.56,10.67
2016,6,8,19,15,51.5,13.5,3.15,14.0,17.5,13.27,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,3.0,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,14.92,0.0
2016,6,9,5,15,153.0,25.0,3.25,13.0,41.0,53.95,22.1
2016,6,9,5,30,266.0,39.0,3.4,13.0,70.0,102.52,67.8
2016,6,9,5,45,355.5,49.5,3.6,13.5,112.0,152.48,110.54
2016,6,9,6,0,445.0,60.0,3.8,14.0,154.0,211.43,161.63
2016,6,9,6,15,228.0,83.0,3.8,14.0,132.0,174.55,138.72
2016,6,9,6,30,11.0,106.0,3.8,14.0,110.0,109.65,87.47
2016,6,9,6,45,17.0,125.0,3.8,14.5,132.0,131.92,106.03
2016,6,9,7,0,23.0,144.0,3.8,15.0,154.0,154.75,124.69
2016,6,9,7,15,31.5,167.0,3.75,15.0,182.0,188.16,152.01
2016,6,9,7,30,40.0,190.0,3.7,15.0,210.0,218.5,176.48
2016,6,9,7,45,48.0,214.0,3.7,15.5,240.0,250.27,201.42
2016,6,9,8,0,56.0,238.0,3.7,16.0,270.0,282.61,226.42
2016,6,9,8,15,37.0,235.5,3.65,16.5,257.5,267.14,212.55
2016,6,9,8,30,18.0,233.0,3.6,17.0,245.0,244.38,193.02
2016,6,9,8,45,15.0,232.5,3.55,17.5,243.0,241.58,189.91
2016,6,9,9,0,12.0,232.0,3.5,18.0,241.0,238.64,186.69
2016,6,9,9,15,12.5,242.0,3.45,18.0,252.0,249.22,194.57
2016,6,9,9,30,13.0,252.0,3.4,18.0,263.0,259.8,202.41
2016,6,9,9,45,21.5,294.0,3.4,18.0,312.5,310.1,241.18
2016,6,9,10,0,30.0,336.0,3.4,18.0,362.0,368.65,285.55
2016,6,9,10,15,50.0,377.0,3.35,18.0,421.5,430.39,332.06
2016,6,9,10,30,70.0,418.0,3.3,18.0,481.0,492.43,377.98
2016,6,9,10,45,87.0,437.5,3.3,18.5,518.0,529.13,404.07
2016,6,9,11,0,104.0,457.0,3.3,19.0,555.0,565.64,429.81
2016,6,9,11,15,108.0,459.5,3.3,19.0,562.5,571.19,433.52
2016,6,9,11,30,112.0,462.0,3.3,19.0,570.0,582.84,441.75
2016,6,9,11,45,307.5,413.0,3.35,19.0,710.5,731.17,554.71
2016,6,9,12,0,503.0,364.0,3.4,19.0,851.0,875.53,660.13
2016,6,9,12,15,481.5,384.0,3.45,19.0,849.5,866.18,651.79
2016,6,9,12,30,460.0,404.0,3.5,19.0,848.0,855.21,643.57
2016,6,9,12,45,486.0,377.0,3.55,19.0,842.0,842.18,636.21
2016,6,9,13,0,512.0,350.0,3.6,19.0,836.0,826.74,627.14
2016,6,9,13,15,709.5,231.5,3.65,19.0,893.0,874.45,666.75
2016,6,9,13,30,907.0,113.0,3.7,19.0,950.0,907.45,690.06
2016,6,9,13,45,903.5,111.0,3.75,19.0,927.5,874.67,667.95
2016,6,9,14,0,900.0,109.0,3.8,19.0,905.0,839.55,644.53
2016,6,9,14,15,893.0,108.0,3.8,19.0,875.5,800.45,617.88
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,759.57,589.75
2016,6,9,14,45,877.5,105.0,3.85,19.0,811.0,715.09,558.93
2016,6,9,15,0,869.0,103.0,3.9,19.0,776.0,669.35,525.55
2016,6,9,15,15,857.5,101.0,3.95,18.5,736.0,620.73,489.28
2016,6,9,15,30,846.0,99.0,4.0,18.0,696.0,571.54,451.48
2016,6,9,15,45,830.5,97.0,4.05,18.0,651.5,519.94,409.86
2016,6,9,16,0,815.0,95.0,4.1,18.0,607.0,465.94,365.28
2016,6,9,16,15,796.0,92.0,4.1,17.5,559.5,412.52,320.52
2016,6,9,16,30,777.0,89.0,4.1,17.0,512.0,360.27,275.41
2016,6,9,16,45,750.5,86.0,4.15,17.0,462.5,307.08,228.31
2016,6,9,17,0,724.0,83.0,4.2,17.0,413.0,256.31,182.83
2016,6,9,17,15,690.5,78.5,4.2,16.5,362.5,202.55,135.93
2016,6,9,17,30,657.0,74.0,4.2,16.0,312.0,154.94,95.8
2016,6,9,17,45,609.0,68.5,4.2,15.5,262.5,108.81,61.29
2016,6,9,18,0,561.0,63.0,4.2,15.0,213.0,68.07,37.65
2016,6,9,18,15,493.0,55.5,4.1,14.5,167.5,38.75,28.87
2016,6,9,18,30,425.0,48.0,4.0,14.0,122.0,35.15,25.39
2016,6,9,18,45,323.5,37.5,3.95,14.0,83.0,28.44,18.87
2016,6,9,19,0,222.0,27.0,3.9,14.0,44.0,21.25,9.96
2016,6,9,19,15,111.0,13.5,3.85,13.5,22.0,13.27,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,44.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,88.0,11.0,3.4,13.0,13.0,19.83,0.0
2016,6,10,5,15,216.5,22.0,3.55,13.5,43.5,61.13,24.47
2016,6,10,5,30,345.0,33.0,3.7,14.0,74.0,113.23,73.23
2016,6,10,5,45,425.5,42.0,3.85,14.5,116.0,162.78,116.44
2016,6,10,6,0,506.0,51.0,4.0,15.0,158.0,220.89,167.47
2016,6,10,6,15,562.0,57.0,4.05,15.0,205.5,275.04,216.38
2016,6,10,6,30,618.0,63.0,4.1,15.0,253.0,334.59,269.19
2016,6,10,6,45,653.5,68.5,4.2,15.5,301.5,389.07,316.52
2016,6,10,7,0,689.0,74.0,4.3,16.0,350.0,445.36,363.97
2016,6,10,7,15,718.5,78.0,4.3,16.5,400.0,499.95,408.49
2016,6,10,7,30,748.0,82.0,4.3,17.0,450.0,556.07,452.82
2016,6,10,7,45,768.0,86.0,4.3,17.5,498.0,607.16,491.9
2016,6,10,8,0,788.0,90.0,4.3,18.0,546.0,658.35,529.29
2016,6,10,8,15,806.0,92.5,4.3,18.0,592.5,706.24,563.35
2016,6,10,8,30,824.0,95.0,4.3,18.0,639.0,749.81,593.76
2016,6,10,8,45,834.5,99.0,4.3,18.5,681.0,791.52,621.27
2016,6,10,9,0,845.0,103.0,4.3,19.0,723.0,831.6,647.29
2016,6,10,9,15,856.0,105.0,4.25,19.0,761.5,868.14,671.48
2016,6,10,9,30,867.0,107.0,4.2,19.0,800.0,902.68,694.07
2016,6,10,9,45,878.0,107.5,4.2,19.0,834.0,933.43,714.12
2016,6,10,10,0,889.0,108.0,4.2,19.0,868.0,961.8,732.48
2016,6,10,10,15,896.0,109.0,4.2,19.0,895.5,984.27,746.76
2016,6,10,10,30,903.0,110.0,4.2,19.0,923.0,1003.88,759.16
2016,6,10,10,45,907.5,111.0,4.25,19.5,944.0,1018.04,766.76
2016,6,10,11,0,912.0,112.0,4.3,20.0,965.0,1029.07,772.35
2016,6,10,11,15,915.5,112.5,4.3,20.0,979.0,1035.4,776.05
2016,6,10,11,30,919.0,113.0,4.3,20.0,993.0,1038.5,777.72
2016,6,10,11,45,921.0,113.5,4.3,20.0,999.5,1036.84,776.34
2016,6,10,12,0,923.0,114.0,4.3,20.0,1006.0,1031.95,772.93
2016,6,10,12,15,750.5,233.5,4.3,20.0,959.0,979.95,737.74
2016,6,10,12,30,578.0,353.0,4.3,20.0,912.0,919.08,692.08
2016,6,10,12,45,525.5,371.5,4.3,20.0,875.5,874.42,660.19
2016,6,10,13,0,473.0,390.0,4.3,20.0,839.0,829.64,627.83
2016,6,10,13,15,676.0,263.0,4.3,20.0,893.0,875.14,667.17
2016,6,10,13,30,879.0,136.0,4.3,20.0,947.0,905.53,689.22
2016,6,10,13,45,563.0,280.5,4.3,20.0,795.5,752.64,578.06
2016,6,10,14,0,247.0,425.0,4.3,20.0,644.0,611.58,467.59
2016,6,10,14,15,205.0,414.5,4.3,19.5,592.0,557.16,428.6
2016,6,10,14,30,163.0,404.0,4.3,19.0,540.0,505.74,390.82
2016,6,10,14,45,278.0,361.0,4.3,19.0,581.0,536.01,416.76
2016,6,10,15,0,393.0,318.0,4.3,19.0,622.0,557.14,434.73
2016,6,10,15,15,367.5,306.5,4.3,19.0,579.5,510.82,399.31
2016,6,10,15,30,342.0,295.0,4.3,19.0,537.0,466.24,365.03
2016,6,10,15,45,323.5,278.5,4.3,19.0,495.0,422.72,331.2
2016,6,10,16,0,305.0,262.0,4.3,19.0,453.0,380.68,298.03
2016,6,10,16,15,350.5,229.5,4.3,18.5,433.0,352.81,275.66
2016,6,10,16,30,396.0,197.0,4.3,18.0,413.0,317.39,246.02
2016,6,10,16,45,376.0,183.5,4.3,17.5,373.0,279.17,214.03
2016,6,10,17,0,356.0,170.0,4.3,17.0,333.0,239.98,181.08
2016,6,10,17,15,494.5,126.5,4.25,16.5,323.0,205.99,146.38
2016,6,10,17,30,633.0,83.0,4.2,16.0,313.0,159.97,101.02
2016,6,10,17,45,582.0,77.0,4.2,16.0,263.5,114.37,66.82
2016,6,10,18,0,531.0,71.0,4.2,16.0,214.0,74.52,43.39
2016,6,10,18,15,460.0,62.5,4.0,15.5,167.5,44.88,34.17
2016,6,10,18,30,389.0,54.0,3.8,15.0,121.0,40.69,30.15
2016,6,10,18,45,282.0,42.0,3.65,14.5,82.5,31.99,21.9
2016,6,10,19,0,175.0,30.0,3.5,14.0,44.0,23.37,11.77
2016,6,10,19,15,87.5,15.0,3.4,13.5,22.0,14.74,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,21.5,5.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,43.0,10.0,1.9,12.0,12.0,14.23,0.0
2016,6,11,5,15,157.5,24.5,1.95,12.5,41.5,53.97,22.14
2016,6,11,5,30,272.0,39.0,2.0,13.0,71.0,103.54,68.35
2016,6,11,5,45,364.0,49.0,2.1,13.5,113.5,153.9,111.21
2016,6,11,6,0,456.0,59.0,2.2,14.0,156.0,213.48,162.52
2016,6,11,6,15,515.5,66.5,2.2,14.5,203.5,268.04,210.61
2016,6,11,6,30,575.0,74.0,2.2,15.0,251.0,328.35,262.62
2016,6,11,6,45,620.5,79.5,2.2,16.0,301.5,385.43,310.33
2016,6,11,7,0,666.0,85.0,2.2,17.0,352.0,446.24,359.33
2016,6,11,7,15,697.0,89.5,2.15,17.5,402.0,501.16,402.64
2016,6,11,7,30,728.0,94.0,2.1,18.0,452.0,557.8,445.75
2016,6,11,7,45,752.5,97.0,2.1,18.5,501.0,608.62,483.36
2016,6,11,8,0,777.0,100.0,2.1,19.0,550.0,661.25,520.96
2016,6,11,8,15,795.0,103.0,2.0,19.5,596.5,709.27,552.05
2016,6,11,8,30,813.0,106.0,1.9,20.0,643.0,756.7,581.89
2016,6,11,8,45,828.0,108.0,1.85,20.5,686.0,799.73,608.34
2016,6,11,9,0,843.0,110.0,1.8,21.0,729.0,837.13,630.41
2016,6,11,9,15,853.5,112.0,1.7,21.5,767.0,873.16,650.67
2016,6,11,9,30,864.0,114.0,1.6,22.0,805.0,907.17,669.11
2016,6,11,9,45,868.0,118.0,1.55,22.5,836.5,935.04,683.81
2016,6,11,10,0,872.0,122.0,1.5,23.0,868.0,960.21,696.65
2016,6,11,10,15,878.5,123.0,1.4,23.5,895.0,981.86,706.36
2016,6,11,10,30,885.0,124.0,1.3,24.0,922.0,1000.69,714.14
2016,6,11,10,45,711.0,240.5,1.25,24.5,891.0,967.14,690.06
2016,6,11,11,0,537.0,357.0,1.2,25.0,860.0,915.08,650.14
2016,6,11,11,15,515.0,374.5,1.2,25.0,862.0,910.82,646.87
2016,6,11,11,30,493.0,392.0,1.2,25.0,864.0,904.22,641.61
2016,6,11,11,45,512.5,375.0,1.2,25.5,869.0,902.38,639.94
2016,6,11,12,0,532.0,358.0,1.2,26.0,874.0,898.43,636.94
2016,6,11,12,15,716.0,243.5,1.3,26.0,936.0,956.35,679.74
2016,6,11,12,30,900.0,129.0,1.4,26.0,998.0,1000.54,708.15
2016,6,11,12,45,907.0,123.5,1.55,26.0,992.0,985.4,700.63
2016,6,11,13,0,914.0,118.0,1.7,26.0,986.0,967.09,691.63
2016,6,11,13,15,911.0,117.5,1.85,26.0,970.5,941.44,677.76
2016,6,11,13,30,908.0,117.0,2.0,26.0,955.0,913.12,661.93
2016,6,11,13,45,902.0,117.0,2.2,26.0,932.0,880.2,643.22
