Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,0,896.0,117.0,2.4,26.0,909.0,845.07,622.57
2016,6,11,14,15,889.5,115.5,2.5,25.5,880.0,806.08,599.32
2016,6,11,14,30,883.0,114.0,2.6,25.0,851.0,765.27,574.36
2016,6,11,14,45,871.0,114.0,2.75,25.0,815.5,720.39,545.23
2016,6,11,15,0,859.0,114.0,2.9,25.0,780.0,674.52,513.31
2016,6,11,15,15,847.5,111.5,2.95,24.5,740.0,625.88,478.55
2016,6,11,15,30,836.0,109.0,3.0,24.0,700.0,574.75,440.9
2016,6,11,15,45,816.5,108.5,3.05,24.0,655.0,522.63,400.41
2016,6,11,16,0,797.0,108.0,3.1,24.0,610.0,471.22,359.32
2016,6,11,16,15,777.0,104.5,3.05,23.5,562.5,417.82,316.1
2016,6,11,16,30,757.0,101.0,3.0,23.0,515.0,365.7,272.67
2016,6,11,16,45,727.0,98.0,3.0,22.5,464.5,309.68,225.5
2016,6,11,17,0,697.0,95.0,3.0,22.0,414.0,258.93,181.89
2016,6,11,17,15,662.0,89.5,2.95,21.0,363.5,207.95,138.82
2016,6,11,17,30,627.0,84.0,2.9,20.0,313.0,160.71,100.14
2016,6,11,17,45,577.5,77.5,2.85,19.5,263.5,115.08,66.49
2016,6,11,18,0,528.0,71.0,2.8,19.0,214.0,75.04,43.08
2016,6,11,18,15,459.0,62.0,2.75,18.5,168.0,44.33,33.26
2016,6,11,18,30,390.0,53.0,2.7,18.0,122.0,39.63,28.87
2016,6,11,18,45,290.5,41.0,2.65,17.5,83.0,31.14,20.92
2016,6,11,19,0,191.0,29.0,2.6,17.0,44.0,22.51,11.14
2016,6,11,19,15,95.5,14.5,2.55,16.5,22.0,14.25,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,11.0,2.1,13.0,11.0,13.56,0.0
2016,6,12,5,15,132.5,26.5,2.2,13.5,40.5,52.28,21.76
2016,6,12,5,30,238.0,42.0,2.3,14.0,70.0,99.73,66.28
2016,6,12,5,45,330.0,53.0,2.4,14.5,112.0,148.17,107.16
2016,6,12,6,0,422.0,64.0,2.5,15.0,154.0,207.74,158.06
2016,6,12,6,15,483.5,72.5,2.45,15.0,201.5,262.38,206.2
2016,6,12,6,30,545.0,81.0,2.4,15.0,249.0,322.99,258.69
2016,6,12,6,45,596.5,86.0,2.35,15.5,299.5,380.9,307.53
2016,6,12,7,0,648.0,91.0,2.3,16.0,350.0,443.14,358.34
2016,6,12,7,15,680.0,95.5,2.25,16.5,400.5,497.8,401.65
2016,6,12,7,30,712.0,100.0,2.2,17.0,451.0,554.28,444.9
2016,6,12,7,45,740.5,102.5,2.15,17.5,500.5,606.3,483.44
2016,6,12,8,0,769.0,105.0,2.1,18.0,550.0,660.71,522.47
2016,6,12,8,15,787.0,108.0,2.05,18.0,596.5,708.43,554.94
2016,6,12,8,30,805.0,111.0,2.0,18.0,643.0,755.57,586.32
2016,6,12,8,45,820.5,113.0,1.95,18.5,686.0,798.76,613.19
2016,6,12,9,0,836.0,115.0,1.9,19.0,729.0,840.68,638.65
2016,6,12,9,15,847.0,117.0,1.9,19.0,767.0,872.51,658.56
2016,6,12,9,30,858.0,119.0,1.9,19.0,805.0,906.8,680.08
2016,6,12,9,45,873.0,117.0,1.9,19.5,839.5,938.43,698.31
2016,6,12,10,0,888.0,115.0,1.9,20.0,874.0,967.88,714.95
2016,6,12,10,15,894.0,116.0,1.95,20.0,901.0,989.4,728.34
2016,6,12,10,30,900.0,117.0,2.0,20.0,928.0,1008.03,739.99
2016,6,12,10,45,903.5,118.0,2.1,20.5,947.5,1021.2,747.41
2016,6,12,11,0,907.0,119.0,2.2,21.0,967.0,1031.25,752.92
2016,6,12,11,15,909.5,119.5,2.25,21.0,980.0,1036.6,756.38
2016,6,12,11,30,912.0,120.0,2.3,21.0,993.0,1038.74,757.92
2016,6,12,11,45,911.5,121.0,2.4,21.5,998.0,1035.16,755.04
2016,6,12,12,0,911.0,122.0,2.5,22.0,1003.0,1028.39,750.22
2016,6,12,12,15,910.5,122.0,2.55,22.0,1001.5,1017.51,743.75
2016,6,12,12,30,910.0,122.0,2.6,22.0,1000.0,1003.56,735.39
2016,6,12,12,45,903.0,124.5,2.65,22.0,989.5,982.89,722.69
2016,6,12,13,0,896.0,127.0,2.7,22.0,979.0,959.51,708.26
2016,6,12,13,15,892.5,126.5,2.7,21.5,963.0,933.84,693.18
2016,6,12,13,30,889.0,126.0,2.7,21.0,947.0,905.58,676.3
2016,6,12,13,45,883.0,125.0,2.7,21.0,924.0,872.27,654.62
2016,6,12,14,0,877.0,124.0,2.7,21.0,901.0,836.81,631.36
2016,6,12,14,15,870.0,122.5,2.65,21.0,871.5,798.11,605.39
2016,6,12,14,30,863.0,121.0,2.6,21.0,842.0,757.68,578.04
2016,6,12,14,45,853.5,119.0,2.6,21.0,807.0,713.48,548.06
2016,6,12,15,0,844.0,117.0,2.6,21.0,772.0,668.15,515.29
2016,6,12,15,15,831.5,115.0,2.55,20.5,732.0,618.53,479.03
2016,6,12,15,30,819.0,113.0,2.5,20.0,692.0,569.62,442.26
2016,6,12,15,45,804.0,110.0,2.45,20.0,648.0,518.32,401.82
2016,6,12,16,0,789.0,107.0,2.4,20.0,604.0,467.33,360.55
2016,6,12,16,15,768.5,103.5,2.35,19.5,556.5,414.14,317.15
2016,6,12,16,30,748.0,100.0,2.3,19.0,509.0,362.29,273.58
2016,6,12,16,45,722.0,96.0,2.3,19.0,460.0,307.14,226.16
2016,6,12,17,0,696.0,92.0,2.3,19.0,411.0,256.81,182.06
2016,6,12,17,15,661.0,86.5,2.25,18.5,361.0,205.88,138.38
2016,6,12,17,30,626.0,81.0,2.2,18.0,311.0,158.67,99.2
2016,6,12,17,45,578.5,75.0,2.2,18.0,262.0,113.68,65.56
2016,6,12,18,0,531.0,69.0,2.2,18.0,213.0,74.04,42.07
2016,6,12,18,15,463.5,60.5,2.15,17.5,167.5,42.89,32.16
2016,6,12,18,30,396.0,52.0,2.1,17.0,122.0,38.59,28.11
2016,6,12,18,45,298.5,40.0,2.05,16.5,83.5,30.57,20.57
2016,6,12,19,0,201.0,28.0,2.0,16.0,45.0,21.65,10.74
2016,6,12,19,15,100.5,14.0,2.05,15.5,22.5,13.76,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,13.0,12.0,15.89,0.0
2016,6,13,5,15,163.0,24.5,2.8,13.0,41.5,54.63,22.19
2016,6,13,5,30,276.0,38.0,2.8,13.0,71.0,102.98,67.74
2016,6,13,5,45,368.0,47.5,2.85,13.5,112.5,153.06,110.46
2016,6,13,6,0,460.0,57.0,2.9,14.0,154.0,212.2,161.58
2016,6,13,6,15,519.0,64.0,2.9,14.0,201.5,266.15,209.83
2016,6,13,6,30,578.0,71.0,2.9,14.0,249.0,325.81,262.25
2016,6,13,6,45,341.0,116.0,2.95,14.5,226.0,290.79,236.85
2016,6,13,7,0,104.0,161.0,3.0,15.0,203.0,223.52,181.47
2016,6,13,7,15,170.0,180.5,3.0,15.0,259.5,286.16,233.28
2016,6,13,7,30,236.0,200.0,3.0,15.0,316.0,360.56,293.38
2016,6,13,7,45,161.5,224.0,3.05,15.5,307.5,341.47,275.82
2016,6,13,8,0,87.0,248.0,3.1,16.0,299.0,314.92,252.14
2016,6,13,8,15,59.5,252.0,3.15,16.0,288.0,301.27,240.19
2016,6,13,8,30,32.0,256.0,3.2,16.0,277.0,285.48,226.36
2016,6,13,8,45,39.5,281.0,3.25,16.5,309.0,318.37,251.37
2016,6,13,9,0,47.0,306.0,3.3,17.0,341.0,351.63,276.17
2016,6,13,9,15,119.0,343.0,3.3,17.0,437.0,462.14,362.04
2016,6,13,9,30,191.0,380.0,3.3,17.0,533.0,568.76,442.4
2016,6,13,9,45,316.5,357.5,3.3,17.5,623.0,672.83,520.35
2016,6,13,10,0,442.0,335.0,3.3,18.0,713.0,781.1,598.89
2016,6,13,10,15,435.0,350.5,3.4,18.0,732.0,797.04,608.7
2016,6,13,10,30,428.0,366.0,3.5,18.0,751.0,810.98,617.78
2016,6,13,10,45,672.5,239.0,3.6,18.0,860.5,927.33,706.47
2016,6,13,11,0,917.0,112.0,3.7,18.0,970.0,1034.0,778.32
2016,6,13,11,15,920.0,112.5,3.8,18.0,984.0,1039.98,781.66
2016,6,13,11,30,923.0,113.0,3.9,18.0,998.0,1042.71,783.8
2016,6,13,11,45,923.0,114.5,4.0,18.0,1004.0,1040.19,782.52
2016,6,13,12,0,923.0,116.0,4.1,18.0,1010.0,1034.44,779.2
2016,6,13,12,15,922.5,116.0,4.15,18.0,1008.5,1023.51,772.15
2016,6,13,12,30,922.0,116.0,4.2,18.0,1007.0,1009.48,763.11
2016,6,13,12,45,920.0,116.0,4.3,18.0,998.0,990.98,751.39
2016,6,13,13,0,918.0,116.0,4.4,18.0,989.0,969.55,737.81
2016,6,13,13,15,914.5,115.5,4.45,18.0,973.0,943.45,720.76
2016,6,13,13,30,911.0,115.0,4.5,18.0,957.0,914.71,701.82
2016,6,13,13,45,904.0,115.5,4.55,18.0,933.5,881.43,679.6
2016,6,13,14,0,897.0,116.0,4.6,18.0,910.0,846.0,655.69
2016,6,13,14,15,890.0,114.5,4.6,18.0,881.0,806.67,628.48
2016,6,13,14,30,883.0,113.0,4.6,18.0,852.0,765.55,599.78
2016,6,13,14,45,870.0,113.5,4.7,18.0,816.0,720.52,568.41
2016,6,13,15,0,857.0,114.0,4.8,18.0,780.0,674.57,534.4
2016,6,13,15,15,845.0,111.5,4.8,17.5,739.5,625.77,497.45
2016,6,13,15,30,833.0,109.0,4.8,17.0,699.0,574.52,457.65
2016,6,13,15,45,823.0,104.5,4.85,17.0,656.0,523.78,416.37
2016,6,13,16,0,813.0,100.0,4.9,17.0,613.0,472.85,373.78
2016,6,13,16,15,793.5,96.5,4.9,16.5,565.5,418.89,328.23
2016,6,13,16,30,774.0,93.0,4.9,16.0,518.0,366.13,282.42
2016,6,13,16,45,588.0,124.0,4.9,16.0,429.0,290.96,220.73
2016,6,13,17,0,402.0,155.0,4.9,16.0,340.0,236.93,178.31
2016,6,13,17,15,537.0,114.0,4.9,15.5,330.0,205.55,145.33
2016,6,13,17,30,672.0,73.0,4.9,15.0,320.0,159.5,99.49
2016,6,13,17,45,623.0,68.5,4.9,15.0,270.0,113.15,64.11
2016,6,13,18,0,574.0,64.0,4.9,15.0,220.0,72.27,39.68
2016,6,13,18,15,507.5,56.5,4.8,14.5,173.5,39.32,29.39
2016,6,13,18,30,441.0,49.0,4.7,14.0,127.0,35.74,25.95
2016,6,13,18,45,330.5,39.0,4.65,14.0,87.5,29.54,19.91
2016,6,13,19,0,220.0,29.0,4.6,14.0,48.0,22.46,11.61
2016,6,13,19,15,110.0,14.5,4.6,13.5,24.0,14.25,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,23.0,5.5,3.7,12.0,6.0,0.0,0.0
2016,6,14,5,0,46.0,11.0,3.7,12.0,12.0,15.46,0.0
2016,6,14,5,15,164.5,24.5,3.7,12.0,41.5,54.75,22.18
2016,6,14,5,30,283.0,38.0,3.7,12.0,71.0,104.28,68.77
2016,6,14,5,45,385.5,46.0,3.75,12.5,114.5,155.83,112.69
2016,6,14,6,0,488.0,54.0,3.8,13.0,158.0,217.52,166.14
2016,6,14,6,15,546.0,60.5,3.8,13.5,205.5,271.94,214.98
2016,6,14,6,30,604.0,67.0,3.8,14.0,253.0,331.96,267.74
2016,6,14,6,45,653.0,70.0,3.85,14.5,303.5,389.23,317.28
2016,6,14,7,0,702.0,73.0,3.9,15.0,354.0,449.67,368.05
2016,6,14,7,15,664.5,91.0,3.85,15.5,385.5,483.4,395.46
2016,6,14,7,30,627.0,109.0,3.8,16.0,417.0,511.36,417.07
2016,6,14,7,45,717.0,97.5,3.75,16.5,484.5,584.77,474.63
2016,6,14,8,0,807.0,86.0,3.7,17.0,552.0,665.85,535.31
2016,6,14,8,15,823.5,88.5,3.65,17.0,598.5,710.01,566.05
2016,6,14,8,30,840.0,91.0,3.6,17.0,645.0,756.62,598.34
2016,6,14,8,45,852.0,93.0,3.55,17.5,687.0,798.04,625.19
2016,6,14,9,0,864.0,95.0,3.5,18.0,729.0,837.92,650.51
2016,6,14,9,15,874.0,97.0,3.5,18.0,767.0,874.27,674.52
2016,6,14,9,30,884.0,99.0,3.5,18.0,805.0,908.54,696.92
2016,6,14,9,45,886.0,103.5,3.5,18.0,836.5,935.75,714.32
2016,6,14,10,0,888.0,108.0,3.5,18.0,868.0,960.13,729.79
2016,6,14,10,15,894.0,109.0,3.55,18.0,894.5,981.76,743.75
2016,6,14,10,30,900.0,110.0,3.6,18.0,921.0,1000.51,755.83
2016,6,14,10,45,904.5,111.0,3.65,18.5,941.5,1014.8,763.53
2016,6,14,11,0,909.0,112.0,3.7,19.0,962.0,1025.98,769.23
2016,6,14,11,15,911.5,112.5,3.75,19.0,975.0,1031.48,772.7
2016,6,14,11,30,914.0,113.0,3.8,19.0,988.0,1033.75,774.18
2016,6,14,11,45,915.0,113.0,3.9,19.0,994.0,1030.8,772.62
2016,6,14,12,0,916.0,113.0,4.0,19.0,1000.0,1024.64,769.05
2016,6,14,12,15,916.0,113.0,4.1,18.5,999.0,1014.35,764.23
2016,6,14,12,30,916.0,113.0,4.2,18.0,998.0,1000.95,757.36
2016,6,14,12,45,916.0,111.5,4.35,18.0,990.0,983.04,746.23
2016,6,14,13,0,916.0,110.0,4.5,18.0,982.0,962.16,733.61
2016,6,14,13,15,913.0,109.5,4.55,17.5,966.0,936.63,718.26
2016,6,14,13,30,910.0,109.0,4.6,17.0,950.0,908.44,700.93
2016,6,14,13,45,904.0,108.5,4.65,17.0,927.5,875.16,678.5
2016,6,14,14,0,898.0,108.0,4.7,17.0,905.0,839.66,654.34
2016,6,14,14,15,892.0,107.0,4.7,17.0,876.0,801.63,627.86
2016,6,14,14,30,886.0,106.0,4.7,17.0,847.0,761.73,599.83
2016,6,14,14,45,879.5,103.5,4.7,17.0,813.0,718.37,569.01
2016,6,14,15,0,873.0,101.0,4.7,17.0,779.0,673.58,535.84
2016,6,14,15,15,862.0,99.0,4.7,16.5,739.5,625.25,499.08
2016,6,14,15,30,851.0,97.0,4.7,16.0,700.0,576.29,460.79
2016,6,14,15,45,838.5,94.0,4.75,16.0,657.0,525.21,419.04
2016,6,14,16,0,826.0,91.0,4.8,16.0,614.0,474.1,376.11
2016,6,14,16,15,578.0,152.0,4.8,15.5,504.5,377.61,298.0
2016,6,14,16,30,330.0,213.0,4.8,15.0,395.0,311.72,245.65
2016,6,14,16,45,320.0,195.0,4.85,15.0,357.5,273.13,212.95
2016,6,14,17,0,310.0,177.0,4.9,15.0,320.0,235.56,180.71
2016,6,14,17,15,492.0,124.5,4.9,14.5,320.0,206.05,148.07
2016,6,14,17,30,674.0,72.0,4.9,14.0,320.0,159.68,99.96
2016,6,14,17,45,624.0,67.5,4.9,14.0,270.5,113.08,64.19
2016,6,14,18,0,574.0,63.0,4.9,14.0,221.0,72.05,39.4
2016,6,14,18,15,507.5,56.0,4.8,13.5,174.5,38.82,29.08
2016,6,14,18,30,441.0,49.0,4.7,13.0,128.0,35.67,26.01
2016,6,14,18,45,330.5,39.5,4.6,13.0,88.0,29.95,20.38
2016,6,14,19,0,220.0,30.0,4.5,13.0,48.0,23.26,12.43
2016,6,14,19,15,110.0,15.0,4.45,12.5,24.0,11.7,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,12.78,0.0
2016,6,15,5,15,151.0,25.0,3.85,12.0,43.0,53.13,21.43
2016,6,15,5,30,302.0,37.0,3.9,12.0,73.0,107.65,70.75
2016,6,15,5,45,397.0,45.5,4.0,12.5,115.5,158.05,114.14
2016,6,15,6,0,492.0,54.0,4.1,13.0,158.0,218.47,166.87
2016,6,15,6,15,550.0,60.5,4.15,13.5,205.5,273.07,215.97
2016,6,15,6,30,608.0,67.0,4.2,14.0,253.0,333.27,269.05
2016,6,15,6,45,654.0,70.5,4.3,14.5,303.5,389.88,318.28
2016,6,15,7,0,700.0,74.0,4.4,15.0,354.0,449.32,368.54
2016,6,15,7,15,729.0,78.0,4.45,15.0,404.0,504.11,414.36
2016,6,15,7,30,758.0,82.0,4.5,15.0,454.0,560.38,460.17
2016,6,15,7,45,783.5,83.5,4.55,15.5,503.5,612.78,500.99
2016,6,15,8,0,809.0,85.0,4.6,16.0,553.0,665.73,540.26
2016,6,15,8,15,825.5,87.5,4.6,16.0,599.0,710.01,571.97
2016,6,15,8,30,842.0,90.0,4.6,16.0,645.0,756.72,605.12
2016,6,15,8,45,856.5,91.0,4.7,16.5,688.0,799.18,634.06
2016,6,15,9,0,871.0,92.0,4.8,17.0,731.0,840.27,661.7
2016,6,15,9,15,881.0,93.5,4.8,17.0,769.0,876.34,686.13
2016,6,15,9,30,891.0,95.0,4.8,17.0,807.0,910.3,708.92
2016,6,15,9,45,894.0,99.0,4.85,17.0,838.5,938.14,727.63
2016,6,15,10,0,897.0,103.0,4.9,17.0,870.0,963.18,744.4
2016,6,15,10,15,903.0,104.0,4.9,17.0,897.0,985.02,758.59
2016,6,15,10,30,909.0,105.0,4.9,17.0,924.0,1003.98,770.81
2016,6,15,10,45,913.5,105.5,4.95,17.5,944.5,1017.91,778.52
2016,6,15,11,0,918.0,106.0,5.0,18.0,965.0,1028.73,784.18
2016,6,15,11,15,921.0,106.5,5.0,18.0,978.5,1034.84,787.82
2016,6,15,11,30,924.0,107.0,5.0,18.0,992.0,1037.71,789.37
2016,6,15,11,45,926.5,106.5,5.05,18.0,999.0,1035.79,788.21
2016,6,15,12,0,929.0,106.0,5.1,18.0,1006.0,1030.64,784.95
2016,6,15,12,15,929.0,106.0,5.05,18.0,1005.0,1020.29,777.42
2016,6,15,12,30,929.0,106.0,5.0,18.0,1004.0,1006.81,767.85
2016,6,15,12,45,917.5,112.5,4.95,18.0,992.5,985.74,753.14
2016,6,15,13,0,906.0,119.0,4.9,18.0,981.0,962.01,736.69
2016,6,15,13,15,903.0,118.0,4.85,18.0,965.5,936.24,718.87
2016,6,15,13,30,900.0,117.0,4.8,18.0,950.0,907.83,699.21
2016,6,15,13,45,899.5,113.5,4.8,18.0,929.0,876.63,677.91
2016,6,15,14,0,899.0,110.0,4.8,18.0,908.0,842.9,654.72
2016,6,15,14,15,892.5,108.5,4.7,17.5,879.0,803.99,628.33
2016,6,15,14,30,886.0,107.0,4.6,17.0,850.0,763.26,600.4
2016,6,15,14,45,883.0,102.5,4.6,17.0,816.5,720.5,570.09
2016,6,15,15,0,880.0,98.0,4.6,17.0,783.0,676.02,537.38
2016,6,15,15,15,869.0,96.0,4.55,16.5,743.5,627.42,500.31
2016,6,15,15,30,858.0,94.0,4.5,16.0,704.0,578.17,461.74
2016,6,15,15,45,849.5,90.0,4.45,16.0,661.0,527.96,420.53
2016,6,15,16,0,841.0,86.0,4.4,16.0,618.0,477.31,377.88
2016,6,15,16,15,823.0,83.0,4.3,16.0,570.5,423.37,331.47
2016,6,15,16,30,805.0,80.0,4.2,16.0,523.0,367.15,282.26
2016,6,15,16,45,784.0,76.5,4.15,16.0,474.0,313.78,234.49
2016,6,15,17,0,763.0,73.0,4.1,16.0,425.0,262.19,187.7
2016,6,15,17,15,732.0,69.0,3.95,15.5,374.5,210.04,141.43
2016,6,15,17,30,701.0,65.0,3.8,15.0,324.0,161.15,99.5
2016,6,15,17,45,658.5,60.5,3.65,14.5,274.5,114.07,63.31
2016,6,15,18,0,616.0,56.0,3.5,14.0,225.0,68.79,35.16
2016,6,15,18,15,552.5,49.5,3.25,13.5,178.0,33.33,24.2
2016,6,15,18,30,489.0,43.0,3.0,13.0,131.0,30.3,21.29
2016,6,15,18,45,392.0,34.5,2.75,13.0,91.0,25.26,16.35
2016,6,15,19,0,295.0,26.0,2.5,13.0,51.0,19.87,9.92
2016,6,15,19,15,147.5,13.0,2.35,12.5,25.5,9.73,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,6,16,5,15,32.5,23.5,1.2,13.0,27.5,29.87,11.01
2016,6,16,5,30,65.0,39.0,1.2,13.0,47.0,55.23,36.96
2016,6,16,5,45,91.5,58.0,1.3,13.5,74.5,85.53,63.11
2016,6,16,6,0,118.0,77.0,1.4,14.0,102.0,118.49,91.53
2016,6,16,6,15,135.5,97.0,1.3,14.0,133.0,151.98,120.65
2016,6,16,6,30,153.0,117.0,1.2,14.0,164.0,187.15,150.73
2016,6,16,6,45,164.5,138.0,1.2,14.5,196.5,222.26,179.89
2016,6,16,7,0,176.0,159.0,1.2,15.0,229.0,258.3,209.04
2016,6,16,7,15,166.5,182.5,1.15,15.5,256.0,286.07,230.52
2016,6,16,7,30,157.0,206.0,1.1,16.0,283.0,312.62,250.33
2016,6,16,7,45,106.0,221.0,1.1,16.5,275.5,301.56,239.71
2016,6,16,8,0,55.0,236.0,1.1,17.0,268.0,279.54,220.45
2016,6,16,8,15,45.5,248.0,1.1,17.0,276.0,286.57,225.16
2016,6,16,8,30,36.0,260.0,1.1,17.0,284.0,292.78,229.01
2016,6,16,8,45,48.0,288.5,1.1,17.5,322.5,333.19,259.06
2016,6,16,9,0,60.0,317.0,1.1,18.0,361.0,374.23,288.83
2016,6,16,9,15,458.0,212.0,1.15,18.0,576.0,635.63,491.16
2016,6,16,9,30,856.0,107.0,1.2,18.0,791.0,891.23,666.44
2016,6,16,9,45,874.0,103.0,1.3,18.5,826.0,923.61,683.5
2016,6,16,10,0,892.0,99.0,1.4,19.0,861.0,953.98,702.04
2016,6,16,10,15,897.5,100.0,1.5,19.0,887.5,975.32,716.05
2016,6,16,10,30,903.0,101.0,1.6,19.0,914.0,993.77,728.35
2016,6,16,10,45,908.0,101.0,1.7,19.5,934.5,1007.69,736.43
2016,6,16,11,0,913.0,101.0,1.8,20.0,955.0,1018.52,742.62
2016,6,16,11,15,915.5,101.5,1.9,20.0,968.0,1024.19,747.02
2016,6,16,11,30,918.0,102.0,2.0,20.0,981.0,1026.64,749.49
2016,6,16,11,45,920.5,101.5,2.1,20.5,987.5,1024.82,747.88
2016,6,16,12,0,923.0,101.0,2.2,21.0,994.0,1019.79,744.3
2016,6,16,12,15,922.5,100.5,2.25,21.0,993.0,1008.59,737.68
2016,6,16,12,30,922.0,100.0,2.3,21.0,992.0,994.3,729.16
2016,6,16,12,45,920.0,100.5,2.4,21.0,983.0,976.53,718.94
2016,6,16,13,0,918.0,101.0,2.5,21.0,974.0,955.82,706.75
2016,6,16,13,15,915.0,100.0,2.55,21.0,958.5,929.89,690.59
2016,6,16,13,30,912.0,99.0,2.6,21.0,943.0,901.3,672.6
2016,6,16,13,45,909.5,97.0,2.65,21.0,921.5,869.6,652.41
2016,6,16,14,0,907.0,95.0,2.7,21.0,900.0,835.46,630.39
2016,6,16,14,15,901.0,94.0,2.7,20.5,871.5,797.25,606.21
2016,6,16,14,30,895.0,93.0,2.7,20.0,843.0,757.15,580.39
2016,6,16,14,45,889.0,90.5,2.75,20.0,809.0,713.91,551.18
2016,6,16,15,0,883.0,88.0,2.8,20.0,775.0,669.17,520.06
2016,6,16,15,15,551.5,203.0,2.75,20.0,624.5,529.5,411.64
2016,6,16,15,30,220.0,318.0,2.7,20.0,474.0,421.5,325.86
2016,6,16,15,45,216.5,299.0,2.7,20.0,444.5,389.51,302.02
2016,6,16,16,0,213.0,280.0,2.7,20.0,415.0,357.69,277.55
2016,6,16,16,15,508.0,177.5,2.6,19.5,466.0,372.47,287.76
2016,6,16,16,30,803.0,75.0,2.5,19.0,517.0,365.86,276.58
2016,6,16,16,45,781.0,71.5,2.45,19.0,468.5,309.05,227.04
2016,6,16,17,0,759.0,68.0,2.4,19.0,420.0,257.38,181.14
2016,6,16,17,15,729.0,65.0,2.3,18.5,370.0,206.55,136.71
2016,6,16,17,30,699.0,62.0,2.2,18.0,320.0,158.84,96.33
2016,6,16,17,45,658.0,57.5,2.1,18.0,271.5,111.99,60.56
2016,6,16,18,0,617.0,53.0,2.0,18.0,223.0,69.77,35.11
2016,6,16,18,15,555.5,47.0,1.8,17.5,177.0,31.26,21.96
2016,6,16,18,30,494.0,41.0,1.6,17.0,131.0,28.54,19.39
2016,6,16,18,45,399.5,33.0,1.45,16.5,91.5,23.87,14.91
2016,6,16,19,0,305.0,25.0,1.3,16.0,52.0,18.88,9.09
2016,6,16,19,15,152.5,12.5,1.2,15.5,26.0,9.25,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.86,0.0
2016,6,17,5,15,43.0,23.0,1.55,14.5,28.0,30.86,10.97
2016,6,17,5,30,86.0,38.0,1.6,15.0,48.0,60.67,40.2
2016,6,17,5,45,110.5,56.5,1.7,15.5,75.5,91.4,66.84
2016,6,17,6,0,135.0,75.0,1.8,16.0,103.0,121.46,92.92
2016,6,17,6,15,150.0,94.5,1.8,16.0,134.0,154.39,121.65
2016,6,17,6,30,165.0,114.0,1.8,16.0,165.0,188.74,151.13
2016,6,17,6,45,170.5,136.0,1.8,16.5,197.0,222.76,179.44
2016,6,17,7,0,176.0,158.0,1.8,17.0,229.0,257.1,207.2
2016,6,17,7,15,466.0,115.0,1.8,17.0,336.0,393.11,318.22
2016,6,17,7,30,756.0,72.0,1.8,17.0,443.0,547.23,439.77
2016,6,17,7,45,775.5,75.5,1.85,17.5,490.5,597.78,476.77
2016,6,17,8,0,795.0,79.0,1.9,18.0,538.0,645.36,510.27
2016,6,17,8,15,416.0,169.5,1.95,18.0,411.5,496.9,394.04
2016,6,17,8,30,37.0,260.0,2.0,18.0,285.0,293.54,229.28
2016,6,17,8,45,155.5,293.5,2.05,18.5,406.0,433.07,338.98
2016,6,17,9,0,274.0,327.0,2.1,19.0,527.0,580.86,448.65
2016,6,17,9,15,174.5,344.5,2.15,19.0,474.5,512.15,394.22
2016,6,17,9,30,75.0,362.0,2.2,19.0,422.0,436.87,335.29
2016,6,17,9,45,51.0,344.0,2.3,19.5,385.5,396.53,304.09
2016,6,17,10,0,27.0,326.0,2.4,20.0,349.0,355.3,271.79
2016,6,17,10,15,21.5,308.5,2.45,20.0,327.5,324.76,248.62
2016,6,17,10,30,16.0,291.0,2.5,20.0,306.0,301.79,230.99
2016,6,17,10,45,13.5,265.0,2.55,20.5,277.5,273.28,208.83
2016,6,17,11,0,11.0,239.0,2.6,21.0,249.0,244.89,186.74
2016,6,17,11,15,51.0,352.0,2.65,21.0,401.0,403.89,307.44
2016,6,17,11,30,91.0,465.0,2.7,21.0,553.0,558.4,419.43
2016,6,17,11,45,52.0,363.0,2.75,21.0,413.0,414.06,313.42
2016,6,17,12,0,13.0,261.0,2.8,21.0,273.0,267.79,203.59
2016,6,17,12,15,32.0,347.0,2.8,21.0,378.0,375.35,285.25
2016,6,17,12,30,51.0,433.0,2.8,21.0,483.0,477.92,360.32
2016,6,17,12,45,35.5,384.5,2.85,21.0,419.5,412.54,311.93
2016,6,17,13,0,20.0,336.0,2.9,21.0,356.0,345.46,262.26
2016,6,17,13,15,14.5,273.5,2.9,21.0,288.0,278.65,212.35
2016,6,17,13,30,9.0,211.0,2.9,21.0,220.0,212.48,162.01
2016,6,17,13,45,4.5,156.0,2.9,21.0,160.5,154.97,117.56
2016,6,17,14,0,0.0,101.0,2.9,21.0,101.0,97.87,72.7
2016,6,17,14,15,2.5,141.5,2.9,20.5,144.0,138.9,105.55
2016,6,17,14,30,5.0,182.0,2.9,20.0,187.0,179.49,137.81
2016,6,17,14,45,4.0,175.5,2.95,20.0,179.0,172.16,132.18
2016,6,17,15,0,3.0,169.0,3.0,20.0,171.0,164.92,126.72
2016,6,17,15,15,1.5,152.0,3.05,19.5,153.0,147.47,113.39
2016,6,17,15,30,0.0,135.0,3.1,19.0,135.0,130.21,100.09
2016,6,17,15,45,38.0,204.5,3.2,19.0,228.5,213.32,166.91
2016,6,17,16,0,76.0,274.0,3.3,19.0,322.0,290.45,227.48
2016,6,17,16,15,82.5,254.0,3.4,18.5,302.5,269.48,211.44
2016,6,17,16,30,89.0,234.0,3.5,18.0,283.0,247.86,194.79
2016,6,17,16,45,74.5,209.0,3.6,18.0,247.5,214.72,168.6
2016,6,17,17,0,60.0,184.0,3.7,18.0,212.0,183.33,143.71
2016,6,17,17,15,51.0,161.5,3.7,17.5,183.5,156.94,122.85
2016,6,17,17,30,42.0,139.0,3.7,17.0,155.0,131.76,102.83
2016,6,17,17,45,36.0,119.0,3.7,16.5,131.5,110.08,85.51
2016,6,17,18,0,30.0,99.0,3.7,16.0,108.0,89.29,68.92
2016,6,17,18,15,20.5,80.0,3.5,15.5,85.5,70.42,56.72
2016,6,17,18,30,11.0,61.0,3.3,15.0,63.0,56.36,43.96
2016,6,17,18,45,5.5,43.0,3.15,15.0,44.0,40.26,29.13
2016,6,17,19,0,0.0,25.0,3.0,15.0,25.0,23.99,13.19
2016,6,17,19,15,0.0,12.5,2.85,14.5,12.5,12.06,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.7,13.0,13.0,19.72,0.0
2016,6,18,5,15,233.5,21.0,1.75,13.5,43.5,61.43,22.65
2016,6,18,5,30,367.0,32.0,1.8,14.0,74.0,115.1,73.44
2016,6,18,5,45,452.5,39.5,1.85,14.5,117.0,165.09,116.79
2016,6,18,6,0,538.0,47.0,1.9,15.0,160.0,224.15,168.21
2016,6,18,6,15,595.0,52.5,1.9,15.0,208.0,279.49,217.71
2016,6,18,6,30,652.0,58.0,1.9,15.0,256.0,339.56,270.34
2016,6,18,6,45,691.5,62.0,1.9,15.5,307.0,395.86,318.29
2016,6,18,7,0,731.0,66.0,1.9,16.0,358.0,455.22,367.05
2016,6,18,7,15,760.5,69.5,1.85,16.5,409.0,511.16,411.29
2016,6,18,7,30,790.0,73.0,1.8,17.0,460.0,568.61,455.02
2016,6,18,7,45,812.0,76.0,1.75,17.5,510.0,621.78,493.95
2016,6,18,8,0,834.0,79.0,1.7,18.0,560.0,672.11,528.3
2016,6,18,8,15,851.0,81.5,1.6,18.5,607.5,721.0,559.5
2016,6,18,8,30,868.0,84.0,1.5,19.0,655.0,769.14,589.25
2016,6,18,8,45,881.5,86.0,1.45,19.5,699.0,812.89,615.66
2016,6,18,9,0,895.0,88.0,1.4,20.0,743.0,855.14,640.49
2016,6,18,9,15,905.5,89.5,1.35,20.0,782.5,892.47,662.81
2016,6,18,9,30,916.0,91.0,1.3,20.0,822.0,927.67,683.44
2016,6,18,9,45,920.5,94.5,1.3,20.5,855.0,957.11,699.56
2016,6,18,10,0,925.0,98.0,1.3,21.0,888.0,983.74,713.8
2016,6,18,10,15,931.0,99.0,1.3,21.0,915.5,1006.23,726.76
2016,6,18,10,30,937.0,100.0,1.3,21.0,943.0,1025.74,737.9
2016,6,18,10,45,942.5,100.0,1.3,21.5,965.0,1040.61,744.8
2016,6,18,11,0,948.0,100.0,1.3,22.0,987.0,1052.28,749.81
2016,6,18,11,15,951.0,100.5,1.35,22.0,1001.0,1058.69,754.04
2016,6,18,11,30,954.0,101.0,1.4,22.0,1015.0,1061.75,756.37
2016,6,18,11,45,956.0,101.0,1.5,22.5,1021.5,1059.93,755.21
2016,6,18,12,0,958.0,101.0,1.6,23.0,1028.0,1054.76,752.06
2016,6,18,12,15,958.0,100.5,1.65,23.0,1027.5,1043.79,746.05
2016,6,18,12,30,958.0,100.0,1.7,23.0,1027.0,1029.59,738.12
2016,6,18,12,45,959.0,98.5,1.8,23.0,1019.0,1012.16,728.9
2016,6,18,13,0,960.0,97.0,1.9,23.0,1011.0,991.57,717.61
2016,6,18,13,15,957.5,96.5,1.9,23.0,996.0,965.71,701.65
2016,6,18,13,30,955.0,96.0,1.9,23.0,981.0,937.01,683.86
2016,6,18,13,45,951.0,95.5,1.95,23.0,958.5,904.31,663.96
2016,6,18,14,0,947.0,95.0,2.0,23.0,936.0,869.13,642.23
2016,6,18,14,15,941.0,94.0,2.0,23.0,907.0,829.58,616.9
2016,6,18,14,30,935.0,93.0,2.0,23.0,878.0,788.03,589.99
2016,6,18,14,45,926.0,92.0,2.05,23.0,842.5,742.56,560.44
2016,6,18,15,0,917.0,91.0,2.1,23.0,807.0,695.74,529.15
2016,6,18,15,15,907.0,89.5,2.1,23.0,767.0,646.68,493.34
2016,6,18,15,30,897.0,88.0,2.1,23.0,727.0,596.81,455.95
2016,6,18,15,45,881.5,87.0,2.15,23.0,681.5,543.92,415.44
2016,6,18,16,0,866.0,86.0,2.2,23.0,636.0,491.2,373.77
2016,6,18,16,15,848.0,83.5,2.2,22.5,588.0,436.46,329.82
2016,6,18,16,30,830.0,81.0,2.2,22.0,540.0,379.41,282.73
2016,6,18,16,45,806.0,78.0,2.25,22.0,489.0,324.21,235.46
2016,6,18,17,0,782.0,75.0,2.3,22.0,438.0,271.06,189.12
2016,6,18,17,15,750.5,71.5,2.3,21.5,386.5,218.17,143.67
2016,6,18,17,30,719.0,68.0,2.3,21.0,335.0,168.58,102.27
2016,6,18,17,45,676.0,63.0,2.3,20.5,284.5,119.94,65.6
2016,6,18,18,0,633.0,58.0,2.3,20.0,234.0,73.02,36.62
2016,6,18,18,15,569.0,51.5,2.3,19.0,186.0,34.86,24.96
2016,6,18,18,30,505.0,45.0,2.3,18.0,138.0,31.91,22.23
2016,6,18,18,45,407.5,36.0,2.35,17.5,96.5,26.49,17.08
2016,6,18,19,0,310.0,27.0,2.4,17.0,55.0,20.69,10.57
2016,6,18,19,15,155.0,13.5,2.4,16.5,27.5,10.1,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,1.2,13.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,1.2,14.0,13.0,21.12,0.0
2016,6,19,5,15,243.5,21.5,1.15,14.5,44.5,63.2,22.74
2016,6,19,5,30,382.0,32.0,1.1,15.0,76.0,117.86,74.6
2016,6,19,5,45,468.0,40.0,1.1,16.0,120.0,169.25,118.64
2016,6,19,6,0,554.0,48.0,1.1,17.0,164.0,229.79,170.36
2016,6,19,6,15,609.0,53.5,1.1,17.5,212.5,285.22,218.82
2016,6,19,6,30,664.0,59.0,1.1,18.0,261.0,345.12,269.8
2016,6,19,6,45,494.0,99.5,1.1,18.5,265.0,342.68,271.25
2016,6,19,7,0,324.0,140.0,1.1,19.0,269.0,318.27,253.07
2016,6,19,7,15,560.0,107.0,1.1,19.5,366.0,439.92,349.07
2016,6,19,7,30,796.0,74.0,1.1,20.0,463.0,572.87,449.52
2016,6,19,7,45,816.0,77.0,1.15,20.5,512.5,625.01,486.43
2016,6,19,8,0,836.0,80.0,1.2,21.0,562.0,674.12,519.73
2016,6,19,8,15,852.0,82.0,1.15,21.5,608.5,721.81,549.49
2016,6,19,8,30,868.0,84.0,1.1,22.0,655.0,768.69,577.9
2016,6,19,8,45,879.0,86.5,1.1,22.5,697.5,810.98,603.17
2016,6,19,9,0,890.0,89.0,1.1,23.0,740.0,851.61,626.92
2016,6,19,9,15,899.5,90.5,1.1,23.5,779.0,887.95,647.51
2016,6,19,9,30,909.0,92.0,1.1,24.0,818.0,922.11,666.46
2016,6,19,9,45,923.0,89.5,1.1,24.5,853.0,953.78,683.62
2016,6,19,10,0,937.0,87.0,1.1,25.0,888.0,983.13,699.17
2016,6,19,10,15,942.5,88.0,1.15,25.0,915.0,1005.46,712.57
2016,6,19,10,30,948.0,89.0,1.2,25.0,942.0,1024.76,724.25
2016,6,19,10,45,949.5,91.0,1.25,25.5,962.0,1038.0,730.89
2016,6,19,11,0,951.0,93.0,1.3,26.0,982.0,1047.93,735.64
2016,6,19,11,15,953.5,93.5,1.4,26.0,996.0,1053.94,740.45
2016,6,19,11,30,956.0,94.0,1.5,26.0,1010.0,1056.6,743.31
2016,6,19,11,45,952.0,98.0,1.65,26.0,1015.0,1052.96,743.17
2016,6,19,12,0,948.0,102.0,1.8,26.0,1020.0,1045.98,740.96
2016,6,19,12,15,947.5,102.0,1.9,26.0,1019.0,1035.17,735.67
2016,6,19,12,30,947.0,102.0,2.0,26.0,1018.0,1021.16,728.39
2016,6,19,12,45,936.0,108.0,2.15,26.0,1006.5,999.97,717.14
2016,6,19,13,0,925.0,114.0,2.3,26.0,995.0,976.05,704.01
2016,6,19,13,15,922.0,113.5,2.4,26.0,980.0,950.51,689.16
2016,6,19,13,30,919.0,113.0,2.5,26.0,965.0,922.27,672.41
2016,6,19,13,45,920.0,108.5,2.6,26.0,944.0,890.98,653.48
2016,6,19,14,0,921.0,104.0,2.7,26.0,923.0,857.03,632.56
2016,6,19,14,15,915.0,103.0,2.75,25.5,894.5,818.38,609.08
2016,6,19,14,30,909.0,102.0,2.8,25.0,866.0,777.8,583.93
2016,6,19,14,45,904.0,99.0,2.85,25.0,832.0,734.28,555.21
2016,6,19,15,0,899.0,96.0,2.9,25.0,798.0,689.13,524.44
2016,6,19,15,15,888.5,94.5,2.9,24.5,758.5,640.56,489.63
2016,6,19,15,30,878.0,93.0,2.9,24.0,719.0,591.24,453.21
2016,6,19,15,45,865.5,90.5,2.95,24.0,675.0,539.43,413.11
2016,6,19,16,0,853.0,88.0,3.0,24.0,631.0,487.53,371.73
2016,6,19,16,15,835.5,85.5,3.0,23.5,583.5,433.65,328.19
2016,6,19,16,30,818.0,83.0,3.0,23.0,536.0,377.43,281.57
2016,6,19,16,45,794.5,80.0,3.0,23.0,486.0,323.0,234.71
2016,6,19,17,0,771.0,77.0,3.0,23.0,436.0,270.58,188.88
2016,6,19,17,15,740.0,73.5,2.9,22.0,385.0,218.36,144.23
2016,6,19,17,30,709.0,70.0,2.8,21.0,334.0,169.39,103.47
2016,6,19,17,45,664.5,65.0,2.75,20.5,283.5,118.1,64.55
2016,6,19,18,0,620.0,60.0,2.7,20.0,233.0,74.55,38.09
2016,6,19,18,15,556.5,53.5,2.55,19.5,185.5,36.48,26.31
2016,6,19,18,30,493.0,47.0,2.4,19.0,138.0,33.63,23.62
2016,6,19,18,45,397.5,38.0,2.3,18.5,97.0,28.29,18.55
2016,6,19,19,0,302.0,29.0,2.2,18.0,56.0,22.59,12.06
2016,6,19,19,15,151.0,14.5,2.2,17.5,28.0,11.0,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,50.0,5.5,2.45,12.5,6.5,0.0,0.0
2016,6,20,5,0,100.0,11.0,2.5,13.0,13.0,20.56,0.0
2016,6,20,5,15,244.0,22.0,2.5,13.0,45.5,63.52,22.46
2016,6,20,5,30,388.0,33.0,2.5,13.0,78.0,119.81,76.53
2016,6,20,5,45,482.0,40.0,2.55,13.5,123.0,172.46,122.29
2016,6,20,6,0,576.0,47.0,2.6,14.0,168.0,235.04,176.97
2016,6,20,6,15,631.5,52.5,2.5,14.5,217.5,290.92,227.13
2016,6,20,6,30,687.0,58.0,2.4,15.0,267.0,353.03,281.31
2016,6,20,6,45,729.0,61.5,2.35,16.0,319.0,411.69,330.76
2016,6,20,7,0,771.0,65.0,2.3,17.0,371.0,473.62,380.85
2016,6,20,7,15,798.5,68.0,2.3,17.5,423.0,529.81,425.51
2016,6,20,7,30,826.0,71.0,2.3,18.0,475.0,587.25,469.54
2016,6,20,7,45,847.0,73.5,2.35,18.5,525.5,638.03,507.46
2016,6,20,8,0,868.0,76.0,2.4,19.0,576.0,691.5,544.61
2016,6,20,8,15,883.5,78.0,2.4,19.5,623.5,740.15,576.63
2016,6,20,8,30,899.0,80.0,2.4,20.0,671.0,787.89,607.36
2016,6,20,8,45,911.0,82.0,2.4,20.5,715.0,831.6,634.71
2016,6,20,9,0,923.0,84.0,2.4,21.0,759.0,873.63,660.47
2016,6,20,9,15,932.0,85.5,2.4,21.5,798.0,910.59,682.42
2016,6,20,9,30,941.0,87.0,2.4,22.0,837.0,945.25,702.59
2016,6,20,9,45,936.5,94.5,2.4,22.5,867.5,971.35,716.92
2016,6,20,10,0,932.0,102.0,2.4,23.0,898.0,994.12,729.06
2016,6,20,10,15,937.5,103.0,2.45,23.0,925.0,1016.31,742.79
2016,6,20,10,30,943.0,104.0,2.5,23.0,952.0,1035.49,754.62
2016,6,20,10,45,947.0,104.5,2.55,23.5,973.0,1049.53,761.77
2016,6,20,11,0,951.0,105.0,2.6,24.0,994.0,1060.32,766.96
2016,6,20,11,15,953.0,105.5,2.65,24.0,1007.0,1065.8,770.39
2016,6,20,11,30,955.0,106.0,2.7,24.0,1020.0,1067.92,771.83
2016,6,20,11,45,956.5,105.5,2.75,24.0,1026.5,1065.16,770.3
2016,6,20,12,0,958.0,105.0,2.8,24.0,1033.0,1059.05,766.79
2016,6,20,12,15,957.5,105.0,2.85,24.0,1031.5,1048.16,760.32
2016,6,20,12,30,957.0,105.0,2.9,24.0,1030.0,1034.04,751.89
2016,6,20,12,45,958.0,102.5,3.0,24.0,1022.0,1015.71,741.23
2016,6,20,13,0,959.0,100.0,3.1,24.0,1014.0,994.23,728.51
2016,6,20,13,15,956.0,99.5,3.15,24.0,998.0,968.0,712.24
2016,6,20,13,30,953.0,99.0,3.2,24.0,982.0,938.97,694.06
2016,6,20,13,45,947.5,98.5,3.25,24.0,959.0,905.12,672.57
2016,6,20,14,0,942.0,98.0,3.3,24.0,936.0,868.88,649.31
2016,6,20,14,15,936.0,97.0,3.35,23.5,906.5,829.56,624.94
2016,6,20,14,30,930.0,96.0,3.4,23.0,877.0,788.24,598.83
2016,6,20,14,45,919.5,96.0,3.45,23.0,841.5,742.9,568.34
2016,6,20,15,0,909.0,96.0,3.5,23.0,806.0,696.32,536.1
2016,6,20,15,15,898.5,94.0,3.5,22.5,765.5,646.86,500.13
2016,6,20,15,30,888.0,92.0,3.5,22.0,725.0,596.63,462.52
2016,6,20,15,45,872.0,91.0,3.5,22.0,680.0,543.91,421.0
2016,6,20,16,0,856.0,90.0,3.5,22.0,635.0,491.4,378.5
2016,6,20,16,15,838.5,87.5,3.45,21.5,587.0,437.35,334.24
2016,6,20,16,30,821.0,85.0,3.4,21.0,539.0,380.99,286.95
2016,6,20,16,45,533.5,135.0,3.35,20.5,419.0,287.22,214.62
2016,6,20,17,0,246.0,185.0,3.3,20.0,299.0,227.09,171.94
2016,6,20,17,15,155.5,164.5,3.15,19.5,234.0,178.43,135.24
2016,6,20,17,30,65.0,144.0,3.0,19.0,169.0,139.63,107.38
2016,6,20,17,45,57.5,124.0,2.95,18.5,143.5,116.44,89.12
2016,6,20,18,0,50.0,104.0,2.9,18.0,118.0,94.28,71.86
2016,6,20,18,15,40.0,84.0,2.85,17.5,94.0,73.38,58.84
2016,6,20,18,30,30.0,64.0,2.8,17.0,70.0,56.93,44.12
2016,6,20,18,45,15.0,46.0,2.8,16.5,49.0,41.65,30.18
2016,6,20,19,0,0.0,28.0,2.8,16.0,28.0,26.58,15.39
2016,6,20,19,15,0.0,14.0,2.85,16.0,14.0,13.51,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,43.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,87.0,11.0,1.9,13.0,13.0,19.23,0.0
2016,6,21,5,15,225.0,22.0,1.9,13.5,44.0,60.41,20.57
2016,6,21,5,30,363.0,33.0,1.9,14.0,75.0,114.47,72.76
2016,6,21,5,45,457.0,40.5,1.9,14.5,118.5,166.25,117.33
2016,6,21,6,0,551.0,48.0,1.9,15.0,162.0,227.99,170.72
2016,6,21,6,15,607.0,53.5,1.8,15.5,210.5,283.55,219.99
2016,6,21,6,30,663.0,59.0,1.7,16.0,259.0,343.69,271.91
2016,6,21,6,45,706.5,62.0,1.65,16.5,310.5,401.27,320.47
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,462.28,369.98
2016,6,21,7,15,777.0,68.0,1.6,17.5,413.0,517.17,413.19
2016,6,21,7,30,804.0,71.0,1.6,18.0,464.0,573.31,455.79
2016,6,21,7,45,826.5,73.0,1.6,19.0,513.5,623.54,491.73
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,676.63,526.9
2016,6,21,8,15,864.0,77.0,1.6,20.5,610.0,724.17,557.54
2016,6,21,8,30,879.0,79.0,1.6,21.0,657.0,770.8,586.93
2016,6,21,8,45,891.5,81.0,1.6,21.5,700.0,814.23,613.55
2016,6,21,9,0,904.0,83.0,1.6,22.0,743.0,856.08,638.65
