Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,15,913.0,84.5,1.6,22.5,781.5,892.5,659.75
2016,6,21,9,30,922.0,86.0,1.6,23.0,820.0,926.69,679.16
2016,6,21,9,45,924.0,90.0,1.6,24.0,852.0,954.65,693.01
2016,6,21,10,0,926.0,94.0,1.6,25.0,884.0,979.68,704.87
2016,6,21,10,15,931.0,94.5,1.65,25.0,911.0,1000.84,717.7
2016,6,21,10,30,936.0,95.0,1.7,25.0,938.0,1019.01,728.75
2016,6,21,10,45,938.5,97.0,1.75,25.5,958.0,1033.16,735.96
2016,6,21,11,0,941.0,99.0,1.8,26.0,978.0,1044.06,741.23
2016,6,21,11,15,943.0,99.5,1.85,26.0,991.5,1049.59,744.76
2016,6,21,11,30,945.0,100.0,1.9,26.0,1005.0,1051.79,746.39
2016,6,21,11,45,945.0,101.0,2.0,26.5,1011.0,1049.17,744.35
2016,6,21,12,0,945.0,102.0,2.1,27.0,1017.0,1043.24,740.35
2016,6,21,12,15,944.5,102.0,2.2,27.0,1015.5,1032.55,734.9
2016,6,21,12,30,944.0,102.0,2.3,27.0,1014.0,1018.68,727.49
2016,6,21,12,45,938.5,104.0,2.4,27.0,1004.5,998.89,716.34
2016,6,21,13,0,933.0,106.0,2.5,27.0,995.0,976.22,703.32
2016,6,21,13,15,930.0,105.5,2.6,27.0,979.5,950.62,688.32
2016,6,21,13,30,927.0,105.0,2.7,27.0,964.0,922.28,671.41
2016,6,21,13,45,922.5,103.5,2.85,27.0,941.5,889.08,651.49
2016,6,21,14,0,918.0,102.0,3.0,27.0,919.0,853.52,629.7
2016,6,21,14,15,911.5,101.0,3.05,26.5,890.0,814.66,605.97
2016,6,21,14,30,905.0,100.0,3.1,26.0,861.0,773.91,580.58
2016,6,21,14,45,897.0,98.5,3.2,26.0,826.5,729.91,551.64
2016,6,21,15,0,889.0,97.0,3.3,26.0,792.0,684.53,520.76
2016,6,21,15,15,878.5,95.5,3.35,25.5,752.5,636.43,486.37
2016,6,21,15,30,868.0,94.0,3.4,25.0,713.0,587.6,450.35
2016,6,21,15,45,854.0,92.0,3.45,24.5,669.0,535.96,411.06
2016,6,21,16,0,840.0,90.0,3.5,24.0,625.0,484.37,370.5
2016,6,21,16,15,822.5,87.0,3.5,23.5,578.0,427.71,324.75
2016,6,21,16,30,805.0,84.0,3.5,23.0,531.0,374.69,280.38
2016,6,21,16,45,782.0,81.0,3.5,22.5,481.5,321.07,234.51
2016,6,21,17,0,759.0,78.0,3.5,22.0,432.0,269.42,189.48
2016,6,21,17,15,728.0,74.0,3.45,21.0,381.5,217.35,144.73
2016,6,21,17,30,697.0,70.0,3.4,20.0,331.0,168.53,103.84
2016,6,21,17,45,652.5,65.5,3.4,19.5,281.0,118.24,65.37
2016,6,21,18,0,608.0,61.0,3.4,19.0,231.0,75.67,39.24
2016,6,21,18,15,545.0,54.5,3.3,18.0,184.0,37.24,27.16
2016,6,21,18,30,482.0,48.0,3.2,17.0,137.0,34.44,24.55
2016,6,21,18,45,384.5,38.5,3.1,16.5,96.5,28.67,19.06
2016,6,21,19,0,287.0,29.0,3.0,16.0,56.0,22.51,12.22
2016,6,21,19,15,143.5,14.5,3.0,15.5,28.0,10.95,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,90.0,11.0,3.6,12.0,13.0,19.45,0.0
2016,6,22,5,15,233.5,22.0,3.65,12.5,44.5,61.37,20.16
2016,6,22,5,30,377.0,33.0,3.7,13.0,76.0,116.95,74.45
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.5,168.04,119.24
2016,6,22,6,0,550.0,49.0,3.8,14.0,163.0,228.3,172.29
2016,6,22,6,15,606.5,55.0,3.8,14.5,212.0,284.52,222.94
2016,6,22,6,30,663.0,61.0,3.8,15.0,261.0,345.28,276.53
2016,6,22,6,45,702.0,65.0,3.8,15.5,312.0,401.89,325.63
2016,6,22,7,0,741.0,69.0,3.8,16.0,363.0,461.5,375.6
2016,6,22,7,15,769.5,72.5,3.75,16.0,414.0,517.38,421.76
2016,6,22,7,30,798.0,76.0,3.7,16.0,465.0,574.66,467.63
2016,6,22,7,45,820.5,78.5,3.65,16.5,515.0,628.01,508.24
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,678.54,544.42
2016,6,22,8,15,858.5,83.0,3.55,17.5,612.0,726.2,576.67
2016,6,22,8,30,874.0,85.0,3.5,18.0,659.0,773.01,607.63
2016,6,22,8,45,888.5,86.0,3.5,18.5,702.5,816.8,636.08
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,859.16,663.07
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,896.01,686.83
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,930.65,708.88
2016,6,22,9,45,930.0,90.5,3.35,19.5,857.5,960.43,726.05
2016,6,22,10,0,938.0,91.0,3.3,20.0,891.0,987.57,741.29
2016,6,22,10,15,943.0,92.0,3.3,20.0,918.5,1009.54,754.8
2016,6,22,10,30,948.0,93.0,3.3,20.0,946.0,1028.47,766.36
2016,6,22,10,45,952.0,93.5,3.3,20.5,967.0,1042.73,773.41
2016,6,22,11,0,956.0,94.0,3.3,21.0,988.0,1053.73,778.41
2016,6,22,11,15,959.0,94.5,3.3,21.0,1002.0,1060.41,782.19
2016,6,22,11,30,962.0,95.0,3.3,21.0,1016.0,1063.7,783.9
2016,6,22,11,45,963.0,95.0,3.35,21.0,1022.5,1061.1,782.32
2016,6,22,12,0,964.0,95.0,3.4,21.0,1029.0,1055.12,778.69
2016,6,22,12,15,704.0,250.0,3.4,21.0,931.5,952.82,710.72
2016,6,22,12,30,444.0,405.0,3.4,21.0,834.0,842.55,628.43
2016,6,22,12,45,695.0,255.5,3.4,21.0,920.5,923.68,693.02
2016,6,22,13,0,946.0,106.0,3.4,21.0,1007.0,988.61,736.38
2016,6,22,13,15,943.5,105.0,3.4,21.0,991.5,962.71,718.87
2016,6,22,13,30,941.0,104.0,3.4,21.0,976.0,934.0,700.22
2016,6,22,13,45,935.5,104.0,3.45,21.0,953.5,901.03,678.92
2016,6,22,14,0,930.0,104.0,3.5,21.0,931.0,865.71,655.87
2016,6,22,14,15,924.0,103.0,3.5,20.5,902.5,826.84,631.1
2016,6,22,14,30,918.0,102.0,3.5,20.0,874.0,786.0,604.65
2016,6,22,14,45,910.0,100.5,3.5,20.0,839.0,741.49,574.11
2016,6,22,15,0,902.0,99.0,3.5,20.0,804.0,695.57,541.68
2016,6,22,15,15,891.0,97.0,3.5,19.5,764.0,646.11,505.31
2016,6,22,15,30,880.0,95.0,3.5,19.0,724.0,595.95,467.32
2016,6,22,15,45,867.5,92.5,3.55,19.0,679.5,544.06,426.13
2016,6,22,16,0,855.0,90.0,3.6,19.0,635.0,492.06,383.65
2016,6,22,16,15,837.0,87.5,3.6,18.5,587.0,437.84,338.82
2016,6,22,16,30,819.0,85.0,3.6,18.0,539.0,381.37,290.93
2016,6,22,16,45,795.5,81.5,3.65,18.0,488.5,326.38,242.64
2016,6,22,17,0,772.0,78.0,3.7,18.0,438.0,273.41,195.37
2016,6,22,17,15,740.5,74.0,3.7,17.5,387.0,220.51,148.91
2016,6,22,17,30,709.0,70.0,3.7,17.0,336.0,170.91,106.57
2016,6,22,17,45,662.5,65.5,3.75,16.5,285.0,119.74,66.97
2016,6,22,18,0,616.0,61.0,3.8,16.0,234.0,76.49,40.04
2016,6,22,18,15,552.0,54.5,3.8,15.5,186.5,37.22,27.44
2016,6,22,18,30,488.0,48.0,3.8,15.0,139.0,34.41,24.74
2016,6,22,18,45,387.0,39.0,3.8,14.5,97.5,29.11,19.63
2016,6,22,19,0,286.0,30.0,3.8,14.0,56.0,23.46,13.15
2016,6,22,19,15,143.0,15.0,3.8,13.5,28.0,11.4,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,19.53,0.0
2016,6,23,5,15,247.5,21.0,3.4,12.5,44.0,62.08,19.24
2016,6,23,5,30,393.0,32.0,3.4,13.0,76.0,118.75,75.12
2016,6,23,5,45,485.5,39.0,3.45,13.5,120.5,171.02,120.84
2016,6,23,6,0,578.0,46.0,3.5,14.0,165.0,233.09,175.35
2016,6,23,6,15,633.5,51.0,3.5,14.5,214.5,288.45,225.48
2016,6,23,6,30,689.0,56.0,3.5,15.0,264.0,350.01,279.82
2016,6,23,6,45,730.5,59.0,3.55,15.5,316.0,407.9,330.06
2016,6,23,7,0,772.0,62.0,3.6,16.0,368.0,469.03,381.32
2016,6,23,7,15,799.0,65.5,3.5,16.5,419.5,525.53,427.01
2016,6,23,7,30,826.0,69.0,3.4,17.0,471.0,580.7,470.11
2016,6,23,7,45,848.0,71.0,3.35,17.5,521.0,634.2,510.56
2016,6,23,8,0,870.0,73.0,3.3,18.0,571.0,687.91,548.26
2016,6,23,8,15,884.5,75.0,3.25,18.5,618.5,735.99,580.37
2016,6,23,8,30,899.0,77.0,3.2,19.0,666.0,783.08,611.1
2016,6,23,8,45,911.0,78.0,3.15,19.5,709.5,825.8,638.12
2016,6,23,9,0,923.0,79.0,3.1,20.0,753.0,866.86,663.52
2016,6,23,9,15,930.5,80.5,3.05,20.0,791.0,902.64,686.17
2016,6,23,9,30,938.0,82.0,3.0,20.0,829.0,936.06,707.02
2016,6,23,9,45,938.5,86.5,3.0,20.5,860.0,963.68,722.82
2016,6,23,10,0,939.0,91.0,3.0,21.0,891.0,988.24,736.52
2016,6,23,10,15,942.5,91.5,3.05,21.0,917.0,1008.3,749.06
2016,6,23,10,30,946.0,92.0,3.1,21.0,943.0,1025.28,759.67
2016,6,23,10,45,948.5,92.5,3.2,21.5,962.0,1038.08,766.59
2016,6,23,11,0,951.0,93.0,3.3,22.0,981.0,1047.62,771.46
2016,6,23,11,15,952.0,93.5,3.4,22.0,993.5,1052.33,774.79
2016,6,23,11,30,953.0,94.0,3.5,22.0,1006.0,1053.67,776.05
2016,6,23,11,45,953.5,93.5,3.6,22.0,1011.5,1050.14,774.23
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,1043.27,770.35
2016,6,23,12,15,953.5,93.0,3.8,22.0,1015.5,1032.64,764.06
2016,6,23,12,30,953.0,93.0,3.9,22.0,1014.0,1018.78,755.71
2016,6,23,12,45,949.0,94.0,4.0,22.0,1005.0,999.42,743.73
2016,6,23,13,0,945.0,95.0,4.1,22.0,996.0,977.09,729.76
2016,6,23,13,15,942.5,94.5,4.1,22.0,981.0,951.79,713.2
2016,6,23,13,30,940.0,94.0,4.1,22.0,966.0,923.69,694.73
2016,6,23,13,45,937.5,92.0,4.2,22.0,944.5,891.44,673.86
2016,6,23,14,0,935.0,90.0,4.3,22.0,923.0,856.66,651.08
2016,6,23,14,15,929.5,89.0,4.35,21.5,894.5,818.1,626.44
2016,6,23,14,30,924.0,88.0,4.4,21.0,866.0,777.52,600.1
2016,6,23,14,45,919.0,85.5,4.45,21.0,832.0,734.03,570.22
2016,6,23,15,0,914.0,83.0,4.5,21.0,798.0,688.87,538.77
2016,6,23,15,15,903.5,81.5,4.5,20.5,758.0,639.77,502.32
2016,6,23,15,30,893.0,80.0,4.5,20.0,718.0,589.89,464.15
2016,6,23,15,45,880.5,78.0,4.5,20.0,674.0,537.94,422.39
2016,6,23,16,0,868.0,76.0,4.5,20.0,630.0,485.87,379.4
2016,6,23,16,15,851.0,73.5,4.5,19.5,582.5,431.53,334.14
2016,6,23,16,30,834.0,71.0,4.5,19.0,535.0,378.0,288.16
2016,6,23,16,45,810.5,69.0,4.5,19.0,485.0,323.85,240.2
2016,6,23,17,0,787.0,67.0,4.5,19.0,435.0,268.03,190.41
2016,6,23,17,15,757.5,63.5,4.4,18.5,384.0,215.22,143.73
2016,6,23,17,30,728.0,60.0,4.3,18.0,333.0,165.46,101.01
2016,6,23,17,45,684.5,56.5,4.25,17.5,283.0,117.43,63.86
2016,6,23,18,0,641.0,53.0,4.2,17.0,233.0,74.29,37.15
2016,6,23,18,15,580.5,47.5,4.05,16.5,186.0,34.43,24.85
2016,6,23,18,30,520.0,42.0,3.9,16.0,139.0,29.19,20.05
2016,6,23,18,45,421.0,34.5,3.8,16.0,97.5,25.0,15.95
2016,6,23,19,0,322.0,27.0,3.7,16.0,56.0,20.54,10.72
2016,6,23,19,15,161.0,13.5,3.65,15.5,28.0,10.02,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,3.1,12.0,12.0,19.25,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,61.15,17.75
2016,6,24,5,30,394.0,31.0,3.1,13.0,75.0,117.53,73.93
2016,6,24,5,45,480.0,38.5,3.15,13.5,119.0,168.65,118.91
2016,6,24,6,0,566.0,46.0,3.2,14.0,163.0,228.91,172.01
2016,6,24,6,15,296.0,77.0,3.1,14.5,139.5,194.37,153.23
2016,6,24,6,30,26.0,108.0,3.0,15.0,116.0,120.81,96.28
2016,6,24,6,45,31.0,127.5,2.9,15.5,138.5,144.34,115.89
2016,6,24,7,0,36.0,147.0,2.8,16.0,161.0,168.33,135.36
2016,6,24,7,15,103.0,174.5,2.65,16.5,223.0,241.09,194.81
2016,6,24,7,30,170.0,202.0,2.5,17.0,285.0,315.43,254.2
2016,6,24,7,45,190.5,224.0,2.35,17.5,326.0,359.36,287.67
2016,6,24,8,0,211.0,246.0,2.2,18.0,367.0,404.67,321.49
2016,6,24,8,15,546.5,165.5,2.1,18.5,514.5,590.17,466.94
2016,6,24,8,30,882.0,85.0,2.0,19.0,662.0,778.18,601.43
2016,6,24,8,45,893.0,87.5,1.95,19.5,705.5,821.13,626.37
2016,6,24,9,0,904.0,90.0,1.9,20.0,749.0,862.38,651.0
2016,6,24,9,15,913.5,91.5,1.85,20.0,788.0,899.32,673.54
2016,6,24,9,30,923.0,93.0,1.8,20.0,827.0,934.05,694.36
2016,6,24,9,45,931.0,93.5,1.8,20.5,860.5,963.93,711.05
2016,6,24,10,0,939.0,94.0,1.8,21.0,894.0,991.16,725.93
2016,6,24,10,15,944.0,95.0,1.8,21.5,921.5,1013.23,737.42
2016,6,24,10,30,949.0,96.0,1.8,22.0,949.0,1032.25,747.0
2016,6,24,10,45,952.5,97.0,1.85,22.5,969.5,1046.62,754.39
2016,6,24,11,0,956.0,98.0,1.9,23.0,990.0,1057.72,759.83
2016,6,24,11,15,958.0,98.5,1.95,23.0,1004.0,1063.46,763.51
2016,6,24,11,30,960.0,99.0,2.0,23.0,1018.0,1065.83,765.23
2016,6,24,11,45,960.5,99.5,2.15,23.5,1024.0,1063.3,763.84
2016,6,24,12,0,961.0,100.0,2.3,24.0,1030.0,1057.41,760.36
2016,6,24,12,15,961.0,100.0,2.4,24.0,1029.5,1047.2,755.07
2016,6,24,12,30,961.0,100.0,2.5,24.0,1029.0,1033.72,747.75
2016,6,24,12,45,951.5,104.5,2.6,24.0,1018.0,1012.46,735.44
2016,6,24,13,0,942.0,109.0,2.7,24.0,1007.0,988.37,721.28
2016,6,24,13,15,939.5,108.5,2.8,24.0,992.0,963.1,706.26
2016,6,24,13,30,937.0,108.0,2.9,24.0,977.0,935.04,689.27
2016,6,24,13,45,932.5,107.0,3.0,24.0,954.5,902.12,668.88
2016,6,24,14,0,928.0,106.0,3.1,24.0,932.0,866.78,646.66
2016,6,24,14,15,922.0,105.0,3.1,24.0,903.5,828.02,621.27
2016,6,24,14,30,916.0,104.0,3.1,24.0,875.0,787.29,594.31
2016,6,24,14,45,907.5,102.5,3.15,24.0,840.0,742.54,564.51
2016,6,24,15,0,899.0,101.0,3.2,24.0,805.0,696.41,532.8
2016,6,24,15,15,888.5,99.5,3.15,23.5,765.5,647.88,497.66
2016,6,24,15,30,878.0,98.0,3.1,23.0,726.0,598.58,460.94
2016,6,24,15,45,864.0,96.0,3.1,23.0,681.5,546.44,420.32
2016,6,24,16,0,850.0,94.0,3.1,23.0,637.0,494.33,378.57
2016,6,24,16,15,832.0,91.0,3.1,22.5,589.0,436.96,332.39
2016,6,24,16,30,814.0,88.0,3.1,22.0,541.0,383.21,287.53
2016,6,24,16,45,789.5,85.0,3.1,21.5,490.5,328.58,240.91
2016,6,24,17,0,765.0,82.0,3.1,21.0,440.0,276.06,195.22
2016,6,24,17,15,733.0,78.0,3.05,20.5,388.5,223.38,149.65
2016,6,24,17,30,701.0,74.0,3.0,20.0,337.0,171.09,105.73
2016,6,24,17,45,655.5,69.0,3.0,19.5,286.0,122.69,68.78
2016,6,24,18,0,610.0,64.0,3.0,19.0,235.0,79.37,41.89
2016,6,24,18,15,544.5,57.0,2.9,18.0,187.0,39.53,29.18
2016,6,24,18,30,479.0,50.0,2.8,17.0,139.0,36.16,26.06
2016,6,24,18,45,378.0,40.5,2.7,16.5,97.5,30.48,20.64
2016,6,24,19,0,277.0,31.0,2.6,16.0,56.0,24.41,13.84
2016,6,24,19,15,138.5,15.5,2.6,15.5,28.0,11.84,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.4,13.0,11.0,16.64,0.0
2016,6,25,5,15,214.5,21.5,1.4,13.5,41.5,57.12,15.41
2016,6,25,5,30,356.0,33.0,1.4,14.0,72.0,111.72,70.2
2016,6,25,5,45,448.0,41.0,1.4,15.0,116.0,162.85,114.06
2016,6,25,6,0,540.0,49.0,1.4,16.0,160.0,223.75,166.14
2016,6,25,6,15,598.0,55.0,1.35,16.5,209.0,279.87,215.4
2016,6,25,6,30,656.0,61.0,1.3,17.0,258.0,341.6,268.13
2016,6,25,6,45,698.0,65.0,1.3,17.5,309.0,398.26,315.64
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,459.16,364.76
2016,6,25,7,15,768.5,72.5,1.3,18.5,411.5,515.01,408.28
2016,6,25,7,30,797.0,76.0,1.3,19.0,463.0,572.26,451.24
2016,6,25,7,45,820.0,78.5,1.35,19.5,513.5,625.93,490.45
2016,6,25,8,0,843.0,81.0,1.4,20.0,564.0,676.84,525.56
2016,6,25,8,15,859.5,83.5,1.45,20.5,611.5,725.86,557.52
2016,6,25,8,30,876.0,86.0,1.5,21.0,659.0,774.11,588.35
2016,6,25,8,45,889.0,88.0,1.55,22.0,703.0,817.94,614.44
2016,6,25,9,0,902.0,90.0,1.6,23.0,747.0,860.23,639.02
2016,6,25,9,15,911.5,91.5,1.65,23.0,786.0,897.16,662.19
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,931.88,683.83
2016,6,25,9,45,923.0,97.0,1.75,23.5,857.0,959.95,699.74
2016,6,25,10,0,925.0,101.0,1.8,24.0,889.0,985.08,713.76
2016,6,25,10,15,931.0,102.0,1.9,24.5,917.0,1007.87,726.91
2016,6,25,10,30,937.0,103.0,2.0,25.0,945.0,1027.68,738.2
2016,6,25,10,45,940.5,104.0,2.1,25.5,965.5,1041.92,746.03
2016,6,25,11,0,944.0,105.0,2.2,26.0,986.0,1052.93,751.94
2016,6,25,11,15,946.5,106.0,2.25,26.0,1000.0,1059.64,756.13
2016,6,25,11,30,949.0,107.0,2.3,26.0,1014.0,1063.0,758.38
2016,6,25,11,45,949.5,107.5,2.4,26.0,1020.5,1060.49,757.68
2016,6,25,12,0,950.0,108.0,2.5,26.0,1027.0,1054.66,754.99
2016,6,25,12,15,950.0,108.0,2.55,26.0,1026.5,1044.55,749.15
2016,6,25,12,30,950.0,108.0,2.6,26.0,1026.0,1031.21,741.38
2016,6,25,12,45,950.5,106.0,2.7,26.0,1018.5,1013.2,731.16
2016,6,25,13,0,951.0,104.0,2.8,26.0,1011.0,992.09,718.94
2016,6,25,13,15,948.0,103.5,2.85,25.5,995.5,966.21,704.54
2016,6,25,13,30,945.0,103.0,2.9,25.0,980.0,937.54,688.21
2016,6,25,13,45,940.5,102.5,2.95,25.0,957.5,904.92,667.77
2016,6,25,14,0,936.0,102.0,3.0,25.0,935.0,869.86,645.55
2016,6,25,14,15,930.0,101.0,3.05,25.0,906.0,830.86,620.47
2016,6,25,14,30,924.0,100.0,3.1,25.0,877.0,789.87,593.75
2016,6,25,14,45,915.5,98.5,3.15,25.0,842.5,744.83,563.9
2016,6,25,15,0,907.0,97.0,3.2,25.0,808.0,698.4,532.3
2016,6,25,15,15,897.0,95.5,3.2,24.5,768.0,649.85,497.48
2016,6,25,15,30,887.0,94.0,3.2,24.0,728.0,600.48,460.99
2016,6,25,15,45,873.5,91.5,3.25,24.0,683.5,547.74,420.15
2016,6,25,16,0,860.0,89.0,3.3,24.0,639.0,494.97,378.08
2016,6,25,16,15,842.5,86.5,3.25,23.5,591.0,440.7,334.15
2016,6,25,16,30,825.0,84.0,3.2,23.0,543.0,384.11,287.16
2016,6,25,16,45,802.5,80.5,3.2,22.5,492.5,329.09,240.28
2016,6,25,17,0,780.0,77.0,3.2,22.0,442.0,275.96,194.08
2016,6,25,17,15,748.5,73.5,3.15,21.5,390.5,223.01,148.3
2016,6,25,17,30,717.0,70.0,3.1,21.0,339.0,173.35,106.51
2016,6,25,17,45,674.0,65.0,3.05,20.5,288.5,124.57,69.25
2016,6,25,18,0,631.0,60.0,3.0,20.0,238.0,77.41,39.34
2016,6,25,18,15,567.5,53.5,2.85,19.0,189.5,36.84,26.69
2016,6,25,18,30,504.0,47.0,2.7,18.0,141.0,33.47,23.61
2016,6,25,18,45,404.5,38.0,2.6,17.5,99.5,28.13,18.54
2016,6,25,19,0,305.0,29.0,2.5,17.0,58.0,22.43,12.21
2016,6,25,19,15,152.5,14.5,2.55,16.5,29.0,10.91,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,1.9,13.5,35.0,45.38,9.95
2016,6,26,5,30,351.0,32.0,1.9,14.0,70.0,109.35,68.38
2016,6,26,5,45,438.5,40.5,1.9,14.5,113.0,159.51,111.89
2016,6,26,6,0,526.0,49.0,1.9,15.0,156.0,218.99,163.46
2016,6,26,6,15,583.0,54.5,1.8,15.5,204.0,273.42,211.74
2016,6,26,6,30,640.0,60.0,1.7,16.0,252.0,333.37,263.54
2016,6,26,6,45,680.5,64.5,1.6,16.5,302.0,389.07,310.6
2016,6,26,7,0,721.0,69.0,1.5,17.0,352.0,448.86,359.06
2016,6,26,7,15,749.5,73.0,1.45,17.5,402.5,504.34,402.53
2016,6,26,7,30,778.0,77.0,1.4,18.0,453.0,561.26,445.4
2016,6,26,7,45,800.5,79.5,1.4,19.0,502.5,613.77,482.86
2016,6,26,8,0,823.0,82.0,1.4,20.0,552.0,666.59,518.39
2016,6,26,8,15,839.0,84.5,1.4,20.5,598.5,711.36,547.02
2016,6,26,8,30,855.0,87.0,1.4,21.0,645.0,758.46,576.73
2016,6,26,8,45,867.5,88.5,1.45,21.5,688.0,800.62,602.98
2016,6,26,9,0,880.0,90.0,1.5,22.0,731.0,841.26,627.88
2016,6,26,9,15,889.5,92.0,1.55,22.5,769.5,878.09,649.93
2016,6,26,9,30,899.0,94.0,1.6,23.0,808.0,912.79,670.39
2016,6,26,9,45,908.5,94.0,1.7,23.5,841.5,943.01,688.41
2016,6,26,10,0,918.0,94.0,1.8,24.0,875.0,970.74,704.78
2016,6,26,10,15,923.0,95.0,1.85,24.5,901.5,992.52,716.7
2016,6,26,10,30,928.0,96.0,1.9,25.0,928.0,1011.33,726.79
2016,6,26,10,45,930.0,97.5,2.0,25.5,948.0,1024.6,734.08
2016,6,26,11,0,932.0,99.0,2.1,26.0,968.0,1034.65,739.44
2016,6,26,11,15,934.0,99.5,2.15,26.0,981.5,1040.38,743.06
2016,6,26,11,30,936.0,100.0,2.2,26.0,995.0,1042.81,744.75
2016,6,26,11,45,934.5,101.5,2.3,26.5,1000.5,1039.46,742.06
2016,6,26,12,0,933.0,103.0,2.4,27.0,1006.0,1032.83,737.42
2016,6,26,12,15,932.5,102.5,2.5,27.0,1005.0,1021.97,731.63
2016,6,26,12,30,932.0,102.0,2.6,27.0,1004.0,1007.95,723.89
2016,6,26,12,45,920.0,108.5,2.75,27.0,992.5,986.83,712.05
2016,6,26,13,0,908.0,115.0,2.9,27.0,981.0,963.04,698.39
2016,6,26,13,15,904.5,114.5,2.95,27.0,965.5,937.68,682.82
2016,6,26,13,30,901.0,114.0,3.0,27.0,950.0,909.69,665.46
2016,6,26,13,45,896.5,113.0,3.1,27.0,928.0,877.85,645.77
2016,6,26,14,0,892.0,112.0,3.2,27.0,906.0,843.7,624.34
2016,6,26,14,15,885.5,111.0,3.25,26.5,878.0,805.82,601.06
2016,6,26,14,30,879.0,110.0,3.3,26.0,850.0,766.09,576.17
2016,6,26,14,45,870.0,108.5,3.4,26.0,815.5,722.46,547.27
2016,6,26,15,0,861.0,107.0,3.5,26.0,781.0,677.57,516.23
2016,6,26,15,15,849.5,105.0,3.5,25.5,742.0,629.62,481.72
2016,6,26,15,30,838.0,103.0,3.5,25.0,703.0,581.06,445.75
2016,6,26,15,45,823.0,101.0,3.55,25.0,659.5,527.98,404.69
2016,6,26,16,0,808.0,99.0,3.6,25.0,616.0,477.09,364.08
2016,6,26,16,15,789.5,96.0,3.55,24.5,569.0,424.25,321.38
2016,6,26,16,30,771.0,93.0,3.5,24.0,522.0,372.47,278.28
2016,6,26,16,45,746.5,89.5,3.5,23.5,473.0,319.59,233.45
2016,6,26,17,0,722.0,86.0,3.5,23.0,424.0,268.87,189.63
2016,6,26,17,15,690.0,81.5,3.4,22.5,374.5,215.12,143.69
2016,6,26,17,30,658.0,77.0,3.3,22.0,325.0,167.34,103.76
2016,6,26,17,45,615.5,71.0,3.25,21.5,276.0,120.64,68.19
2016,6,26,18,0,573.0,65.0,3.2,21.0,227.0,78.71,41.97
2016,6,26,18,15,510.0,58.0,3.05,20.0,180.5,40.75,29.98
2016,6,26,18,30,447.0,51.0,2.9,19.0,134.0,37.02,26.58
2016,6,26,18,45,356.0,40.5,2.8,18.5,94.5,30.44,20.42
2016,6,26,19,0,265.0,30.0,2.7,18.0,55.0,23.39,12.91
2016,6,26,19,15,132.5,15.0,2.7,17.5,27.5,11.36,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,2.15,14.0,34.5,44.4,8.37
2016,6,27,5,30,349.0,31.0,2.1,14.0,69.0,107.55,66.84
2016,6,27,5,45,434.5,39.5,2.1,14.5,111.0,156.99,109.9
2016,6,27,6,0,520.0,48.0,2.1,15.0,153.0,215.57,160.82
2016,6,27,6,15,577.5,54.0,2.0,15.5,200.5,270.35,209.45
2016,6,27,6,30,635.0,60.0,1.9,16.0,248.0,330.73,261.72
2016,6,27,6,45,674.0,64.5,1.8,17.0,298.0,385.46,307.64
2016,6,27,7,0,713.0,69.0,1.7,18.0,348.0,444.16,354.76
2016,6,27,7,15,742.0,72.5,1.65,18.5,398.5,498.98,397.85
2016,6,27,7,30,771.0,76.0,1.6,19.0,449.0,555.31,440.45
2016,6,27,7,45,792.0,79.5,1.6,20.0,498.0,607.65,477.89
2016,6,27,8,0,813.0,83.0,1.6,21.0,547.0,660.2,513.45
2016,6,27,8,15,830.0,85.5,1.65,21.5,593.5,705.3,542.88
2016,6,27,8,30,847.0,88.0,1.7,22.0,640.0,752.85,573.53
2016,6,27,8,45,859.5,90.0,1.75,23.0,683.0,795.29,598.96
2016,6,27,9,0,872.0,92.0,1.8,24.0,726.0,836.25,622.93
2016,6,27,9,15,882.5,94.0,1.85,24.5,765.0,873.74,645.43
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,909.17,666.35
2016,6,27,9,45,889.0,103.5,1.95,25.5,834.0,934.81,680.75
2016,6,27,10,0,885.0,111.0,2.0,26.0,864.0,957.3,693.16
2016,6,27,10,15,891.5,112.5,2.05,26.5,891.5,980.41,705.97
2016,6,27,10,30,898.0,114.0,2.1,27.0,919.0,1000.68,716.95
2016,6,27,10,45,902.5,114.5,2.2,27.5,940.0,1014.98,724.77
2016,6,27,11,0,907.0,115.0,2.3,28.0,961.0,1026.2,730.75
2016,6,27,11,15,910.0,116.0,2.4,28.0,975.0,1033.27,735.69
2016,6,27,11,30,913.0,117.0,2.5,28.0,989.0,1037.12,738.73
2016,6,27,11,45,914.0,117.0,2.6,28.0,996.0,1034.73,737.95
2016,6,27,12,0,915.0,117.0,2.7,28.0,1003.0,1029.14,735.27
2016,6,27,12,15,915.0,117.0,2.8,28.0,1002.5,1019.39,730.03
2016,6,27,12,30,915.0,117.0,2.9,28.0,1002.0,1006.54,722.88
2016,6,27,12,45,918.5,113.5,3.0,28.0,995.5,990.52,713.73
2016,6,27,13,0,922.0,110.0,3.1,28.0,989.0,971.4,702.57
2016,6,27,13,15,919.5,109.5,3.15,28.0,974.0,946.69,687.4
2016,6,27,13,30,917.0,109.0,3.2,28.0,959.0,919.24,670.41
2016,6,27,13,45,913.0,108.0,3.3,28.0,937.5,887.4,650.74
2016,6,27,14,0,909.0,107.0,3.4,28.0,916.0,853.18,629.29
2016,6,27,14,15,903.0,105.5,3.45,27.5,887.5,814.66,605.66
2016,6,27,14,30,897.0,104.0,3.5,27.0,859.0,774.21,580.36
2016,6,27,14,45,889.5,102.5,3.6,27.0,825.0,730.97,551.81
2016,6,27,15,0,882.0,101.0,3.7,27.0,791.0,686.29,521.32
2016,6,27,15,15,871.0,99.0,3.75,26.5,751.5,637.76,486.62
2016,6,27,15,30,860.0,97.0,3.8,26.0,712.0,588.53,450.36
2016,6,27,15,45,848.0,94.0,3.85,26.0,668.5,537.39,410.71
2016,6,27,16,0,836.0,91.0,3.9,26.0,625.0,486.11,369.82
2016,6,27,16,15,818.0,88.5,3.9,25.5,578.0,429.88,324.68
2016,6,27,16,30,800.0,86.0,3.9,25.0,531.0,377.29,280.95
2016,6,27,16,45,779.0,82.0,3.9,24.5,482.0,323.57,235.28
2016,6,27,17,0,758.0,78.0,3.9,24.0,433.0,271.6,190.25
2016,6,27,17,15,727.5,74.0,3.8,23.5,383.0,219.54,145.43
2016,6,27,17,30,697.0,70.0,3.7,23.0,333.0,170.67,104.48
2016,6,27,17,45,656.0,65.0,3.6,22.5,283.5,120.16,65.85
2016,6,27,18,0,615.0,60.0,3.5,22.0,234.0,76.97,39.01
2016,6,27,18,15,553.5,53.5,3.35,21.0,186.5,37.17,26.74
2016,6,27,18,30,492.0,47.0,3.2,20.0,139.0,33.45,23.37
2016,6,27,18,45,398.0,38.0,3.1,19.5,98.0,28.12,18.34
2016,6,27,19,0,304.0,29.0,3.0,19.0,57.0,22.42,12.08
2016,6,27,19,15,152.0,14.5,2.95,18.5,28.5,10.91,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,2.2,13.5,33.5,42.81,6.81
2016,6,28,5,30,315.0,33.0,2.1,14.0,67.0,102.63,64.03
2016,6,28,5,45,401.0,42.0,2.05,14.5,108.5,150.9,105.89
2016,6,28,6,0,487.0,51.0,2.0,15.0,150.0,208.34,155.57
2016,6,28,6,15,546.0,58.0,1.9,15.5,197.0,263.02,203.84
2016,6,28,6,30,605.0,65.0,1.8,16.0,244.0,323.47,255.95
2016,6,28,6,45,647.0,70.0,1.7,16.5,294.0,379.45,303.24
2016,6,28,7,0,689.0,75.0,1.6,17.0,344.0,438.87,351.52
2016,6,28,7,15,719.5,79.0,1.55,17.5,394.5,492.95,394.12
2016,6,28,7,30,750.0,83.0,1.5,18.0,445.0,549.71,437.13
2016,6,28,7,45,775.0,85.5,1.5,18.5,494.5,602.65,476.05
2016,6,28,8,0,800.0,88.0,1.5,19.0,544.0,656.16,513.8
2016,6,28,8,15,817.5,90.5,1.5,19.5,590.5,704.46,545.28
2016,6,28,8,30,835.0,93.0,1.5,20.0,637.0,748.51,573.14
2016,6,28,8,45,850.0,94.5,1.55,21.0,680.5,792.02,599.48
2016,6,28,9,0,865.0,96.0,1.6,22.0,724.0,834.23,624.42
2016,6,28,9,15,875.5,98.0,1.65,22.5,763.0,871.53,646.88
2016,6,28,9,30,886.0,100.0,1.7,23.0,802.0,906.79,667.79
2016,6,28,9,45,894.5,101.0,1.75,23.5,836.0,936.9,685.18
2016,6,28,10,0,903.0,102.0,1.8,24.0,870.0,964.5,700.89
2016,6,28,10,15,909.0,103.0,1.85,24.0,897.5,987.02,714.7
2016,6,28,10,30,915.0,104.0,1.9,24.0,925.0,1006.64,726.75
2016,6,28,10,45,919.0,105.5,2.0,24.5,946.0,1021.79,735.26
2016,6,28,11,0,923.0,107.0,2.1,25.0,967.0,1033.78,741.86
2016,6,28,11,15,926.0,107.5,2.15,25.0,981.5,1040.5,746.1
2016,6,28,11,30,929.0,108.0,2.2,25.0,996.0,1043.96,748.43
2016,6,28,11,45,930.0,108.5,2.3,25.0,1002.5,1042.14,748.15
2016,6,28,12,0,931.0,109.0,2.4,25.0,1009.0,1037.05,745.92
2016,6,28,12,15,931.0,109.0,2.45,25.0,1009.0,1027.23,740.23
2016,6,28,12,30,931.0,109.0,2.5,25.0,1009.0,1014.25,732.62
2016,6,28,12,45,922.0,114.0,2.6,25.0,999.0,994.53,721.23
2016,6,28,13,0,913.0,119.0,2.7,25.0,989.0,972.04,708.04
2016,6,28,13,15,711.0,241.0,2.75,25.0,912.0,890.52,655.39
2016,6,28,13,30,509.0,363.0,2.8,25.0,835.0,809.07,595.84
2016,6,28,13,45,705.5,238.5,2.85,25.0,876.0,839.26,623.72
2016,6,28,14,0,902.0,114.0,2.9,25.0,917.0,854.45,635.04
2016,6,28,14,15,895.5,112.5,2.95,24.5,888.5,815.77,610.88
2016,6,28,14,30,889.0,111.0,3.0,24.0,860.0,775.21,585.47
2016,6,28,14,45,883.0,108.5,3.05,24.0,826.5,732.37,556.96
2016,6,28,15,0,877.0,106.0,3.1,24.0,793.0,688.01,526.3
2016,6,28,15,15,866.5,104.0,3.1,23.5,753.5,639.98,491.72
2016,6,28,15,30,856.0,102.0,3.1,23.0,714.0,591.22,455.58
2016,6,28,15,45,844.0,98.5,3.1,23.0,671.0,539.77,415.53
2016,6,28,16,0,832.0,95.0,3.1,23.0,628.0,485.57,372.33
2016,6,28,16,15,814.5,92.5,3.05,22.5,580.5,432.39,329.2
2016,6,28,16,30,797.0,90.0,3.0,22.0,533.0,380.14,285.48
2016,6,28,16,45,775.0,86.0,3.0,21.5,484.0,326.21,239.49
2016,6,28,17,0,753.0,82.0,3.0,21.0,435.0,274.15,194.19
2016,6,28,17,15,721.5,78.0,2.95,20.5,384.5,222.11,149.17
2016,6,28,17,30,690.0,74.0,2.9,20.0,334.0,170.43,105.7
2016,6,28,17,45,648.0,68.5,2.9,19.5,284.0,122.44,68.8
2016,6,28,18,0,606.0,63.0,2.9,19.0,234.0,79.17,41.56
2016,6,28,18,15,543.0,56.0,2.85,18.0,186.5,39.38,29.05
2016,6,28,18,30,480.0,49.0,2.8,17.0,139.0,35.22,25.25
2016,6,28,18,45,383.0,39.5,2.75,16.5,98.0,29.5,19.81
2016,6,28,19,0,286.0,30.0,2.7,16.0,57.0,23.4,13.06
2016,6,28,19,15,143.0,15.0,2.8,15.5,28.5,11.37,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,11.0,2.65,12.5,11.0,10.61,0.0
2016,6,29,5,30,0.0,22.0,2.6,13.0,22.0,21.23,11.37
2016,6,29,5,45,0.0,36.0,2.6,13.5,36.0,34.79,23.49
2016,6,29,6,0,0.0,50.0,2.6,14.0,50.0,48.62,35.57
2016,6,29,6,15,0.0,65.5,2.55,14.5,65.5,63.96,48.77
2016,6,29,6,30,0.0,81.0,2.5,15.0,81.0,79.28,61.73
2016,6,29,6,45,0.0,97.5,2.5,15.5,97.5,95.63,75.28
2016,6,29,7,0,0.0,114.0,2.5,16.0,114.0,111.97,88.55
2016,6,29,7,15,0.0,116.5,2.45,16.0,116.5,114.03,89.98
2016,6,29,7,30,0.0,119.0,2.4,16.0,119.0,116.21,91.48
2016,6,29,7,45,1.5,145.0,2.4,16.5,146.0,143.14,113.04
2016,6,29,8,0,3.0,171.0,2.4,17.0,173.0,170.25,134.34
2016,6,29,8,15,2.5,172.5,2.4,17.5,174.5,171.16,134.33
2016,6,29,8,30,2.0,174.0,2.4,18.0,176.0,172.1,134.42
2016,6,29,8,45,6.5,201.5,2.4,18.5,206.5,203.26,158.61
2016,6,29,9,0,11.0,229.0,2.4,19.0,237.0,234.75,182.61
2016,6,29,9,15,13.0,246.0,2.4,19.0,256.0,253.69,196.88
2016,6,29,9,30,15.0,263.0,2.4,19.0,275.0,272.7,211.14
2016,6,29,9,45,20.0,290.5,2.45,19.5,307.0,305.14,235.27
2016,6,29,10,0,25.0,318.0,2.5,20.0,339.0,345.22,264.77
2016,6,29,10,15,28.0,337.5,2.55,20.0,362.0,368.12,281.53
2016,6,29,10,30,31.0,357.0,2.6,20.0,385.0,390.92,298.2
2016,6,29,10,45,56.5,400.0,2.65,20.5,452.5,460.13,349.08
2016,6,29,11,0,82.0,443.0,2.7,21.0,520.0,529.41,398.71
2016,6,29,11,15,115.5,460.5,2.7,21.0,570.5,587.1,440.3
2016,6,29,11,30,149.0,478.0,2.7,21.0,621.0,636.86,475.86
2016,6,29,11,45,318.0,438.5,2.75,21.0,745.5,768.72,573.13
2016,6,29,12,0,487.0,399.0,2.8,21.0,870.0,896.53,663.93
2016,6,29,12,15,717.0,254.5,2.85,21.0,947.5,971.03,720.14
2016,6,29,12,30,947.0,110.0,2.9,21.0,1025.0,1030.89,759.4
2016,6,29,12,45,942.0,112.0,2.95,21.0,1016.0,1011.78,746.92
2016,6,29,13,0,937.0,114.0,3.0,21.0,1007.0,989.73,733.26
2016,6,29,13,15,934.0,113.5,3.0,20.5,992.0,964.25,718.29
2016,6,29,13,30,931.0,113.0,3.0,20.0,977.0,936.0,701.4
2016,6,29,13,45,927.0,112.0,3.05,20.0,954.5,903.78,680.75
2016,6,29,14,0,923.0,111.0,3.1,20.0,932.0,869.12,658.3
2016,6,29,14,15,916.5,109.5,3.1,20.0,903.5,829.73,632.07
2016,6,29,14,30,910.0,108.0,3.1,20.0,875.0,788.41,604.29
2016,6,29,14,45,902.5,106.5,3.1,20.0,840.5,744.63,574.5
2016,6,29,15,0,895.0,105.0,3.1,20.0,806.0,699.4,542.73
2016,6,29,15,15,641.0,196.0,3.1,19.5,685.0,583.08,453.92
2016,6,29,15,30,387.0,287.0,3.1,19.0,564.0,489.86,381.16
2016,6,29,15,45,392.0,265.5,3.1,19.0,531.0,452.07,352.5
2016,6,29,16,0,397.0,244.0,3.1,19.0,498.0,411.27,320.58
2016,6,29,16,15,394.5,223.5,3.1,18.5,459.5,369.21,287.43
2016,6,29,16,30,392.0,203.0,3.1,18.0,421.0,327.19,253.4
2016,6,29,16,45,373.0,185.5,3.1,17.5,377.5,285.69,219.23
2016,6,29,17,0,354.0,168.0,3.1,17.0,334.0,243.31,183.96
2016,6,29,17,15,265.5,157.5,3.1,16.5,274.0,193.74,145.26
2016,6,29,17,30,177.0,147.0,3.1,16.0,214.0,157.27,118.41
2016,6,29,17,45,160.0,128.0,3.15,16.0,182.0,127.59,94.86
2016,6,29,18,0,143.0,109.0,3.2,16.0,150.0,99.93,74.14
2016,6,29,18,15,125.5,88.5,3.15,15.5,119.5,73.31,59.28
2016,6,29,18,30,108.0,68.0,3.1,15.0,89.0,57.2,44.75
2016,6,29,18,45,79.0,49.5,3.1,14.5,62.5,42.43,31.17
2016,6,29,19,0,50.0,31.0,3.1,14.0,36.0,27.29,16.3
2016,6,29,19,15,25.0,15.5,3.1,13.5,18.0,14.1,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,18.0,1.75,12.5,31.5,39.22,3.04
2016,6,30,5,30,259.0,36.0,1.7,13.0,63.0,93.82,58.97
2016,6,30,5,45,351.5,46.5,1.7,13.5,104.5,142.47,100.71
2016,6,30,6,0,444.0,57.0,1.7,14.0,146.0,200.73,150.6
2016,6,30,6,15,508.0,65.0,1.6,14.5,193.5,256.01,199.02
2016,6,30,6,30,572.0,73.0,1.5,15.0,241.0,317.59,251.79
2016,6,30,6,45,348.0,114.0,1.4,15.5,222.0,287.34,230.95
2016,6,30,7,0,124.0,155.0,1.3,16.0,203.0,226.11,181.85
2016,6,30,7,15,423.0,125.5,1.25,16.5,323.0,376.1,303.64
2016,6,30,7,30,722.0,96.0,1.2,17.0,443.0,547.08,435.53
2016,6,30,7,45,745.5,100.5,1.2,17.5,492.5,598.61,472.12
2016,6,30,8,0,769.0,105.0,1.2,18.0,542.0,652.09,509.92
2016,6,30,8,15,788.5,108.5,1.15,18.5,589.0,701.78,542.29
2016,6,30,8,30,808.0,112.0,1.1,19.0,636.0,751.06,572.97
2016,6,30,8,45,821.5,115.0,1.1,19.5,680.0,794.29,599.35
2016,6,30,9,0,835.0,118.0,1.1,20.0,724.0,836.16,624.39
2016,6,30,9,15,847.0,120.5,1.15,20.5,763.0,874.59,647.48
2016,6,30,9,30,859.0,123.0,1.2,21.0,802.0,906.23,665.92
2016,6,30,9,45,877.5,119.5,1.25,21.5,839.0,940.15,685.76
2016,6,30,10,0,896.0,116.0,1.3,22.0,876.0,972.09,704.15
2016,6,30,10,15,902.5,117.0,1.4,22.0,904.0,994.99,718.9
2016,6,30,10,30,909.0,118.0,1.5,22.0,932.0,1015.01,732.0
2016,6,30,10,45,912.5,119.5,1.6,22.5,953.0,1029.59,740.33
2016,6,30,11,0,916.0,121.0,1.7,23.0,974.0,1041.02,746.78
2016,6,30,11,15,919.0,121.5,1.8,23.0,988.5,1047.71,751.8
2016,6,30,11,30,922.0,122.0,1.9,23.0,1003.0,1051.16,754.91
2016,6,30,11,45,923.5,122.5,2.05,23.0,1010.0,1049.83,755.77
2016,6,30,12,0,925.0,123.0,2.2,23.0,1017.0,1045.26,754.61
2016,6,30,12,15,924.5,123.0,2.3,23.0,1016.0,1034.99,749.26
2016,6,30,12,30,924.0,123.0,2.4,23.0,1015.0,1021.6,741.97
2016,6,30,12,45,914.5,127.5,2.5,23.5,1005.0,1000.97,728.6
2016,6,30,13,0,905.0,132.0,2.6,24.0,995.0,977.62,713.5
2016,6,30,13,15,901.5,131.0,2.65,24.0,979.5,951.87,697.72
2016,6,30,13,30,898.0,130.0,2.7,24.0,964.0,923.49,680.14
2016,6,30,13,45,894.0,128.5,2.75,24.0,941.5,891.69,660.19
2016,6,30,14,0,890.0,127.0,2.8,24.0,919.0,857.55,638.52
2016,6,30,14,15,882.5,125.5,2.85,23.5,890.0,818.46,614.48
2016,6,30,14,30,875.0,124.0,2.9,23.0,861.0,777.59,588.84
2016,6,30,14,45,867.0,121.5,2.95,23.0,826.5,733.85,559.67
2016,6,30,15,0,859.0,119.0,3.0,23.0,792.0,688.76,527.99
2016,6,30,15,15,846.5,117.0,3.0,23.0,752.0,638.82,491.11
2016,6,30,15,30,834.0,115.0,3.0,23.0,712.0,589.37,453.64
2016,6,30,15,45,819.5,112.0,3.05,23.0,668.0,537.67,413.67
2016,6,30,16,0,805.0,109.0,3.1,23.0,624.0,486.17,372.68
2016,6,30,16,15,785.0,105.5,3.1,22.5,576.0,432.28,329.3
2016,6,30,16,30,765.0,102.0,3.1,22.0,528.0,379.61,285.58
2016,6,30,16,45,739.5,98.0,3.1,21.5,478.0,326.16,240.26
2016,6,30,17,0,714.0,94.0,3.1,21.0,428.0,272.04,193.72
2016,6,30,17,15,679.5,89.0,3.05,20.5,377.5,220.22,149.25
2016,6,30,17,30,645.0,84.0,3.0,20.0,327.0,172.04,108.92
2016,6,30,17,45,598.5,77.5,2.95,20.0,277.0,125.03,72.85
2016,6,30,18,0,552.0,71.0,2.9,20.0,227.0,83.26,46.41
2016,6,30,18,15,485.0,63.0,2.8,19.0,180.0,45.46,34.22
2016,6,30,18,30,418.0,55.0,2.7,18.0,133.0,40.72,29.92
2016,6,30,18,45,318.5,44.0,2.65,17.5,93.0,33.28,22.95
2016,6,30,19,0,219.0,33.0,2.6,17.0,53.0,25.59,14.7
2016,6,30,19,15,109.5,16.5,2.7,16.5,26.5,12.85,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
