Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.5,18.0,2.3,13.0,30.0,37.46,0.86
2016,7,1,5,30,237.0,36.0,2.3,13.0,60.0,89.37,56.07
2016,7,1,5,45,332.0,46.5,2.35,13.5,101.0,136.41,96.38
2016,7,1,6,0,427.0,57.0,2.4,14.0,142.0,195.17,146.65
2016,7,1,6,15,490.5,65.0,2.35,14.0,189.0,249.33,194.75
2016,7,1,6,30,554.0,73.0,2.3,14.0,236.0,309.75,247.62
2016,7,1,6,45,599.0,79.5,2.25,14.5,285.5,366.17,295.9
2016,7,1,7,0,644.0,86.0,2.2,15.0,335.0,426.39,345.72
2016,7,1,7,15,677.5,90.5,2.1,15.5,385.0,481.55,389.84
2016,7,1,7,30,711.0,95.0,2.0,16.0,435.0,538.76,433.93
2016,7,1,7,45,736.5,98.5,1.95,16.5,484.5,590.06,472.23
2016,7,1,8,0,762.0,102.0,1.9,17.0,534.0,643.47,510.78
2016,7,1,8,15,781.5,105.5,1.85,17.5,581.0,692.88,544.03
2016,7,1,8,30,801.0,109.0,1.8,18.0,628.0,741.91,575.69
2016,7,1,8,45,816.5,111.0,1.8,18.5,671.5,785.44,603.2
2016,7,1,9,0,832.0,113.0,1.8,19.0,715.0,827.77,629.42
2016,7,1,9,15,844.0,115.0,1.85,19.0,754.5,861.05,650.82
2016,7,1,9,30,856.0,117.0,1.9,19.0,794.0,896.83,673.9
2016,7,1,9,45,866.0,118.5,1.95,19.5,828.0,928.16,692.53
2016,7,1,10,0,876.0,120.0,2.0,20.0,862.0,957.14,709.52
2016,7,1,10,15,882.5,121.0,2.0,20.0,890.0,979.69,723.03
2016,7,1,10,30,889.0,122.0,2.0,20.0,918.0,999.43,734.79
2016,7,1,10,45,894.5,122.5,2.05,20.5,939.5,1014.75,742.96
2016,7,1,11,0,900.0,123.0,2.1,21.0,961.0,1027.03,749.26
2016,7,1,11,15,903.0,123.5,2.15,21.0,975.5,1033.68,753.51
2016,7,1,11,30,906.0,124.0,2.2,21.0,990.0,1037.14,755.87
2016,7,1,11,45,908.5,124.0,2.25,21.0,997.0,1036.37,755.67
2016,7,1,12,0,911.0,124.0,2.3,21.0,1004.0,1032.41,753.56
2016,7,1,12,15,911.0,124.0,2.35,21.0,1004.0,1022.8,747.92
2016,7,1,12,30,911.0,124.0,2.4,21.0,1004.0,1010.09,740.39
2016,7,1,12,45,905.5,126.0,2.45,21.0,995.0,991.06,728.81
2016,7,1,13,0,900.0,128.0,2.5,21.0,986.0,969.23,715.45
2016,7,1,13,15,896.5,127.5,2.55,21.0,970.5,944.12,699.91
2016,7,1,13,30,893.0,127.0,2.6,21.0,955.0,916.39,682.56
2016,7,1,13,45,889.0,125.5,2.65,21.0,933.5,884.76,662.5
2016,7,1,14,0,885.0,124.0,2.7,21.0,912.0,850.81,640.71
2016,7,1,14,15,878.0,122.5,2.7,20.5,883.0,812.31,616.45
2016,7,1,14,30,871.0,121.0,2.7,20.0,854.0,772.01,590.63
2016,7,1,14,45,862.5,119.0,2.75,20.0,820.0,728.55,561.4
2016,7,1,15,0,854.0,117.0,2.8,20.0,786.0,683.8,529.73
2016,7,1,15,15,842.0,114.5,2.8,20.0,746.0,635.32,493.53
2016,7,1,15,30,830.0,112.0,2.8,20.0,706.0,584.48,454.75
2016,7,1,15,45,815.0,109.0,2.8,20.0,662.0,532.72,414.21
2016,7,1,16,0,800.0,106.0,2.8,20.0,618.0,481.2,372.73
2016,7,1,16,15,780.0,103.0,2.8,19.5,571.0,428.02,329.47
2016,7,1,16,30,760.0,100.0,2.8,19.0,524.0,376.06,285.88
2016,7,1,16,45,735.0,96.0,2.8,18.5,474.5,323.01,240.44
2016,7,1,17,0,710.0,92.0,2.8,18.0,425.0,269.33,193.78
2016,7,1,17,15,675.5,87.0,2.75,17.5,374.5,217.72,149.02
2016,7,1,17,30,641.0,82.0,2.7,17.0,324.0,169.73,108.43
2016,7,1,17,45,595.0,76.0,2.7,17.0,274.5,123.4,72.5
2016,7,1,18,0,549.0,70.0,2.7,17.0,225.0,82.25,46.23
2016,7,1,18,15,483.0,62.0,2.65,16.5,178.5,44.57,33.81
2016,7,1,18,30,417.0,54.0,2.6,16.0,132.0,39.8,29.37
2016,7,1,18,45,318.5,43.0,2.55,15.5,92.0,32.85,22.78
2016,7,1,19,0,220.0,32.0,2.5,15.0,52.0,24.76,14.17
2016,7,1,19,15,110.0,16.0,2.5,14.5,26.0,12.44,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.0,2.15,12.5,29.5,36.73,0.0
2016,7,2,5,30,246.0,34.0,2.2,13.0,59.0,88.59,54.85
2016,7,2,5,45,340.0,44.5,2.25,13.5,99.5,136.83,96.31
2016,7,2,6,0,434.0,55.0,2.3,14.0,140.0,194.69,145.92
2016,7,2,6,15,496.5,63.0,2.3,14.5,187.0,248.77,193.7
2016,7,2,6,30,559.0,71.0,2.3,15.0,234.0,309.03,246.0
2016,7,2,6,45,318.5,111.5,2.3,15.5,208.0,270.65,218.67
2016,7,2,7,0,78.0,152.0,2.3,16.0,182.0,194.99,157.11
2016,7,2,7,15,207.5,164.0,2.3,16.0,259.5,292.21,237.33
2016,7,2,7,30,337.0,176.0,2.3,16.0,337.0,392.14,317.85
2016,7,2,7,45,547.5,139.0,2.3,16.5,434.0,512.83,413.48
2016,7,2,8,0,758.0,102.0,2.3,17.0,531.0,640.13,511.06
2016,7,2,8,15,777.5,105.0,2.3,17.5,577.5,688.87,544.0
2016,7,2,8,30,797.0,108.0,2.3,18.0,624.0,737.23,576.01
2016,7,2,8,45,810.5,111.0,2.3,18.5,667.0,780.13,603.51
2016,7,2,9,0,824.0,114.0,2.3,19.0,710.0,821.7,629.65
2016,7,2,9,15,836.0,116.5,2.3,19.0,749.0,855.28,651.12
2016,7,2,9,30,848.0,119.0,2.3,19.0,788.0,891.4,674.23
2016,7,2,9,45,850.5,124.5,2.3,19.5,820.0,919.86,690.65
2016,7,2,10,0,853.0,130.0,2.3,20.0,852.0,945.62,705.2
2016,7,2,10,15,860.0,131.5,2.3,20.0,880.0,968.74,719.31
2016,7,2,10,30,867.0,133.0,2.3,20.0,908.0,989.14,731.66
2016,7,2,10,45,870.5,135.0,2.35,20.5,929.0,1003.75,739.41
2016,7,2,11,0,874.0,137.0,2.4,21.0,950.0,1015.34,745.3
2016,7,2,11,15,877.0,137.5,2.4,21.0,964.0,1021.82,748.89
2016,7,2,11,30,880.0,138.0,2.4,21.0,978.0,1025.2,750.62
2016,7,2,11,45,880.0,139.5,2.45,21.0,985.0,1023.45,749.73
2016,7,2,12,0,880.0,141.0,2.5,21.0,992.0,1018.6,746.97
2016,7,2,12,15,880.5,141.0,2.5,21.0,991.5,1009.7,741.18
2016,7,2,12,30,881.0,141.0,2.5,21.0,991.0,997.81,733.57
2016,7,2,12,45,887.0,136.0,2.55,21.0,986.0,983.32,724.87
2016,7,2,13,0,893.0,131.0,2.6,21.0,981.0,965.76,714.19
2016,7,2,13,15,889.5,130.5,2.6,21.0,966.5,940.82,698.2
2016,7,2,13,30,886.0,130.0,2.6,21.0,952.0,913.27,680.51
2016,7,2,13,45,880.5,129.5,2.65,21.0,929.5,881.52,660.34
2016,7,2,14,0,875.0,129.0,2.7,21.0,907.0,847.55,638.52
2016,7,2,14,15,868.0,127.5,2.7,20.5,879.0,809.38,614.45
2016,7,2,14,30,861.0,126.0,2.7,20.0,851.0,769.44,588.85
2016,7,2,14,45,851.0,124.5,2.7,20.0,816.5,725.76,559.17
2016,7,2,15,0,841.0,123.0,2.7,20.0,782.0,680.93,526.98
2016,7,2,15,15,829.0,120.5,2.7,19.5,742.5,631.68,491.26
2016,7,2,15,30,817.0,118.0,2.7,19.0,703.0,582.82,454.76
2016,7,2,15,45,801.0,115.5,2.7,19.0,659.0,531.57,414.53
2016,7,2,16,0,785.0,113.0,2.7,19.0,615.0,480.69,373.47
2016,7,2,16,15,765.0,109.5,2.65,18.5,568.0,427.76,330.29
2016,7,2,16,30,745.0,106.0,2.6,18.0,521.0,376.08,286.86
2016,7,2,16,45,718.0,102.0,2.6,18.0,471.5,320.34,238.95
2016,7,2,17,0,691.0,98.0,2.6,18.0,422.0,269.56,194.38
2016,7,2,17,15,657.0,92.5,2.55,17.5,371.5,218.59,150.32
2016,7,2,17,30,623.0,87.0,2.5,17.0,321.0,171.2,110.35
2016,7,2,17,45,575.5,80.5,2.5,16.5,272.0,125.22,74.97
2016,7,2,18,0,528.0,74.0,2.5,16.0,223.0,84.61,49.07
2016,7,2,18,15,463.0,65.0,2.45,15.5,176.5,47.19,36.27
2016,7,2,18,30,398.0,56.0,2.4,15.0,130.0,41.7,31.17
2016,7,2,18,45,306.0,43.5,2.35,15.0,90.5,32.89,22.86
2016,7,2,19,0,214.0,31.0,2.3,15.0,51.0,23.94,13.48
2016,7,2,19,15,107.0,15.5,2.3,14.5,25.5,12.04,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.1,12.5,29.5,37.02,0.0
2016,7,3,5,30,262.0,33.0,2.2,13.0,59.0,90.77,55.63
2016,7,3,5,45,355.5,43.0,2.3,13.5,100.0,138.63,97.13
2016,7,3,6,0,449.0,53.0,2.4,14.0,141.0,196.52,146.94
2016,7,3,6,15,511.0,61.0,2.4,14.0,188.0,251.14,195.69
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,311.89,249.09
2016,7,3,6,45,311.0,107.5,2.4,14.5,200.0,262.66,213.09
2016,7,3,7,0,49.0,146.0,2.4,15.0,165.0,173.88,140.24
2016,7,3,7,15,60.5,169.5,2.35,15.5,196.0,206.83,167.06
2016,7,3,7,30,72.0,193.0,2.3,16.0,227.0,240.75,193.9
2016,7,3,7,45,99.5,219.0,2.25,16.5,272.0,288.59,231.59
2016,7,3,8,0,127.0,245.0,2.2,17.0,317.0,344.9,275.02
2016,7,3,8,15,189.0,263.0,2.2,17.5,380.0,413.82,328.17
2016,7,3,8,30,251.0,281.0,2.2,18.0,443.0,494.34,388.6
2016,7,3,8,45,320.0,285.0,2.2,18.5,506.5,562.64,438.92
2016,7,3,9,0,389.0,289.0,2.2,19.0,570.0,634.89,490.95
2016,7,3,9,15,624.5,201.0,2.2,19.0,680.5,768.72,591.4
2016,7,3,9,30,860.0,113.0,2.2,19.0,791.0,895.41,676.96
2016,7,3,9,45,884.5,106.0,2.25,19.5,829.5,931.29,697.83
2016,7,3,10,0,909.0,99.0,2.3,20.0,868.0,965.46,718.29
2016,7,3,10,15,915.0,100.0,2.3,20.0,896.0,988.33,732.05
2016,7,3,10,30,921.0,101.0,2.3,20.0,924.0,1008.29,744.02
2016,7,3,10,45,924.5,102.0,2.35,20.5,945.0,1022.74,751.6
2016,7,3,11,0,928.0,103.0,2.4,21.0,966.0,1034.0,757.22
2016,7,3,11,15,931.0,103.5,2.45,21.0,980.5,1040.99,761.67
2016,7,3,11,30,934.0,104.0,2.5,21.0,995.0,1044.69,764.14
2016,7,3,11,45,934.5,104.5,2.55,21.0,1001.5,1042.58,763.0
2016,7,3,12,0,935.0,105.0,2.6,21.0,1008.0,1037.18,759.89
2016,7,3,12,15,935.0,105.0,2.6,21.0,1008.0,1027.53,753.63
2016,7,3,12,30,935.0,105.0,2.6,21.0,1008.0,1014.68,745.43
2016,7,3,12,45,917.5,115.0,2.65,21.5,995.0,991.91,729.9
2016,7,3,13,0,900.0,125.0,2.7,22.0,982.0,966.58,712.81
2016,7,3,13,15,897.0,124.5,2.7,21.5,967.0,941.98,698.49
2016,7,3,13,30,894.0,124.0,2.7,21.0,952.0,914.72,682.3
2016,7,3,13,45,889.0,122.5,2.75,21.0,930.0,882.25,661.59
2016,7,3,14,0,884.0,121.0,2.8,21.0,908.0,847.51,639.18
2016,7,3,14,15,877.0,120.0,2.8,21.0,880.0,809.54,614.03
2016,7,3,14,30,870.0,119.0,2.8,21.0,852.0,769.77,587.42
2016,7,3,14,45,861.5,117.0,2.8,21.0,817.5,726.36,557.99
2016,7,3,15,0,853.0,115.0,2.8,21.0,783.0,681.66,526.27
2016,7,3,15,15,841.0,113.0,2.75,20.5,743.5,633.68,491.28
2016,7,3,15,30,829.0,111.0,2.7,20.0,704.0,583.34,453.63
2016,7,3,15,45,814.5,108.0,2.7,20.0,660.5,531.86,413.35
2016,7,3,16,0,800.0,105.0,2.7,20.0,617.0,480.58,372.09
2016,7,3,16,15,780.5,101.5,2.7,19.5,569.5,427.11,328.66
2016,7,3,16,30,761.0,98.0,2.7,19.0,522.0,374.81,284.83
2016,7,3,16,45,736.5,94.0,2.7,18.5,473.0,321.84,239.44
2016,7,3,17,0,712.0,90.0,2.7,18.0,424.0,268.24,192.83
2016,7,3,17,15,679.0,85.0,2.65,17.5,373.5,216.81,148.14
2016,7,3,17,30,646.0,80.0,2.6,17.0,323.0,168.83,107.47
2016,7,3,17,45,601.5,74.0,2.6,17.0,274.0,122.35,71.36
2016,7,3,18,0,557.0,68.0,2.6,17.0,225.0,80.88,44.86
2016,7,3,18,15,492.5,60.0,2.55,16.5,178.5,42.73,32.19
2016,7,3,18,30,428.0,52.0,2.5,16.0,132.0,38.0,27.79
2016,7,3,18,45,335.5,41.0,2.5,15.5,92.0,30.99,21.16
2016,7,3,19,0,243.0,30.0,2.5,15.0,52.0,23.48,13.07
2016,7,3,19,15,121.5,15.0,2.5,14.5,26.0,11.63,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,2.3,13.0,29.5,37.96,0.0
2016,7,4,5,30,294.0,30.0,2.4,13.0,59.0,93.42,56.14
2016,7,4,5,45,391.0,39.0,2.55,13.5,100.5,142.56,99.04
2016,7,4,6,0,488.0,48.0,2.7,14.0,142.0,202.15,150.51
2016,7,4,6,15,285.0,79.0,2.65,14.5,138.0,189.87,148.88
2016,7,4,6,30,82.0,110.0,2.6,15.0,134.0,149.3,119.47
2016,7,4,6,45,92.0,131.0,2.6,15.5,162.5,179.99,145.28
2016,7,4,7,0,102.0,152.0,2.6,16.0,191.0,211.56,171.14
2016,7,4,7,15,150.5,173.5,2.55,16.0,240.0,265.67,215.45
2016,7,4,7,30,199.0,195.0,2.5,16.0,289.0,324.18,262.58
2016,7,4,7,45,169.0,219.5,2.45,16.5,306.0,339.63,273.12
2016,7,4,8,0,139.0,244.0,2.4,17.0,323.0,352.02,280.93
2016,7,4,8,15,131.0,266.5,2.35,17.5,345.5,375.34,297.4
2016,7,4,8,30,123.0,289.0,2.3,18.0,368.0,397.64,312.7
2016,7,4,8,45,498.5,190.0,2.3,18.5,544.5,612.05,482.09
2016,7,4,9,0,874.0,91.0,2.3,19.0,721.0,833.49,639.52
2016,7,4,9,15,884.5,93.0,2.3,19.0,760.5,871.33,662.12
2016,7,4,9,30,895.0,95.0,2.3,19.0,800.0,907.13,684.83
2016,7,4,9,45,889.5,104.0,2.35,19.5,830.0,933.41,700.14
2016,7,4,10,0,884.0,113.0,2.4,20.0,860.0,956.42,713.3
2016,7,4,10,15,891.0,114.0,2.4,20.0,888.0,979.77,727.57
2016,7,4,10,30,898.0,115.0,2.4,20.0,916.0,1000.3,739.99
2016,7,4,10,45,900.5,117.5,2.45,20.5,937.0,1015.0,747.76
2016,7,4,11,0,903.0,120.0,2.5,21.0,958.0,1026.56,753.59
2016,7,4,11,15,906.0,120.5,2.5,21.0,972.5,1033.36,757.37
2016,7,4,11,30,909.0,121.0,2.5,21.0,987.0,1036.96,759.24
2016,7,4,11,45,907.5,123.0,2.55,21.0,993.5,1034.34,757.76
2016,7,4,12,0,906.0,125.0,2.6,21.0,1000.0,1028.53,754.37
2016,7,4,12,15,906.0,125.0,2.6,21.0,999.5,1019.05,748.22
2016,7,4,12,30,906.0,125.0,2.6,21.0,999.0,1006.48,740.17
2016,7,4,12,45,698.0,255.5,2.65,21.0,925.5,928.63,689.51
2016,7,4,13,0,490.0,386.0,2.7,21.0,852.0,846.06,628.27
2016,7,4,13,15,702.0,249.0,2.7,21.0,905.5,891.25,666.89
2016,7,4,13,30,914.0,112.0,2.7,21.0,959.0,920.92,686.94
2016,7,4,13,45,909.0,111.0,2.7,21.0,936.5,888.41,665.34
2016,7,4,14,0,904.0,110.0,2.7,21.0,914.0,853.57,642.59
2016,7,4,14,15,897.0,109.0,2.7,20.5,885.5,814.96,618.29
2016,7,4,14,30,890.0,108.0,2.7,20.0,857.0,774.5,592.38
2016,7,4,14,45,880.5,106.5,2.7,20.0,822.5,730.11,562.23
2016,7,4,15,0,871.0,105.0,2.7,20.0,788.0,684.45,530.22
2016,7,4,15,15,859.5,103.0,2.7,20.0,748.0,636.03,494.08
2016,7,4,15,30,848.0,101.0,2.7,20.0,708.0,586.97,456.55
2016,7,4,15,45,833.0,99.0,2.75,20.0,664.0,535.64,416.45
2016,7,4,16,0,818.0,97.0,2.8,20.0,620.0,481.89,373.38
2016,7,4,16,15,799.0,94.0,2.75,19.5,572.5,428.2,329.54
2016,7,4,16,30,780.0,91.0,2.7,19.0,525.0,375.59,285.25
2016,7,4,16,45,754.5,87.5,2.7,18.5,475.5,321.74,239.04
2016,7,4,17,0,729.0,84.0,2.7,18.0,426.0,270.13,193.85
2016,7,4,17,15,696.5,79.5,2.7,17.5,375.5,215.81,146.71
2016,7,4,17,30,664.0,75.0,2.7,17.0,325.0,167.4,105.55
2016,7,4,17,45,618.0,70.0,2.7,17.0,275.5,120.64,69.25
2016,7,4,18,0,572.0,65.0,2.7,17.0,226.0,79.02,42.87
2016,7,4,18,15,508.5,57.5,2.65,16.5,179.5,40.48,30.21
2016,7,4,18,30,445.0,50.0,2.6,16.0,133.0,36.21,26.21
2016,7,4,18,45,349.5,39.5,2.55,15.5,93.0,29.6,19.96
2016,7,4,19,0,254.0,29.0,2.5,15.0,53.0,22.53,12.26
2016,7,4,19,15,127.0,14.5,2.5,14.5,26.5,10.98,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,16.0,2.65,13.0,29.0,37.05,0.0
2016,7,5,5,30,269.0,32.0,2.7,13.0,58.0,90.4,54.36
2016,7,5,5,45,367.0,41.0,2.75,13.5,99.0,138.44,96.34
2016,7,5,6,0,465.0,50.0,2.8,14.0,140.0,196.98,146.73
2016,7,5,6,15,528.0,57.0,2.75,14.5,187.0,251.55,195.32
2016,7,5,6,30,591.0,64.0,2.7,15.0,234.0,312.37,248.49
2016,7,5,6,45,474.5,96.0,2.65,15.5,249.0,323.05,260.83
2016,7,5,7,0,358.0,128.0,2.6,16.0,264.0,323.51,262.54
2016,7,5,7,15,358.5,151.0,2.55,16.0,304.0,360.46,292.98
2016,7,5,7,30,359.0,174.0,2.5,16.0,344.0,402.31,326.11
2016,7,5,7,45,313.0,204.0,2.45,16.5,364.0,421.25,339.09
2016,7,5,8,0,267.0,234.0,2.4,17.0,384.0,435.34,347.71
2016,7,5,8,15,270.5,255.0,2.35,17.0,418.0,471.08,374.18
2016,7,5,8,30,274.0,276.0,2.3,17.0,452.0,506.37,399.7
2016,7,5,8,45,278.5,296.5,2.3,17.5,486.5,541.4,423.99
2016,7,5,9,0,283.0,317.0,2.3,18.0,521.0,575.86,447.42
2016,7,5,9,15,237.5,344.5,2.35,18.0,522.0,566.02,438.0
2016,7,5,9,30,192.0,372.0,2.4,18.0,523.0,560.24,431.62
2016,7,5,9,45,228.5,383.5,2.45,18.5,571.5,609.75,467.2
2016,7,5,10,0,265.0,395.0,2.5,19.0,620.0,668.06,507.95
2016,7,5,10,15,245.5,414.0,2.55,19.0,627.5,672.98,509.78
2016,7,5,10,30,226.0,433.0,2.6,19.0,635.0,668.47,505.5
2016,7,5,10,45,574.0,270.0,2.65,19.5,799.0,860.24,649.91
2016,7,5,11,0,922.0,107.0,2.7,20.0,963.0,1031.89,763.61
2016,7,5,11,15,675.0,251.5,2.75,20.0,883.5,946.72,705.49
2016,7,5,11,30,428.0,396.0,2.8,20.0,804.0,844.28,628.83
2016,7,5,11,45,678.5,253.5,2.85,20.0,905.0,947.63,708.02
2016,7,5,12,0,929.0,111.0,2.9,20.0,1006.0,1037.29,766.81
2016,7,5,12,15,929.0,111.0,2.95,20.0,1006.5,1027.72,760.06
2016,7,5,12,30,929.0,111.0,3.0,20.0,1007.0,1014.96,752.26
2016,7,5,12,45,923.0,113.5,3.05,20.0,998.0,995.83,740.3
2016,7,5,13,0,917.0,116.0,3.1,20.0,989.0,973.85,726.5
2016,7,5,13,15,914.5,115.5,3.1,20.0,974.5,949.39,710.66
2016,7,5,13,30,912.0,115.0,3.1,20.0,960.0,922.18,692.96
2016,7,5,13,45,909.0,113.5,3.1,20.0,939.0,890.96,672.5
2016,7,5,14,0,906.0,112.0,3.1,20.0,918.0,857.27,650.27
2016,7,5,14,15,900.0,110.5,3.1,19.5,890.0,818.89,625.84
2016,7,5,14,30,894.0,109.0,3.1,19.0,862.0,778.58,599.75
2016,7,5,14,45,887.5,106.5,3.15,19.0,828.5,735.2,570.26
2016,7,5,15,0,881.0,104.0,3.2,19.0,795.0,690.31,538.74
2016,7,5,15,15,870.5,102.5,3.2,18.5,755.5,642.53,503.62
2016,7,5,15,30,860.0,101.0,3.2,18.0,716.0,593.99,466.88
2016,7,5,15,45,586.5,183.0,3.25,18.0,590.5,478.83,376.06
2016,7,5,16,0,313.0,265.0,3.3,18.0,465.0,392.4,307.25
2016,7,5,16,15,308.0,245.5,3.35,17.5,430.0,354.47,277.72
2016,7,5,16,30,303.0,226.0,3.4,17.0,395.0,316.89,247.55
2016,7,5,16,45,191.5,208.5,3.45,17.0,311.5,250.17,195.19
2016,7,5,17,0,80.0,191.0,3.5,17.0,228.0,195.4,153.4
2016,7,5,17,15,55.0,164.5,3.55,16.5,188.5,160.98,126.46
2016,7,5,17,30,30.0,138.0,3.6,16.0,149.0,129.6,101.94
2016,7,5,17,45,24.0,118.5,3.65,15.5,126.5,108.92,85.37
2016,7,5,18,0,18.0,99.0,3.7,15.0,104.0,92.05,71.84
2016,7,5,18,15,10.0,80.0,3.65,14.5,82.5,73.27,59.47
2016,7,5,18,30,2.0,61.0,3.6,14.0,61.0,56.44,44.24
2016,7,5,18,45,1.0,42.5,3.55,14.0,42.5,39.91,29.0
2016,7,5,19,0,0.0,24.0,3.5,14.0,24.0,23.15,12.75
2016,7,5,19,15,0.0,12.0,3.45,13.5,12.0,11.58,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.5,15.5,2.75,13.0,28.0,34.56,0.0
2016,7,6,5,30,253.0,31.0,2.7,13.0,56.0,86.12,51.25
2016,7,6,5,45,351.0,41.0,2.7,13.5,96.0,134.18,93.24
2016,7,6,6,0,449.0,51.0,2.7,14.0,136.0,192.81,143.55
2016,7,6,6,15,224.5,60.5,2.55,14.0,103.0,148.12,115.54
2016,7,6,6,30,0.0,70.0,2.4,14.0,70.0,68.16,52.46
2016,7,6,6,45,0.0,85.5,2.3,14.5,85.5,83.48,65.38
2016,7,6,7,0,0.0,101.0,2.2,15.0,101.0,98.81,77.96
2016,7,6,7,15,0.0,107.0,2.1,15.0,107.0,104.5,82.45
2016,7,6,7,30,0.0,113.0,2.0,15.0,113.0,110.24,86.93
2016,7,6,7,45,0.0,132.5,1.9,15.5,132.5,129.62,102.37
2016,7,6,8,0,0.0,152.0,1.8,16.0,152.0,149.01,117.54
2016,7,6,8,15,0.5,161.0,1.75,16.5,161.5,158.17,124.27
2016,7,6,8,30,1.0,170.0,1.7,17.0,171.0,167.38,131.01
2016,7,6,8,45,5.0,194.0,1.7,17.5,198.0,194.55,152.06
2016,7,6,9,0,9.0,218.0,1.7,18.0,225.0,222.01,172.97
2016,7,6,9,15,13.0,242.5,1.75,18.0,253.0,250.22,194.58
2016,7,6,9,30,17.0,267.0,1.8,18.0,281.0,278.62,216.12
2016,7,6,9,45,25.0,302.0,1.85,18.5,323.0,328.88,253.71
2016,7,6,10,0,33.0,337.0,1.9,19.0,365.0,372.79,285.79
2016,7,6,10,15,39.5,360.5,1.95,19.0,395.0,403.36,308.13
2016,7,6,10,30,46.0,384.0,2.0,19.0,425.0,433.88,330.34
2016,7,6,10,45,57.0,407.0,2.15,19.5,459.5,468.18,354.94
2016,7,6,11,0,68.0,430.0,2.3,20.0,494.0,502.33,379.18
2016,7,6,11,15,90.0,449.5,2.4,20.0,535.0,543.54,409.35
2016,7,6,11,30,112.0,469.0,2.5,20.0,576.0,591.09,443.67
2016,7,6,11,45,157.0,475.5,2.65,20.0,627.0,640.36,480.16
2016,7,6,12,0,202.0,482.0,2.8,20.0,678.0,688.46,515.5
2016,7,6,12,15,213.5,471.0,2.9,20.0,677.5,684.36,513.23
2016,7,6,12,30,225.0,460.0,3.0,20.0,677.0,679.28,510.64
2016,7,6,12,45,194.0,468.0,3.15,20.0,654.5,651.47,490.52
2016,7,6,13,0,163.0,476.0,3.3,20.0,632.0,623.92,470.55
2016,7,6,13,15,124.5,459.0,3.4,20.0,576.5,565.71,428.29
2016,7,6,13,30,86.0,442.0,3.5,20.0,521.0,507.14,385.29
2016,7,6,13,45,78.0,426.0,3.6,20.0,497.0,480.33,366.15
2016,7,6,14,0,70.0,410.0,3.7,20.0,473.0,453.93,347.03
2016,7,6,14,15,168.0,401.5,3.7,19.5,545.0,519.12,399.34
2016,7,6,14,30,266.0,393.0,3.7,19.0,617.0,575.54,443.99
2016,7,6,14,45,260.5,376.5,3.75,19.0,588.5,542.59,419.73
2016,7,6,15,0,255.0,360.0,3.8,19.0,560.0,509.68,395.63
2016,7,6,15,15,260.0,339.0,3.8,18.5,534.0,479.32,373.96
2016,7,6,15,30,265.0,318.0,3.8,18.0,508.0,448.23,351.25
2016,7,6,15,45,311.5,285.5,3.8,18.0,495.5,428.11,336.18
2016,7,6,16,0,358.0,253.0,3.8,18.0,483.0,403.36,316.65
2016,7,6,16,15,355.5,233.0,3.75,17.5,446.0,363.87,285.25
2016,7,6,16,30,353.0,213.0,3.7,17.0,409.0,324.45,253.17
2016,7,6,16,45,544.0,146.0,3.7,17.0,416.0,303.76,231.14
2016,7,6,17,0,735.0,79.0,3.7,17.0,423.0,267.06,192.55
2016,7,6,17,15,703.5,75.0,3.7,16.5,373.0,215.78,147.3
2016,7,6,17,30,672.0,71.0,3.7,16.0,323.0,165.02,103.82
2016,7,6,17,45,630.0,65.5,3.7,15.5,274.0,117.82,66.9
2016,7,6,18,0,588.0,60.0,3.7,15.0,225.0,75.32,39.74
2016,7,6,18,15,525.0,53.5,3.6,14.5,179.0,36.76,27.15
2016,7,6,18,30,462.0,47.0,3.5,14.0,133.0,33.6,24.12
2016,7,6,18,45,367.5,37.5,3.45,14.0,93.0,27.82,18.53
2016,7,6,19,0,273.0,28.0,3.4,14.0,53.0,21.65,11.49
2016,7,6,19,15,136.5,14.0,3.35,13.5,26.5,10.58,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,3.1,13.0,28.0,36.29,0.0
2016,7,7,5,30,299.0,28.0,3.1,13.0,56.0,91.17,52.91
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,139.05,95.64
2016,7,7,6,0,488.0,45.0,3.1,14.0,137.0,197.16,146.05
2016,7,7,6,15,548.5,51.0,3.0,14.5,183.5,250.79,194.22
2016,7,7,6,30,609.0,57.0,2.9,15.0,230.0,310.43,246.76
2016,7,7,6,45,304.5,76.5,2.85,15.5,163.0,224.61,181.75
2016,7,7,7,0,0.0,96.0,2.8,16.0,96.0,93.74,73.3
2016,7,7,7,15,0.0,92.5,2.8,16.0,92.5,89.9,70.04
2016,7,7,7,30,0.0,89.0,2.8,16.0,89.0,86.23,66.77
2016,7,7,7,45,0.0,123.5,2.8,16.5,123.5,120.56,94.7
2016,7,7,8,0,0.0,158.0,2.8,17.0,158.0,155.11,122.24
2016,7,7,8,15,12.5,198.0,2.8,17.0,206.0,204.48,161.84
2016,7,7,8,30,25.0,238.0,2.8,17.0,254.0,254.96,201.65
2016,7,7,8,45,41.5,272.5,2.85,17.5,302.0,311.12,244.96
2016,7,7,9,0,58.0,307.0,2.9,18.0,350.0,362.06,283.41
2016,7,7,9,15,39.5,295.5,2.95,18.0,325.5,334.76,261.21
2016,7,7,9,30,21.0,284.0,3.0,18.0,301.0,299.48,233.09
2016,7,7,9,45,18.5,281.0,3.1,18.0,296.5,294.24,228.75
2016,7,7,10,0,16.0,278.0,3.2,18.0,292.0,288.91,224.28
2016,7,7,10,15,20.0,304.5,3.25,18.0,322.5,319.44,247.55
2016,7,7,10,30,24.0,331.0,3.3,18.0,353.0,357.46,276.2
2016,7,7,10,45,29.0,355.0,3.35,18.5,382.0,386.72,297.49
2016,7,7,11,0,34.0,379.0,3.4,19.0,411.0,415.83,318.49
2016,7,7,11,15,27.0,356.5,3.4,19.0,382.0,384.97,294.92
2016,7,7,11,30,20.0,334.0,3.4,19.0,353.0,348.04,266.91
2016,7,7,11,45,21.5,335.0,3.4,19.0,355.5,350.08,268.54
2016,7,7,12,0,23.0,336.0,3.4,19.0,358.0,357.29,273.95
2016,7,7,12,15,58.0,402.5,3.4,19.0,458.5,457.3,349.66
2016,7,7,12,30,93.0,469.0,3.4,19.0,559.0,555.73,422.05
2016,7,7,12,45,127.0,472.5,3.4,19.0,594.5,592.15,449.08
2016,7,7,13,0,161.0,476.0,3.4,19.0,630.0,622.15,471.66
2016,7,7,13,15,170.0,460.0,3.35,19.0,620.5,608.23,461.99
2016,7,7,13,30,179.0,444.0,3.3,19.0,611.0,593.51,451.98
2016,7,7,13,45,179.0,434.0,3.3,19.0,597.0,576.0,439.7
2016,7,7,14,0,179.0,424.0,3.3,19.0,583.0,558.05,427.05
2016,7,7,14,15,529.5,264.5,3.3,19.0,714.0,675.08,522.91
2016,7,7,14,30,880.0,105.0,3.3,19.0,845.0,764.4,591.72
2016,7,7,14,45,873.0,102.5,3.3,19.0,811.5,721.22,560.98
2016,7,7,15,0,866.0,100.0,3.3,19.0,778.0,676.6,529.33
2016,7,7,15,15,855.0,98.0,3.3,18.5,739.0,628.7,493.95
2016,7,7,15,30,844.0,96.0,3.3,18.0,700.0,580.12,457.03
2016,7,7,15,45,832.0,93.0,3.35,18.0,657.0,529.61,416.84
2016,7,7,16,0,820.0,90.0,3.4,18.0,614.0,478.98,375.37
2016,7,7,16,15,802.0,87.5,3.45,17.5,567.5,423.43,329.59
2016,7,7,16,30,784.0,85.0,3.5,17.0,521.0,371.46,285.17
2016,7,7,16,45,762.5,81.0,3.6,17.0,472.0,318.18,238.21
2016,7,7,17,0,741.0,77.0,3.7,17.0,423.0,266.72,192.05
2016,7,7,17,15,709.5,73.0,3.75,16.5,373.5,215.09,146.52
2016,7,7,17,30,678.0,69.0,3.8,16.0,324.0,166.76,105.0
2016,7,7,17,45,637.5,63.5,3.9,15.5,275.0,116.73,65.69
2016,7,7,18,0,597.0,58.0,4.0,15.0,226.0,73.9,38.34
2016,7,7,18,15,534.5,52.0,3.9,14.5,179.5,35.27,25.82
2016,7,7,18,30,472.0,46.0,3.8,14.0,133.0,32.76,23.38
2016,7,7,18,45,378.0,36.5,3.75,13.5,93.0,26.95,17.8
2016,7,7,19,0,284.0,27.0,3.7,13.0,53.0,20.73,10.75
2016,7,7,19,15,142.0,13.5,3.6,13.0,26.5,10.15,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,13.0,3.1,13.5,27.5,35.8,0.0
2016,7,8,5,30,313.0,26.0,3.1,14.0,55.0,91.24,51.69
2016,7,8,5,45,407.5,33.5,3.15,14.5,95.0,138.59,94.26
2016,7,8,6,0,502.0,41.0,3.2,15.0,135.0,196.2,144.22
2016,7,8,6,15,560.5,46.5,3.15,15.0,181.0,249.22,192.31
2016,7,8,6,30,619.0,52.0,3.1,15.0,227.0,307.36,244.27
2016,7,8,6,45,334.0,97.5,3.05,15.5,194.5,260.59,210.9
2016,7,8,7,0,49.0,143.0,3.0,16.0,162.0,170.7,137.3
2016,7,8,7,15,47.5,162.5,2.9,16.0,183.0,192.17,154.89
2016,7,8,7,30,46.0,182.0,2.8,16.0,204.0,213.42,171.75
2016,7,8,7,45,36.5,195.0,2.75,16.5,213.5,222.33,177.91
2016,7,8,8,0,27.0,208.0,2.7,17.0,223.0,230.38,183.21
2016,7,8,8,15,41.0,237.0,2.65,17.5,262.5,271.69,215.3
2016,7,8,8,30,55.0,266.0,2.6,18.0,302.0,313.99,247.49
2016,7,8,8,45,94.5,298.0,2.6,18.5,364.5,380.8,298.69
2016,7,8,9,0,134.0,330.0,2.6,19.0,427.0,457.62,356.03
2016,7,8,9,15,130.5,349.5,2.6,19.0,448.0,478.63,370.33
2016,7,8,9,30,127.0,369.0,2.6,19.0,469.0,498.95,384.29
2016,7,8,9,45,203.0,379.5,2.6,19.5,547.5,582.04,445.8
2016,7,8,10,0,279.0,390.0,2.6,20.0,626.0,675.94,512.81
2016,7,8,10,15,302.0,398.0,2.65,20.0,661.0,710.41,536.56
2016,7,8,10,30,325.0,406.0,2.7,20.0,696.0,744.46,560.29
2016,7,8,10,45,618.0,248.5,2.8,20.5,815.0,881.47,663.77
2016,7,8,11,0,911.0,91.0,2.9,21.0,934.0,1003.78,743.91
2016,7,8,11,15,913.5,91.5,2.95,21.0,948.5,1010.47,747.09
2016,7,8,11,30,916.0,92.0,3.0,21.0,963.0,1013.91,749.34
2016,7,8,11,45,918.5,92.0,3.05,21.5,970.5,1013.58,747.8
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,1009.99,744.26
2016,7,8,12,15,921.0,92.0,3.15,22.0,978.5,1000.69,738.52
2016,7,8,12,30,921.0,92.0,3.2,22.0,979.0,988.22,730.81
2016,7,8,12,45,914.0,96.0,3.25,22.0,970.0,969.96,719.33
2016,7,8,13,0,907.0,100.0,3.3,22.0,961.0,948.87,706.02
2016,7,8,13,15,904.5,99.5,3.35,22.0,947.0,924.75,690.67
2016,7,8,13,30,902.0,99.0,3.4,22.0,933.0,897.91,673.45
2016,7,8,13,45,898.5,97.5,3.45,22.0,912.5,866.63,653.11
2016,7,8,14,0,895.0,96.0,3.5,22.0,892.0,832.93,631.0
2016,7,8,14,15,889.5,95.0,3.5,21.5,864.5,795.89,607.31
2016,7,8,14,30,884.0,94.0,3.5,21.0,837.0,756.88,581.95
2016,7,8,14,45,877.5,92.0,3.55,21.0,804.0,714.41,552.91
2016,7,8,15,0,871.0,90.0,3.6,21.0,771.0,670.45,522.31
2016,7,8,15,15,860.5,88.5,3.6,21.0,732.5,623.15,486.48
2016,7,8,15,30,850.0,87.0,3.6,21.0,694.0,575.11,449.22
2016,7,8,15,45,838.0,84.5,3.65,21.0,651.5,524.82,409.39
2016,7,8,16,0,826.0,82.0,3.7,21.0,609.0,474.38,368.3
2016,7,8,16,15,809.0,79.5,3.65,20.5,563.0,421.87,324.96
2016,7,8,16,30,792.0,77.0,3.6,20.0,517.0,367.01,278.57
2016,7,8,16,45,771.5,73.5,3.55,20.0,468.5,314.12,232.14
2016,7,8,17,0,751.0,70.0,3.5,20.0,420.0,262.9,186.47
2016,7,8,17,15,721.0,66.5,3.4,19.5,370.5,211.51,141.43
2016,7,8,17,30,691.0,63.0,3.3,19.0,321.0,163.23,100.28
2016,7,8,17,45,651.5,58.0,3.25,18.5,272.5,115.88,63.62
2016,7,8,18,0,612.0,53.0,3.2,18.0,224.0,73.0,36.76
2016,7,8,18,15,551.0,47.5,3.1,17.5,178.0,31.59,22.24
2016,7,8,18,30,490.0,42.0,3.0,17.0,132.0,29.34,20.08
2016,7,8,18,45,398.0,33.5,2.95,16.5,92.0,24.3,15.26
2016,7,8,19,0,306.0,25.0,2.9,16.0,52.0,18.89,9.05
2016,7,8,19,15,153.0,12.5,2.9,15.5,26.0,9.28,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,12.0,2.1,14.5,27.0,35.92,0.0
2016,7,9,5,30,337.0,24.0,2.1,15.0,54.0,93.01,51.28
2016,7,9,5,45,427.5,31.0,2.15,15.5,94.0,139.97,94.03
2016,7,9,6,0,518.0,38.0,2.2,16.0,134.0,196.04,142.68
2016,7,9,6,15,575.5,43.0,2.25,16.5,180.0,249.06,190.22
2016,7,9,6,30,633.0,48.0,2.3,17.0,226.0,307.74,241.81
2016,7,9,6,45,348.0,96.5,2.4,17.5,197.5,265.39,212.66
2016,7,9,7,0,63.0,145.0,2.5,18.0,169.0,179.85,143.64
2016,7,9,7,15,40.5,155.0,2.55,18.5,171.5,180.25,143.59
2016,7,9,7,30,18.0,165.0,2.6,19.0,174.0,174.15,137.72
2016,7,9,7,45,27.0,190.0,2.65,19.5,204.5,210.94,166.68
2016,7,9,8,0,36.0,215.0,2.7,20.0,235.0,244.05,192.16
2016,7,9,8,15,55.0,245.0,2.7,20.0,279.0,290.43,228.23
2016,7,9,8,30,74.0,275.0,2.7,20.0,323.0,338.18,264.8
2016,7,9,8,45,75.5,295.5,2.75,20.5,347.5,362.94,282.39
2016,7,9,9,0,77.0,316.0,2.8,21.0,372.0,387.58,299.75
2016,7,9,9,15,80.0,331.5,2.85,21.0,392.5,408.02,314.48
2016,7,9,9,30,83.0,347.0,2.9,21.0,413.0,428.37,329.1
2016,7,9,9,45,485.5,218.0,3.0,21.5,624.5,686.41,529.72
2016,7,9,10,0,888.0,89.0,3.1,22.0,836.0,933.06,700.4
2016,7,9,10,15,894.0,90.0,3.15,22.0,864.0,955.86,713.0
2016,7,9,10,30,900.0,91.0,3.2,22.0,892.0,975.81,725.66
2016,7,9,10,45,906.0,91.0,3.25,22.0,913.5,991.74,735.73
2016,7,9,11,0,912.0,91.0,3.3,22.0,935.0,1004.59,743.87
2016,7,9,11,15,915.0,91.5,3.35,22.0,949.5,1011.82,748.41
2016,7,9,11,30,918.0,92.0,3.4,22.0,964.0,1015.8,750.97
2016,7,9,11,45,922.5,90.5,3.5,22.0,972.0,1015.94,751.5
2016,7,9,12,0,927.0,89.0,3.6,22.0,980.0,1012.81,749.99
2016,7,9,12,15,927.0,89.0,3.7,22.0,980.5,1003.5,744.47
2016,7,9,12,30,927.0,89.0,3.8,22.0,981.0,990.99,736.91
2016,7,9,12,45,924.0,90.0,3.9,22.0,973.0,973.48,726.06
2016,7,9,13,0,921.0,91.0,4.0,22.0,965.0,953.0,713.22
2016,7,9,13,15,918.5,90.5,4.05,21.5,951.0,928.61,698.79
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,901.45,682.37
2016,7,9,13,45,914.5,88.0,4.2,21.0,917.0,871.02,662.51
2016,7,9,14,0,913.0,86.0,4.3,21.0,897.0,838.01,640.71
2016,7,9,14,15,908.0,85.0,4.35,20.5,870.0,800.77,616.67
2016,7,9,14,30,903.0,84.0,4.4,20.0,843.0,761.48,591.07
2016,7,9,14,45,898.0,82.5,4.45,20.0,810.5,719.84,562.26
2016,7,9,15,0,893.0,81.0,4.5,20.0,778.0,676.52,531.89
2016,7,9,15,15,885.0,79.5,4.5,19.5,741.0,629.84,497.22
2016,7,9,15,30,877.0,78.0,4.5,19.0,704.0,582.14,460.49
2016,7,9,15,45,866.5,76.0,4.55,19.0,662.0,531.84,419.95
2016,7,9,16,0,856.0,74.0,4.6,19.0,620.0,481.21,377.96
2016,7,9,16,15,842.5,72.0,4.6,18.5,575.0,429.17,334.23
2016,7,9,16,30,829.0,70.0,4.6,18.0,530.0,377.54,289.48
2016,7,9,16,45,808.5,68.0,4.6,18.0,482.0,324.26,241.91
2016,7,9,17,0,788.0,66.0,4.6,18.0,434.0,269.04,192.24
2016,7,9,17,15,761.5,63.0,4.55,17.5,384.5,216.85,145.65
2016,7,9,17,30,735.0,60.0,4.5,17.0,335.0,167.36,102.75
2016,7,9,17,45,692.5,56.5,4.45,16.5,284.5,118.62,64.77
2016,7,9,18,0,650.0,53.0,4.4,16.0,234.0,74.68,37.44
2016,7,9,18,15,590.5,47.5,4.25,15.5,186.5,34.64,25.14
2016,7,9,18,30,531.0,42.0,4.1,15.0,139.0,29.42,20.31
2016,7,9,18,45,427.5,34.5,3.95,14.5,97.0,25.26,16.22
2016,7,9,19,0,324.0,27.0,3.8,14.0,55.0,20.86,10.59
2016,7,9,19,15,162.0,13.5,3.75,14.0,27.5,10.22,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,160.5,13.0,3.15,13.5,27.5,35.65,0.0
2016,7,10,5,30,321.0,26.0,3.2,14.0,55.0,91.88,50.55
2016,7,10,5,45,419.5,34.0,3.25,14.5,96.5,140.9,95.31
2016,7,10,6,0,518.0,42.0,3.3,15.0,138.0,200.64,147.06
2016,7,10,6,15,579.5,48.0,3.25,15.5,185.5,256.02,196.81
2016,7,10,6,30,641.0,54.0,3.2,16.0,233.0,316.71,250.4
2016,7,10,6,45,684.0,58.0,3.15,16.5,283.5,373.69,300.01
2016,7,10,7,0,727.0,62.0,3.1,17.0,334.0,434.21,350.88
2016,7,10,7,15,757.0,65.5,3.0,17.0,385.5,490.33,397.26
2016,7,10,7,30,787.0,69.0,2.9,17.0,437.0,548.1,443.4
2016,7,10,7,45,810.5,71.5,2.85,17.5,487.0,599.14,482.31
2016,7,10,8,0,834.0,74.0,2.8,18.0,537.0,653.2,521.4
2016,7,10,8,15,851.5,76.0,2.75,18.5,585.0,702.53,554.57
2016,7,10,8,30,869.0,78.0,2.7,19.0,633.0,751.23,586.54
2016,7,10,8,45,883.5,79.5,2.65,19.5,677.5,796.07,615.07
2016,7,10,9,0,898.0,81.0,2.6,20.0,722.0,839.53,642.07
2016,7,10,9,15,908.0,82.5,2.6,20.0,762.0,877.45,666.44
2016,7,10,9,30,918.0,84.0,2.6,20.0,802.0,913.23,689.18
2016,7,10,9,45,925.0,85.5,2.6,20.5,836.5,943.91,706.97
2016,7,10,10,0,932.0,87.0,2.6,21.0,871.0,971.92,722.87
2016,7,10,10,15,938.0,88.0,2.65,21.0,899.5,995.59,737.72
2016,7,10,10,30,944.0,89.0,2.7,21.0,928.0,1016.27,750.67
2016,7,10,10,45,947.5,90.5,2.8,21.5,949.5,1031.88,759.42
2016,7,10,11,0,951.0,92.0,2.9,22.0,971.0,1044.21,766.13
2016,7,10,11,15,954.0,92.5,3.0,22.0,986.5,1051.65,771.25
2016,7,10,11,30,957.0,93.0,3.1,22.0,1002.0,1055.7,774.32
2016,7,10,11,45,958.5,93.5,3.25,22.5,1009.5,1054.84,773.25
2016,7,10,12,0,960.0,94.0,3.4,23.0,1017.0,1050.57,770.05
2016,7,10,12,15,960.0,94.0,3.45,23.0,1017.0,1040.93,764.13
2016,7,10,12,30,960.0,94.0,3.5,23.0,1017.0,1027.98,756.16
2016,7,10,12,45,953.5,97.5,3.6,23.0,1008.5,1009.08,744.71
2016,7,10,13,0,947.0,101.0,3.7,23.0,1000.0,987.19,731.3
2016,7,10,13,15,944.5,100.5,3.7,23.0,985.5,962.16,715.12
2016,7,10,13,30,942.0,100.0,3.7,23.0,971.0,934.27,697.03
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.5,902.66,676.66
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,868.46,654.4
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,829.92,628.5
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,789.3,601.0
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,744.76,570.72
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,698.66,538.97
2016,7,10,15,15,902.5,89.5,3.65,23.0,764.5,650.11,502.49
2016,7,10,15,30,893.0,88.0,3.6,23.0,725.0,600.64,464.45
2016,7,10,15,45,880.5,85.5,3.6,23.0,680.5,547.95,423.15
2016,7,10,16,0,868.0,83.0,3.6,23.0,636.0,495.09,380.55
2016,7,10,16,15,851.0,81.0,3.55,22.5,588.5,440.83,336.24
2016,7,10,16,30,834.0,79.0,3.5,22.0,541.0,387.31,291.17
2016,7,10,16,45,811.5,76.0,3.5,22.0,490.5,328.79,240.74
2016,7,10,17,0,789.0,73.0,3.5,22.0,440.0,275.25,193.53
2016,7,10,17,15,758.5,69.0,3.4,21.5,388.5,221.18,146.59
2016,7,10,17,30,728.0,65.0,3.3,21.0,337.0,170.28,103.61
2016,7,10,17,45,684.5,60.5,3.25,20.5,286.0,120.91,65.92
2016,7,10,18,0,641.0,56.0,3.2,20.0,235.0,76.49,38.72
2016,7,10,18,15,577.0,50.0,3.1,19.0,186.5,33.74,23.96
2016,7,10,18,30,513.0,44.0,3.0,18.0,138.0,31.19,21.57
2016,7,10,18,45,409.5,35.5,2.9,17.5,96.0,26.22,16.79
2016,7,10,19,0,306.0,27.0,2.8,17.0,54.0,20.92,10.34
2016,7,10,19,15,153.0,13.5,2.8,16.5,27.0,13.27,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
