Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,152.0,13.0,1.2,14.5,26.0,31.67,0.0
2016,7,11,5,30,304.0,26.0,1.2,15.0,52.0,88.45,47.65
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,136.98,91.92
2016,7,11,6,0,501.0,43.0,1.4,16.0,134.0,196.26,142.56
2016,7,11,6,15,563.5,49.0,1.4,16.5,181.5,251.03,190.94
2016,7,11,6,30,626.0,55.0,1.4,17.0,229.0,311.17,243.05
2016,7,11,6,45,669.0,59.5,1.4,17.5,279.0,367.93,291.4
2016,7,11,7,0,712.0,64.0,1.4,18.0,329.0,428.25,340.9
2016,7,11,7,15,742.0,67.5,1.4,18.5,379.5,483.67,384.92
2016,7,11,7,30,772.0,71.0,1.4,19.0,430.0,540.75,428.57
2016,7,11,7,45,795.0,74.0,1.4,19.5,480.0,594.18,467.95
2016,7,11,8,0,818.0,77.0,1.4,20.0,530.0,644.96,503.7
2016,7,11,8,15,835.0,79.0,1.45,20.5,577.0,693.29,535.59
2016,7,11,8,30,852.0,81.0,1.5,21.0,624.0,740.98,566.43
2016,7,11,8,45,865.0,83.0,1.55,21.5,668.0,784.58,593.89
2016,7,11,9,0,878.0,85.0,1.6,22.0,712.0,826.73,619.98
2016,7,11,9,15,888.5,87.0,1.65,22.0,751.5,865.03,644.39
2016,7,11,9,30,899.0,89.0,1.7,22.0,791.0,901.26,667.29
2016,7,11,9,45,899.0,94.5,1.8,22.5,823.0,929.36,684.03
2016,7,11,10,0,899.0,100.0,1.9,23.0,855.0,954.48,698.85
2016,7,11,10,15,905.5,101.0,1.95,23.0,883.0,977.98,713.4
2016,7,11,10,30,912.0,102.0,2.0,23.0,911.0,998.61,726.16
2016,7,11,10,45,916.0,103.5,2.05,23.5,932.5,1014.28,734.4
2016,7,11,11,0,920.0,105.0,2.1,24.0,954.0,1026.78,740.74
2016,7,11,11,15,923.0,105.5,2.15,24.0,969.0,1034.02,745.28
2016,7,11,11,30,926.0,106.0,2.2,24.0,984.0,1037.96,747.91
2016,7,11,11,45,927.5,106.5,2.3,24.5,991.5,1037.1,746.74
2016,7,11,12,0,929.0,107.0,2.4,25.0,999.0,1032.94,743.6
2016,7,11,12,15,929.5,107.0,2.45,24.5,999.5,1024.02,739.88
2016,7,11,12,30,930.0,107.0,2.5,24.0,1000.0,1011.87,734.2
2016,7,11,12,45,933.5,103.5,2.65,24.0,994.5,995.94,725.65
2016,7,11,13,0,937.0,100.0,2.8,24.0,989.0,976.81,714.96
2016,7,11,13,15,935.0,99.5,2.85,24.0,975.0,952.47,699.95
2016,7,11,13,30,933.0,99.0,2.9,24.0,961.0,925.27,683.03
2016,7,11,13,45,930.0,98.0,3.0,24.0,940.5,893.99,663.64
2016,7,11,14,0,927.0,97.0,3.1,24.0,920.0,860.15,642.35
2016,7,11,14,15,922.0,96.0,3.15,23.5,892.5,822.34,619.02
2016,7,11,14,30,917.0,95.0,3.2,23.0,865.0,782.44,593.91
2016,7,11,14,45,910.5,93.5,3.25,23.0,831.5,739.08,564.85
2016,7,11,15,0,904.0,92.0,3.3,23.0,798.0,694.12,534.2
2016,7,11,15,15,894.5,90.5,3.3,22.5,759.0,645.9,499.24
2016,7,11,15,30,885.0,89.0,3.3,22.0,720.0,596.76,462.53
2016,7,11,15,45,874.0,86.5,3.3,22.0,676.5,545.21,422.04
2016,7,11,16,0,863.0,84.0,3.3,22.0,633.0,493.36,380.15
2016,7,11,16,15,846.5,81.5,3.3,21.5,585.5,439.07,335.84
2016,7,11,16,30,830.0,79.0,3.3,21.0,538.0,385.48,290.69
2016,7,11,16,45,809.0,75.5,3.3,21.0,488.5,327.17,240.27
2016,7,11,17,0,788.0,72.0,3.3,21.0,439.0,273.7,192.94
2016,7,11,17,15,758.0,68.5,3.25,20.5,387.5,220.22,146.32
2016,7,11,17,30,728.0,65.0,3.2,20.0,336.0,169.85,103.63
2016,7,11,17,45,686.0,60.5,3.2,19.5,285.0,120.62,65.92
2016,7,11,18,0,644.0,56.0,3.2,19.0,234.0,76.18,38.72
2016,7,11,18,15,580.0,50.0,3.1,18.0,185.5,33.79,24.11
2016,7,11,18,30,516.0,44.0,3.0,17.0,137.0,31.25,21.72
2016,7,11,18,45,415.5,35.0,2.95,16.5,95.0,25.83,16.52
2016,7,11,19,0,315.0,26.0,2.9,16.0,53.0,20.02,9.57
2016,7,11,19,15,157.5,13.0,2.95,15.5,26.5,12.78,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,13.0,26.0,31.89,0.0
2016,7,12,5,30,327.0,24.0,3.2,13.0,52.0,89.74,47.27
2016,7,12,5,45,424.5,32.0,3.25,13.5,93.0,138.79,93.36
2016,7,12,6,0,522.0,40.0,3.3,14.0,134.0,198.27,145.19
2016,7,12,6,15,583.5,45.5,3.25,14.5,181.5,252.35,194.17
2016,7,12,6,30,645.0,51.0,3.2,15.0,229.0,313.49,248.46
2016,7,12,6,45,336.5,93.0,3.15,15.5,187.5,255.46,206.59
2016,7,12,7,0,28.0,135.0,3.1,16.0,146.0,151.75,121.6
2016,7,12,7,15,42.5,159.5,3.05,16.0,178.0,186.32,150.17
2016,7,12,7,30,57.0,184.0,3.0,16.0,210.0,222.2,179.21
2016,7,12,7,45,58.0,205.0,2.95,16.5,234.5,246.95,198.25
2016,7,12,8,0,59.0,226.0,2.9,17.0,259.0,271.65,216.94
2016,7,12,8,15,93.5,255.0,2.8,17.5,312.5,329.08,261.76
2016,7,12,8,30,128.0,284.0,2.7,18.0,366.0,396.05,312.74
2016,7,12,8,45,144.0,306.5,2.65,18.5,404.5,436.81,342.35
2016,7,12,9,0,160.0,329.0,2.6,19.0,443.0,478.24,372.03
2016,7,12,9,15,318.5,305.0,2.55,19.0,548.0,601.29,466.36
2016,7,12,9,30,477.0,281.0,2.5,19.0,653.0,733.39,563.34
2016,7,12,9,45,703.5,184.5,2.45,19.5,760.5,853.87,648.9
2016,7,12,10,0,930.0,88.0,2.4,20.0,868.0,970.39,723.71
2016,7,12,10,15,936.5,89.0,2.4,20.0,897.0,994.58,737.48
2016,7,12,10,30,943.0,90.0,2.4,20.0,926.0,1015.79,750.25
2016,7,12,10,45,947.0,91.5,2.4,20.5,948.0,1031.95,758.34
2016,7,12,11,0,951.0,93.0,2.4,21.0,970.0,1044.84,764.39
2016,7,12,11,15,954.0,93.5,2.45,21.0,985.5,1052.33,769.11
2016,7,12,11,30,957.0,94.0,2.5,21.0,1001.0,1056.43,771.82
2016,7,12,11,45,959.0,94.0,2.55,21.0,1009.0,1055.59,771.49
2016,7,12,12,0,961.0,94.0,2.6,21.0,1017.0,1051.34,769.12
2016,7,12,12,15,961.5,94.0,2.65,21.0,1017.5,1042.22,763.72
2016,7,12,12,30,962.0,94.0,2.7,21.0,1018.0,1029.76,756.28
2016,7,12,12,45,952.5,99.5,2.8,21.0,1008.5,1009.98,744.6
2016,7,12,13,0,943.0,105.0,2.9,21.0,999.0,987.29,731.01
2016,7,12,13,15,940.5,104.5,2.95,21.0,984.5,962.33,715.44
2016,7,12,13,30,938.0,104.0,3.0,21.0,970.0,934.51,697.91
2016,7,12,13,45,934.5,102.5,3.1,21.0,948.0,902.13,677.56
2016,7,12,14,0,931.0,101.0,3.2,21.0,926.0,867.23,655.28
2016,7,12,14,15,925.0,100.0,3.2,21.0,897.5,828.45,629.52
2016,7,12,14,30,919.0,99.0,3.2,21.0,869.0,787.65,602.14
2016,7,12,14,45,911.5,97.0,3.25,21.0,835.0,742.97,571.98
2016,7,12,15,0,904.0,95.0,3.3,21.0,801.0,696.78,540.14
2016,7,12,15,15,893.5,93.5,3.3,20.5,761.0,647.89,504.43
2016,7,12,15,30,883.0,92.0,3.3,20.0,721.0,598.17,467.03
2016,7,12,15,45,870.0,89.5,3.3,20.0,676.5,545.61,425.5
2016,7,12,16,0,857.0,87.0,3.3,20.0,632.0,492.94,382.7
2016,7,12,16,15,839.5,84.5,3.25,20.0,584.0,438.47,337.23
2016,7,12,16,30,822.0,82.0,3.2,20.0,536.0,381.72,288.86
2016,7,12,16,45,800.0,78.5,3.2,20.0,486.0,326.59,240.79
2016,7,12,17,0,778.0,75.0,3.2,20.0,436.0,273.28,193.52
2016,7,12,17,15,746.5,71.0,3.1,19.5,384.0,219.54,146.66
2016,7,12,17,30,715.0,67.0,3.0,19.0,332.0,169.08,103.9
2016,7,12,17,45,672.0,62.0,2.95,18.5,281.5,120.0,66.3
2016,7,12,18,0,629.0,57.0,2.9,18.0,231.0,72.74,36.64
2016,7,12,18,15,564.0,51.0,2.8,17.5,182.5,34.67,24.94
2016,7,12,18,30,499.0,45.0,2.7,17.0,134.0,32.19,22.53
2016,7,12,18,45,396.5,35.5,2.6,16.5,92.5,26.35,16.95
2016,7,12,19,0,294.0,26.0,2.5,16.0,51.0,20.09,9.47
2016,7,12,19,15,147.0,13.0,2.5,15.5,25.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,12.5,1.75,13.5,25.0,30.57,0.0
2016,7,13,5,30,301.0,25.0,1.7,14.0,50.0,85.51,43.99
2016,7,13,5,45,403.0,34.0,1.65,14.5,91.5,135.51,90.7
2016,7,13,6,0,505.0,43.0,1.6,15.0,133.0,196.12,142.6
2016,7,13,6,15,569.5,49.5,1.45,15.5,181.0,252.24,192.22
2016,7,13,6,30,634.0,56.0,1.3,16.0,229.0,314.84,246.28
2016,7,13,6,45,678.0,60.5,1.2,16.5,280.0,371.47,294.42
2016,7,13,7,0,722.0,65.0,1.1,17.0,331.0,432.74,344.27
2016,7,13,7,15,753.0,68.5,1.0,17.5,382.5,489.23,388.39
2016,7,13,7,30,784.0,72.0,0.9,18.0,434.0,547.47,431.81
2016,7,13,7,45,807.0,75.0,0.85,19.0,484.5,601.51,469.76
2016,7,13,8,0,830.0,78.0,0.8,20.0,535.0,652.86,503.81
2016,7,13,8,15,847.5,80.5,0.75,20.5,583.5,702.67,534.85
2016,7,13,8,30,865.0,83.0,0.7,21.0,632.0,751.86,564.53
2016,7,13,8,45,878.5,85.0,0.7,21.5,676.5,796.41,591.08
2016,7,13,9,0,892.0,87.0,0.7,22.0,721.0,839.5,616.2
2016,7,13,9,15,902.5,88.5,0.75,22.5,761.0,877.77,638.65
2016,7,13,9,30,913.0,90.0,0.8,23.0,801.0,913.94,659.57
2016,7,13,9,45,908.0,98.5,0.85,23.5,832.0,941.12,674.67
2016,7,13,10,0,903.0,107.0,0.9,24.0,863.0,964.99,687.76
2016,7,13,10,15,909.5,108.5,1.0,24.0,892.0,989.13,703.35
2016,7,13,10,30,916.0,110.0,1.1,24.0,921.0,1010.37,717.16
2016,7,13,10,45,920.5,110.5,1.25,24.5,943.0,1025.55,726.82
2016,7,13,11,0,925.0,111.0,1.4,25.0,965.0,1037.57,734.55
2016,7,13,11,15,928.0,112.0,1.5,25.0,980.0,1045.36,740.33
2016,7,13,11,30,931.0,113.0,1.6,25.0,995.0,1049.83,744.18
2016,7,13,11,45,932.5,113.0,1.7,25.5,1002.5,1048.44,743.05
2016,7,13,12,0,934.0,113.0,1.8,26.0,1010.0,1043.74,739.97
2016,7,13,12,15,934.0,113.0,1.9,26.0,1010.0,1034.27,735.44
2016,7,13,12,30,934.0,113.0,2.0,26.0,1010.0,1021.56,728.93
2016,7,13,12,45,936.0,111.0,2.15,26.0,1003.5,1005.61,720.96
2016,7,13,13,0,938.0,109.0,2.3,26.0,997.0,986.48,710.85
2016,7,13,13,15,935.0,108.5,2.4,26.0,982.5,961.15,696.14
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,933.01,679.5
2016,7,13,13,45,928.0,107.0,2.6,26.0,946.0,900.83,660.05
2016,7,13,14,0,924.0,106.0,2.7,26.0,924.0,866.17,638.72
2016,7,13,14,15,917.5,104.5,2.75,26.0,895.5,826.72,613.58
2016,7,13,14,30,911.0,103.0,2.8,26.0,867.0,785.29,586.83
2016,7,13,14,45,903.0,101.5,2.85,26.0,832.5,741.02,557.76
2016,7,13,15,0,895.0,100.0,2.9,26.0,798.0,695.27,526.86
2016,7,13,15,15,884.0,98.0,2.95,25.5,758.0,645.94,491.98
2016,7,13,15,30,873.0,96.0,3.0,25.0,718.0,595.85,455.41
2016,7,13,15,45,859.5,94.0,3.05,25.0,673.5,543.91,415.41
2016,7,13,16,0,846.0,92.0,3.1,25.0,629.0,491.91,374.16
2016,7,13,16,15,827.5,89.0,3.1,24.5,581.0,434.23,328.05
2016,7,13,16,30,809.0,86.0,3.1,24.0,533.0,380.08,283.18
2016,7,13,16,45,785.5,82.5,3.1,24.0,482.5,325.11,236.09
2016,7,13,17,0,762.0,79.0,3.1,24.0,432.0,272.13,189.97
2016,7,13,17,15,729.5,75.0,3.05,23.5,380.5,219.0,144.5
2016,7,13,17,30,697.0,71.0,3.0,23.0,329.0,169.3,103.17
2016,7,13,17,45,652.5,66.0,2.95,22.5,278.5,117.98,64.44
2016,7,13,18,0,608.0,61.0,2.9,22.0,228.0,74.48,38.27
2016,7,13,18,15,541.5,54.0,2.7,21.0,180.0,37.25,26.78
2016,7,13,18,30,475.0,47.0,2.5,20.0,132.0,34.05,23.81
2016,7,13,18,45,371.5,37.0,2.4,19.5,91.0,27.82,17.92
2016,7,13,19,0,268.0,27.0,2.3,19.0,50.0,21.15,9.89
2016,7,13,19,15,134.0,13.5,2.25,18.5,25.0,13.27,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,147.5,12.5,1.45,14.5,24.5,29.99,0.0
2016,7,14,5,30,295.0,25.0,1.4,15.0,49.0,83.76,41.67
2016,7,14,5,45,400.5,34.0,1.35,15.5,90.5,134.42,89.26
2016,7,14,6,0,506.0,43.0,1.3,16.0,132.0,195.75,141.37
2016,7,14,6,15,571.0,49.5,1.2,16.5,180.5,252.04,190.85
2016,7,14,6,30,636.0,56.0,1.1,17.0,229.0,314.87,244.8
2016,7,14,6,45,681.0,60.5,1.0,17.5,280.0,372.01,292.97
2016,7,14,7,0,726.0,65.0,0.9,18.0,331.0,433.93,342.86
2016,7,14,7,15,757.0,68.5,0.9,18.5,383.0,490.63,387.31
2016,7,14,7,30,788.0,72.0,0.9,19.0,435.0,549.08,431.35
2016,7,14,7,45,812.0,74.5,0.9,19.5,486.0,603.41,470.72
2016,7,14,8,0,836.0,77.0,0.9,20.0,537.0,655.13,506.54
2016,7,14,8,15,853.5,79.5,0.9,20.5,585.0,705.23,538.5
2016,7,14,8,30,871.0,82.0,0.9,21.0,633.0,754.7,569.26
2016,7,14,8,45,885.0,84.0,0.95,21.5,678.0,799.91,597.18
2016,7,14,9,0,899.0,86.0,1.0,22.0,723.0,843.69,623.74
2016,7,14,9,15,909.5,87.5,1.05,22.5,763.5,882.22,646.52
2016,7,14,9,30,920.0,89.0,1.1,23.0,804.0,918.63,667.73
2016,7,14,9,45,926.0,91.5,1.2,23.5,838.5,949.67,686.16
2016,7,14,10,0,932.0,94.0,1.3,24.0,873.0,977.96,702.81
2016,7,14,10,15,938.0,95.0,1.35,24.5,902.0,1001.75,715.82
2016,7,14,10,30,944.0,96.0,1.4,25.0,931.0,1022.53,726.98
2016,7,14,10,45,948.0,97.0,1.5,25.5,953.0,1038.2,735.85
2016,7,14,11,0,952.0,98.0,1.6,26.0,975.0,1050.59,742.78
2016,7,14,11,15,955.0,98.5,1.7,26.0,990.5,1058.12,748.27
2016,7,14,11,30,958.0,99.0,1.8,26.0,1006.0,1062.23,751.79
2016,7,14,11,45,959.0,100.0,1.9,26.0,1013.5,1061.43,752.37
2016,7,14,12,0,960.0,101.0,2.0,26.0,1021.0,1057.2,750.93
2016,7,14,12,15,960.5,101.0,2.05,26.0,1021.5,1048.06,745.88
2016,7,14,12,30,961.0,101.0,2.1,26.0,1022.0,1035.58,738.85
2016,7,14,12,45,952.5,105.5,2.2,26.0,1012.5,1015.73,727.82
2016,7,14,13,0,944.0,110.0,2.3,26.0,1003.0,992.94,714.91
2016,7,14,13,15,941.0,109.0,2.35,25.5,988.0,966.97,700.74
2016,7,14,13,30,938.0,108.0,2.4,25.0,973.0,938.17,684.61
2016,7,14,13,45,933.0,107.5,2.45,25.0,951.0,905.43,664.42
2016,7,14,14,0,928.0,107.0,2.5,25.0,929.0,870.25,642.45
2016,7,14,14,15,921.5,106.0,2.5,24.5,900.0,831.12,618.46
2016,7,14,14,30,915.0,105.0,2.5,24.0,871.0,789.99,592.79
2016,7,14,14,45,906.0,103.5,2.55,24.0,836.0,744.8,563.13
2016,7,14,15,0,897.0,102.0,2.6,24.0,801.0,698.23,531.57
2016,7,14,15,15,886.0,100.5,2.6,23.5,760.5,649.23,496.65
2016,7,14,15,30,875.0,99.0,2.6,23.0,720.0,599.46,460.08
2016,7,14,15,45,860.0,96.5,2.6,23.0,675.0,546.11,418.88
2016,7,14,16,0,845.0,94.0,2.6,23.0,630.0,492.86,376.55
2016,7,14,16,15,826.0,91.5,2.6,22.5,581.5,435.46,330.57
2016,7,14,16,30,807.0,89.0,2.6,22.0,533.0,381.62,285.82
2016,7,14,16,45,781.5,85.5,2.6,22.0,482.5,326.06,238.19
2016,7,14,17,0,756.0,82.0,2.6,22.0,432.0,272.73,191.7
2016,7,14,17,15,722.5,78.0,2.55,21.0,380.0,219.69,146.47
2016,7,14,17,30,689.0,74.0,2.5,20.0,328.0,167.22,102.93
2016,7,14,17,45,640.5,68.5,2.5,19.5,276.5,118.28,66.01
2016,7,14,18,0,592.0,63.0,2.5,19.0,225.0,74.81,39.72
2016,7,14,18,15,523.0,56.0,2.45,18.5,177.0,39.04,28.64
2016,7,14,18,30,454.0,49.0,2.4,18.0,129.0,35.96,25.68
2016,7,14,18,45,348.0,38.5,2.35,17.5,88.5,29.33,19.36
2016,7,14,19,0,242.0,28.0,2.3,17.0,48.0,22.24,10.57
2016,7,14,19,15,121.0,14.0,2.35,16.5,24.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,2.25,13.0,9.5,9.34,0.0
2016,7,15,5,30,0.0,19.0,2.3,13.0,19.0,18.34,6.74
2016,7,15,5,45,0.0,35.5,2.35,13.5,35.5,34.77,22.95
2016,7,15,6,0,0.0,52.0,2.4,14.0,52.0,51.25,37.47
2016,7,15,6,15,1.5,71.0,2.3,14.5,71.5,70.78,54.3
2016,7,15,6,30,3.0,90.0,2.2,15.0,91.0,90.4,70.96
2016,7,15,6,45,9.0,109.0,2.15,15.5,112.5,112.1,89.03
2016,7,15,7,0,15.0,128.0,2.1,16.0,134.0,134.39,107.28
2016,7,15,7,15,19.0,147.0,2.05,16.5,155.5,156.17,124.76
2016,7,15,7,30,23.0,166.0,2.0,17.0,177.0,178.31,142.21
2016,7,15,7,45,59.0,199.5,1.95,17.5,231.5,241.72,192.99
2016,7,15,8,0,95.0,233.0,1.9,18.0,286.0,303.72,241.36
2016,7,15,8,15,107.5,257.0,1.9,18.0,321.5,341.37,269.95
2016,7,15,8,30,120.0,281.0,1.9,18.0,357.0,386.78,304.06
2016,7,15,8,45,194.0,297.5,1.9,18.5,430.0,466.91,364.81
2016,7,15,9,0,268.0,314.0,1.9,19.0,503.0,559.46,432.62
2016,7,15,9,15,588.0,203.0,1.9,19.5,650.0,735.93,565.6
2016,7,15,9,30,908.0,92.0,1.9,20.0,797.0,910.75,682.62
2016,7,15,9,45,915.0,94.5,1.95,20.5,831.5,942.41,699.73
2016,7,15,10,0,922.0,97.0,2.0,21.0,866.0,971.41,716.53
2016,7,15,10,15,928.5,98.0,2.05,21.0,895.0,995.52,731.5
2016,7,15,10,30,935.0,99.0,2.1,21.0,924.0,1016.65,744.62
2016,7,15,10,45,940.5,99.5,2.15,21.5,947.0,1033.18,753.42
2016,7,15,11,0,946.0,100.0,2.2,22.0,970.0,1046.48,760.25
2016,7,15,11,15,757.5,223.0,2.25,22.0,927.0,999.12,729.71
2016,7,15,11,30,569.0,346.0,2.3,22.0,884.0,934.81,684.17
2016,7,15,11,45,763.0,223.0,2.35,22.5,950.5,1000.6,730.83
2016,7,15,12,0,957.0,100.0,2.4,23.0,1017.0,1053.03,762.76
2016,7,15,12,15,957.0,100.0,2.4,23.0,1017.0,1043.45,756.03
2016,7,15,12,30,957.0,100.0,2.4,23.0,1017.0,1030.54,747.92
2016,7,15,12,45,948.0,104.5,2.4,23.0,1007.5,1010.29,735.2
2016,7,15,13,0,939.0,109.0,2.4,23.0,998.0,987.12,720.69
2016,7,15,13,15,936.0,108.5,2.4,23.0,983.0,961.76,704.78
2016,7,15,13,30,933.0,108.0,2.4,23.0,968.0,933.57,687.01
2016,7,15,13,45,714.5,222.5,2.4,23.0,872.0,833.15,620.77
2016,7,15,14,0,496.0,337.0,2.4,23.0,776.0,737.96,550.59
2016,7,15,14,15,510.0,313.0,2.4,22.5,752.0,705.89,530.99
2016,7,15,14,30,524.0,289.0,2.4,22.0,728.0,671.72,508.96
2016,7,15,14,45,523.5,275.0,2.4,22.0,698.0,634.52,482.89
2016,7,15,15,0,523.0,261.0,2.4,22.0,668.0,596.3,455.62
2016,7,15,15,15,694.0,180.5,2.4,21.5,691.0,601.96,463.24
2016,7,15,15,30,865.0,100.0,2.4,21.0,714.0,594.24,459.31
2016,7,15,15,45,846.5,99.0,2.4,21.0,668.5,540.88,417.56
2016,7,15,16,0,828.0,98.0,2.4,21.0,623.0,485.49,373.47
2016,7,15,16,15,808.5,95.0,2.35,20.5,574.5,430.75,329.12
2016,7,15,16,30,789.0,92.0,2.3,20.0,526.0,377.13,284.29
2016,7,15,16,45,759.0,89.5,2.3,20.0,475.0,321.97,236.91
2016,7,15,17,0,729.0,87.0,2.3,20.0,424.0,269.54,191.17
2016,7,15,17,15,694.5,82.5,2.3,19.5,372.5,214.37,143.93
2016,7,15,17,30,660.0,78.0,2.3,19.0,321.0,165.5,103.1
2016,7,15,17,45,605.5,73.5,2.35,18.5,270.0,118.39,67.88
2016,7,15,18,0,551.0,69.0,2.4,18.0,219.0,77.45,43.51
2016,7,15,18,15,480.0,60.5,2.35,17.5,171.5,43.09,32.31
2016,7,15,18,30,409.0,52.0,2.3,17.0,124.0,38.86,28.3
2016,7,15,18,45,301.0,40.5,2.3,16.5,84.5,31.38,21.16
2016,7,15,19,0,193.0,29.0,2.3,16.0,45.0,22.61,10.61
2016,7,15,19,15,96.5,14.5,2.35,15.5,22.5,14.25,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,13.0,2.2,13.5,22.0,26.55,0.0
2016,7,16,5,30,235.0,26.0,2.2,14.0,44.0,73.12,34.11
2016,7,16,5,45,343.5,36.0,2.2,14.5,84.0,122.71,81.82
2016,7,16,6,0,452.0,46.0,2.2,15.0,124.0,182.66,132.79
2016,7,16,6,15,247.0,72.0,2.1,15.5,117.0,166.06,128.26
2016,7,16,6,30,42.0,98.0,2.0,16.0,110.0,116.83,92.18
2016,7,16,6,45,49.5,118.5,1.9,16.5,135.0,143.32,114.41
2016,7,16,7,0,57.0,139.0,1.8,17.0,160.0,170.49,136.6
2016,7,16,7,15,52.5,158.5,1.7,17.0,180.0,190.78,152.88
2016,7,16,7,30,48.0,178.0,1.6,17.0,200.0,210.55,168.35
2016,7,16,7,45,188.5,195.0,1.55,17.5,296.0,324.5,260.32
2016,7,16,8,0,329.0,212.0,1.5,18.0,392.0,451.86,358.79
2016,7,16,8,15,216.0,245.0,1.5,18.5,367.5,412.94,325.0
2016,7,16,8,30,103.0,278.0,1.5,19.0,343.0,363.65,283.71
2016,7,16,8,45,226.5,285.5,1.5,19.5,442.0,479.78,372.83
2016,7,16,9,0,350.0,293.0,1.5,20.0,541.0,604.86,463.88
2016,7,16,9,15,620.0,196.0,1.55,20.0,665.0,755.87,575.87
2016,7,16,9,30,890.0,99.0,1.6,20.0,789.0,901.84,673.11
2016,7,16,9,45,898.0,101.0,1.65,20.5,823.5,933.43,690.35
2016,7,16,10,0,906.0,103.0,1.7,21.0,858.0,962.45,707.13
2016,7,16,10,15,912.5,104.0,1.8,21.0,887.0,986.25,722.51
2016,7,16,10,30,919.0,105.0,1.9,21.0,916.0,1007.13,736.12
2016,7,16,10,45,923.0,106.5,2.0,21.5,938.0,1023.03,745.18
2016,7,16,11,0,927.0,108.0,2.1,22.0,960.0,1035.72,752.29
2016,7,16,11,15,930.5,108.5,2.15,22.0,975.5,1043.59,757.26
2016,7,16,11,30,934.0,109.0,2.2,22.0,991.0,1048.14,760.28
2016,7,16,11,45,935.5,109.5,2.3,22.0,999.0,1047.34,760.62
2016,7,16,12,0,937.0,110.0,2.4,22.0,1007.0,1043.19,758.94
2016,7,16,12,15,937.5,110.0,2.4,22.0,1007.5,1034.22,753.17
2016,7,16,12,30,938.0,110.0,2.4,22.0,1008.0,1021.99,745.43
2016,7,16,12,45,936.5,110.5,2.45,22.0,1001.0,1005.13,735.34
2016,7,16,13,0,935.0,111.0,2.5,22.0,994.0,985.18,723.3
2016,7,16,13,15,932.5,110.5,2.5,22.0,979.5,960.34,707.59
2016,7,16,13,30,930.0,110.0,2.5,22.0,965.0,932.66,690.02
2016,7,16,13,45,928.0,108.0,2.55,22.0,944.5,901.22,670.34
2016,7,16,14,0,926.0,106.0,2.6,22.0,924.0,867.17,648.75
2016,7,16,14,15,920.0,104.5,2.6,21.5,895.5,827.97,624.31
2016,7,16,14,30,914.0,103.0,2.6,21.0,867.0,786.75,598.17
2016,7,16,14,45,907.5,101.0,2.6,21.0,833.0,742.85,568.68
2016,7,16,15,0,901.0,99.0,2.6,21.0,799.0,697.35,537.27
2016,7,16,15,15,890.5,97.5,2.6,20.5,759.0,648.44,501.95
2016,7,16,15,30,880.0,96.0,2.6,20.0,719.0,598.7,464.92
2016,7,16,15,45,867.0,93.5,2.65,20.0,675.0,546.11,423.91
2016,7,16,16,0,854.0,91.0,2.7,20.0,631.0,493.41,381.53
2016,7,16,16,15,836.0,88.0,2.7,19.5,582.5,435.44,334.44
2016,7,16,16,30,818.0,85.0,2.7,19.0,534.0,380.93,288.5
2016,7,16,16,45,794.5,81.5,2.7,19.0,483.5,325.39,240.12
2016,7,16,17,0,771.0,78.0,2.7,19.0,433.0,271.84,192.71
2016,7,16,17,15,738.5,74.0,2.7,18.5,381.0,218.16,146.0
2016,7,16,17,30,706.0,70.0,2.7,18.0,329.0,167.91,103.57
2016,7,16,17,45,660.5,65.0,2.7,17.5,278.0,116.02,64.0
2016,7,16,18,0,615.0,60.0,2.7,17.0,227.0,72.04,37.6
2016,7,16,18,15,546.5,53.0,2.7,16.5,178.5,36.65,26.78
2016,7,16,18,30,478.0,46.0,2.7,16.0,130.0,33.42,23.66
2016,7,16,18,45,366.5,36.5,2.7,15.5,88.5,27.64,18.02
2016,7,16,19,0,255.0,27.0,2.7,15.0,47.0,21.46,9.5
2016,7,16,19,15,127.5,13.5,2.75,14.5,23.5,13.27,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,132.5,12.0,2.95,13.0,22.0,27.13,0.0
2016,7,17,5,30,265.0,24.0,3.0,13.0,44.0,75.55,33.24
2016,7,17,5,45,379.0,33.0,3.05,13.5,85.0,127.0,84.13
2016,7,17,6,0,493.0,42.0,3.1,14.0,126.0,189.12,137.43
2016,7,17,6,15,246.5,49.5,3.05,14.5,91.5,140.49,107.82
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,55.14,41.23
2016,7,17,6,45,0.0,70.0,3.0,15.5,70.0,67.93,52.07
2016,7,17,7,0,0.0,83.0,3.0,16.0,83.0,80.74,62.65
2016,7,17,7,15,0.0,95.5,2.95,16.0,95.5,93.04,72.75
2016,7,17,7,30,0.0,108.0,2.9,16.0,108.0,105.35,82.73
2016,7,17,7,45,0.0,128.5,2.85,16.5,128.5,125.76,99.06
2016,7,17,8,0,0.0,149.0,2.8,17.0,149.0,146.19,115.13
2016,7,17,8,15,3.5,170.0,2.8,17.0,172.5,169.64,133.78
2016,7,17,8,30,7.0,191.0,2.8,17.0,196.0,193.39,152.48
2016,7,17,8,45,9.5,208.5,2.85,17.5,215.5,213.02,167.41
2016,7,17,9,0,12.0,226.0,2.9,18.0,235.0,232.81,182.3
2016,7,17,9,15,12.0,233.0,2.95,18.0,242.0,239.92,187.43
2016,7,17,9,30,12.0,240.0,3.0,18.0,249.0,247.02,192.59
2016,7,17,9,45,11.0,238.0,3.05,18.5,247.0,244.11,189.58
2016,7,17,10,0,10.0,236.0,3.1,19.0,245.0,241.18,186.63
2016,7,17,10,15,13.5,264.5,3.1,19.0,276.5,273.1,211.12
2016,7,17,10,30,17.0,293.0,3.1,19.0,308.0,305.08,235.34
2016,7,17,10,45,19.0,309.5,3.15,19.5,327.0,323.51,248.62
2016,7,17,11,0,21.0,326.0,3.2,20.0,346.0,341.87,261.8
2016,7,17,11,15,24.5,347.0,3.25,20.0,370.5,373.22,285.18
2016,7,17,11,30,28.0,368.0,3.3,20.0,395.0,397.35,303.01
2016,7,17,11,45,33.0,385.5,3.4,20.0,417.5,419.07,319.18
2016,7,17,12,0,38.0,403.0,3.5,20.0,440.0,440.41,335.04
2016,7,17,12,15,129.0,439.5,3.55,20.0,563.5,570.42,433.31
2016,7,17,12,30,220.0,476.0,3.6,20.0,687.0,691.27,521.71
2016,7,17,12,45,228.0,464.0,3.65,20.0,681.0,680.72,514.16
2016,7,17,13,0,236.0,452.0,3.7,20.0,675.0,672.45,508.97
2016,7,17,13,15,223.0,452.5,3.75,19.5,661.0,649.83,493.72
2016,7,17,13,30,210.0,453.0,3.8,19.0,647.0,630.3,480.6
2016,7,17,13,45,150.0,435.5,3.85,19.0,572.5,553.27,423.47
2016,7,17,14,0,90.0,418.0,3.9,19.0,498.0,478.57,367.37
2016,7,17,14,15,66.0,384.0,3.95,19.0,442.0,422.09,325.34
2016,7,17,14,30,42.0,350.0,4.0,19.0,386.0,367.59,284.18
2016,7,17,14,45,36.5,327.0,4.05,19.0,357.0,338.7,262.63
2016,7,17,15,0,31.0,304.0,4.1,19.0,328.0,310.41,241.3
2016,7,17,15,15,33.0,292.0,4.15,18.5,316.5,297.58,232.38
2016,7,17,15,30,35.0,280.0,4.2,18.0,305.0,284.55,223.16
2016,7,17,15,45,52.5,275.0,4.3,18.0,309.5,285.74,224.77
2016,7,17,16,0,70.0,270.0,4.4,18.0,314.0,284.92,224.55
2016,7,17,16,15,160.0,248.5,4.4,17.5,339.0,295.8,233.48
2016,7,17,16,30,250.0,227.0,4.4,17.0,364.0,296.68,233.0
2016,7,17,16,45,296.5,196.5,4.45,17.0,343.5,269.07,208.66
2016,7,17,17,0,343.0,166.0,4.5,17.0,323.0,236.68,179.36
2016,7,17,17,15,327.0,149.0,4.45,16.5,284.0,197.73,146.43
2016,7,17,17,30,311.0,132.0,4.4,16.0,245.0,160.58,115.56
2016,7,17,17,45,453.5,95.5,4.4,15.5,232.5,121.22,77.71
2016,7,17,18,0,596.0,59.0,4.4,15.0,220.0,69.58,36.69
2016,7,17,18,15,528.0,52.5,4.3,14.5,172.5,36.31,26.68
2016,7,17,18,30,460.0,46.0,4.2,14.0,125.0,33.52,23.93
2016,7,17,18,45,347.0,36.0,4.1,14.0,84.5,27.26,17.77
2016,7,17,19,0,234.0,26.0,4.0,14.0,44.0,20.56,8.54
2016,7,17,19,15,117.0,13.0,3.95,13.5,22.0,12.78,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,21.0,25.77,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,42.0,71.87,29.51
2016,7,18,5,45,365.5,32.0,3.3,13.5,81.5,122.45,80.69
2016,7,18,6,0,478.0,41.0,3.4,14.0,121.0,183.28,132.94
2016,7,18,6,15,543.5,47.0,3.4,14.5,167.5,237.42,181.73
2016,7,18,6,30,609.0,53.0,3.4,15.0,214.0,298.21,235.76
2016,7,18,6,45,304.5,83.5,3.4,15.5,164.0,229.13,185.09
2016,7,18,7,0,0.0,114.0,3.4,16.0,114.0,112.58,89.08
2016,7,18,7,15,0.0,105.5,3.3,16.0,105.5,103.2,81.21
2016,7,18,7,30,0.0,97.0,3.2,16.0,97.0,94.3,73.57
2016,7,18,7,45,0.0,122.5,3.15,16.5,122.5,119.71,94.14
2016,7,18,8,0,0.0,148.0,3.1,17.0,148.0,145.19,114.39
2016,7,18,8,15,5.0,175.0,3.05,17.0,178.5,175.83,138.88
2016,7,18,8,30,10.0,202.0,3.0,17.0,209.0,206.9,163.42
2016,7,18,8,45,15.0,226.5,3.0,17.5,237.5,235.78,185.62
2016,7,18,9,0,20.0,251.0,3.0,18.0,266.0,264.98,207.76
2016,7,18,9,15,48.5,299.5,3.0,18.0,336.5,347.26,271.74
2016,7,18,9,30,77.0,348.0,3.0,18.0,407.0,424.54,330.37
2016,7,18,9,45,72.5,362.0,3.0,18.5,420.0,436.17,337.31
2016,7,18,10,0,68.0,376.0,3.0,19.0,433.0,447.31,344.14
2016,7,18,10,15,489.5,236.0,3.0,19.0,665.0,726.7,562.3
2016,7,18,10,30,911.0,96.0,3.0,19.0,897.0,989.19,743.96
2016,7,18,10,45,511.0,271.5,3.05,19.5,723.0,796.85,605.21
2016,7,18,11,0,111.0,447.0,3.1,20.0,549.0,571.19,430.86
2016,7,18,11,15,518.0,273.0,3.1,20.0,760.0,809.57,615.73
2016,7,18,11,30,925.0,99.0,3.1,20.0,971.0,1028.37,764.84
2016,7,18,11,45,927.0,99.0,3.15,20.0,978.5,1027.67,762.46
2016,7,18,12,0,929.0,99.0,3.2,20.0,986.0,1023.64,760.04
2016,7,18,12,15,929.5,99.0,3.25,20.0,986.5,1014.82,754.58
2016,7,18,12,30,930.0,99.0,3.3,20.0,987.0,1002.76,747.08
2016,7,18,12,45,934.0,95.0,3.35,20.5,981.5,986.81,735.66
2016,7,18,13,0,938.0,91.0,3.4,21.0,976.0,967.62,722.17
2016,7,18,13,15,936.0,90.5,3.4,21.0,962.0,943.24,706.28
2016,7,18,13,30,934.0,90.0,3.4,21.0,948.0,915.97,688.47
2016,7,18,13,45,932.5,87.5,3.4,21.0,927.0,884.39,667.67
2016,7,18,14,0,931.0,85.0,3.4,21.0,906.0,850.15,644.97
2016,7,18,14,15,926.0,84.0,3.4,20.5,878.5,812.1,620.67
2016,7,18,14,30,921.0,83.0,3.4,20.0,851.0,771.93,594.58
2016,7,18,14,45,916.0,81.0,3.4,20.0,817.5,728.84,564.97
2016,7,18,15,0,911.0,79.0,3.4,20.0,784.0,684.01,533.78
2016,7,18,15,15,901.5,77.5,3.4,20.0,745.0,635.32,497.09
2016,7,18,15,30,892.0,76.0,3.4,20.0,706.0,585.69,458.53
2016,7,18,15,45,881.5,73.5,3.4,20.0,662.5,533.89,417.27
2016,7,18,16,0,871.0,71.0,3.4,20.0,619.0,481.72,374.51
2016,7,18,16,15,854.5,69.0,3.4,19.5,572.0,427.33,329.42
2016,7,18,16,30,838.0,67.0,3.4,19.0,525.0,373.64,283.46
2016,7,18,16,45,818.0,64.0,3.45,19.0,475.5,318.86,235.07
2016,7,18,17,0,798.0,61.0,3.5,19.0,426.0,265.62,187.28
2016,7,18,17,15,769.0,58.0,3.5,18.5,375.0,208.68,137.32
2016,7,18,17,30,740.0,55.0,3.5,18.0,324.0,158.18,94.23
2016,7,18,17,45,699.0,51.0,3.5,17.5,274.0,108.79,56.64
2016,7,18,18,0,658.0,47.0,3.5,17.0,224.0,64.06,30.39
2016,7,18,18,15,596.0,42.0,3.45,16.5,176.0,30.3,21.16
2016,7,18,18,30,534.0,37.0,3.4,16.0,128.0,28.07,18.94
2016,7,18,18,45,429.5,29.5,3.35,15.5,87.0,23.31,14.24
2016,7,18,19,0,325.0,22.0,3.3,15.0,46.0,16.79,5.54
2016,7,18,19,15,162.5,11.0,3.25,14.5,23.0,10.81,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.5,10.5,2.6,12.5,21.5,27.99,0.0
2016,7,19,5,30,313.0,21.0,2.7,13.0,43.0,79.08,29.68
2016,7,19,5,45,420.0,29.0,2.8,13.5,83.5,130.65,84.97
2016,7,19,6,0,527.0,37.0,2.9,14.0,124.0,190.58,137.19
2016,7,19,6,15,591.0,42.5,2.9,14.0,172.0,246.38,188.05
2016,7,19,6,30,655.0,48.0,2.9,14.0,220.0,308.57,243.99
2016,7,19,6,45,327.5,72.0,2.9,14.5,158.0,225.97,182.91
2016,7,19,7,0,0.0,96.0,2.9,15.0,96.0,94.02,73.89
2016,7,19,7,15,0.0,113.5,2.85,15.5,113.5,111.41,88.2
2016,7,19,7,30,0.0,131.0,2.8,16.0,131.0,128.79,102.09
2016,7,19,7,45,6.5,158.0,2.8,16.5,161.5,160.02,127.21
2016,7,19,8,0,13.0,185.0,2.8,17.0,192.0,191.85,152.38
2016,7,19,8,15,8.5,182.5,2.8,17.0,187.5,186.02,147.05
2016,7,19,8,30,4.0,180.0,2.8,17.0,183.0,179.98,141.65
2016,7,19,8,45,8.0,204.5,2.8,17.5,210.5,207.81,163.27
2016,7,19,9,0,12.0,229.0,2.8,18.0,238.0,235.92,184.73
2016,7,19,9,15,15.5,250.5,2.8,18.0,263.0,260.76,203.75
2016,7,19,9,30,19.0,272.0,2.8,18.0,288.0,285.76,222.73
2016,7,19,9,45,40.0,320.5,2.8,18.5,354.0,362.65,281.26
2016,7,19,10,0,61.0,369.0,2.8,19.0,420.0,433.42,333.61
2016,7,19,10,15,129.0,399.0,2.8,19.0,511.0,538.28,412.29
2016,7,19,10,30,197.0,429.0,2.8,19.0,602.0,636.59,484.05
2016,7,19,10,45,203.5,433.5,2.85,19.5,616.0,648.65,490.98
2016,7,19,11,0,210.0,438.0,2.9,20.0,630.0,660.01,497.98
2016,7,19,11,15,575.0,267.0,2.9,20.0,805.0,861.96,651.24
2016,7,19,11,30,940.0,96.0,2.9,20.0,980.0,1039.96,770.28
2016,7,19,11,45,942.0,95.5,2.95,20.0,988.0,1038.74,767.9
2016,7,19,12,0,944.0,95.0,3.0,20.0,996.0,1034.14,765.17
2016,7,19,12,15,944.0,95.0,3.0,20.0,996.5,1024.72,758.95
2016,7,19,12,30,944.0,95.0,3.0,20.0,997.0,1012.01,750.69
2016,7,19,12,45,937.5,98.5,3.05,20.5,988.0,993.38,737.63
2016,7,19,13,0,931.0,102.0,3.1,21.0,979.0,971.78,722.7
2016,7,19,13,15,928.0,101.5,3.1,21.0,964.5,946.58,706.4
2016,7,19,13,30,925.0,101.0,3.1,21.0,950.0,918.56,688.21
2016,7,19,13,45,925.0,97.5,3.15,21.0,929.5,887.46,668.23
2016,7,19,14,0,925.0,94.0,3.2,21.0,909.0,853.65,646.25
2016,7,19,14,15,919.0,93.0,3.25,21.0,880.5,814.94,620.69
2016,7,19,14,30,913.0,92.0,3.3,21.0,852.0,774.2,593.46
2016,7,19,14,45,908.0,89.0,3.35,21.0,818.5,730.39,563.73
2016,7,19,15,0,903.0,86.0,3.4,21.0,785.0,684.86,532.31
2016,7,19,15,15,892.5,84.5,3.45,20.5,745.5,635.82,496.42
2016,7,19,15,30,882.0,83.0,3.5,20.0,706.0,585.96,458.77
2016,7,19,15,45,871.5,80.0,3.55,20.0,662.5,534.08,417.57
2016,7,19,16,0,861.0,77.0,3.6,20.0,619.0,481.86,374.84
2016,7,19,16,15,844.0,74.5,3.6,19.5,571.0,427.22,329.54
2016,7,19,16,30,827.0,72.0,3.6,19.0,523.0,373.34,283.44
2016,7,19,16,45,808.0,68.5,3.6,19.0,474.0,318.92,235.3
2016,7,19,17,0,789.0,65.0,3.6,19.0,425.0,262.51,184.99
2016,7,19,17,15,759.5,61.5,3.55,18.5,374.0,208.91,137.79
2016,7,19,17,30,730.0,58.0,3.5,18.0,323.0,158.38,94.8
2016,7,19,17,45,690.5,53.5,3.5,17.5,272.5,109.24,57.47
2016,7,19,18,0,651.0,49.0,3.5,17.0,222.0,64.61,31.42
2016,7,19,18,15,587.5,43.5,3.35,16.5,174.5,31.73,22.4
2016,7,19,18,30,524.0,38.0,3.2,16.0,127.0,29.11,19.84
2016,7,19,18,45,421.0,30.0,3.1,15.5,86.0,21.95,13.05
2016,7,19,19,0,318.0,22.0,3.0,15.0,45.0,16.89,5.17
2016,7,19,19,15,159.0,11.0,2.95,14.5,22.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,2.45,13.0,20.5,27.33,0.0
2016,7,20,5,30,314.0,20.0,2.5,13.0,41.0,77.48,26.1
2016,7,20,5,45,421.0,28.0,2.6,13.5,81.5,128.07,82.51
2016,7,20,6,0,528.0,36.0,2.7,14.0,122.0,189.09,135.67
2016,7,20,6,15,592.5,41.5,2.7,14.5,170.0,245.02,186.27
2016,7,20,6,30,657.0,47.0,2.7,15.0,218.0,307.43,241.82
2016,7,20,6,45,700.0,51.0,2.7,15.5,268.5,365.07,292.62
2016,7,20,7,0,743.0,55.0,2.7,16.0,319.0,426.31,344.69
2016,7,20,7,15,773.0,58.0,2.6,16.5,370.5,482.77,391.03
2016,7,20,7,30,803.0,61.0,2.5,17.0,422.0,538.33,434.94
2016,7,20,7,45,825.0,63.5,2.45,17.5,472.5,592.03,475.88
2016,7,20,8,0,847.0,66.0,2.4,18.0,523.0,646.04,514.92
2016,7,20,8,15,864.0,68.0,2.35,18.0,571.0,695.95,549.35
2016,7,20,8,30,881.0,70.0,2.3,18.0,619.0,745.16,582.61
2016,7,20,8,45,894.0,71.5,2.25,18.5,664.0,789.68,610.76
2016,7,20,9,0,907.0,73.0,2.2,19.0,709.0,832.67,637.29
2016,7,20,9,15,917.0,74.5,2.2,19.5,749.0,871.33,660.78
2016,7,20,9,30,927.0,76.0,2.2,20.0,789.0,907.8,682.5
2016,7,20,9,45,925.0,82.5,2.25,20.5,822.0,936.39,699.2
2016,7,20,10,0,923.0,89.0,2.3,21.0,855.0,961.76,713.76
2016,7,20,10,15,929.5,90.0,2.3,21.0,883.5,986.09,728.49
2016,7,20,10,30,936.0,91.0,2.3,21.0,912.0,1007.42,741.27
2016,7,20,10,45,942.0,91.0,2.35,21.5,935.0,1024.1,750.21
2016,7,20,11,0,948.0,91.0,2.4,22.0,958.0,1037.55,757.15
2016,7,20,11,15,951.0,91.5,2.45,22.0,973.5,1045.22,761.96
2016,7,20,11,30,954.0,92.0,2.5,22.0,989.0,1049.47,764.74
2016,7,20,11,45,957.0,91.0,2.6,22.5,997.0,1048.73,763.52
2016,7,20,12,0,960.0,90.0,2.7,23.0,1005.0,1044.55,760.2
2016,7,20,12,15,960.5,90.0,2.75,23.0,1005.5,1035.51,754.84
2016,7,20,12,30,961.0,90.0,2.8,23.0,1006.0,1023.09,747.42
2016,7,20,12,45,960.0,89.5,2.85,23.0,999.0,1005.42,736.66
2016,7,20,13,0,959.0,89.0,2.9,23.0,992.0,984.55,723.87
2016,7,20,13,15,957.0,88.5,2.95,23.0,978.0,959.67,708.44
2016,7,20,13,30,955.0,88.0,3.0,23.0,964.0,931.81,691.0
2016,7,20,13,45,952.0,87.0,3.1,23.0,942.5,899.77,671.01
2016,7,20,14,0,949.0,86.0,3.2,23.0,921.0,865.07,649.04
2016,7,20,14,15,943.5,85.0,3.25,22.5,892.5,825.93,624.69
2016,7,20,14,30,938.0,84.0,3.3,22.0,864.0,784.63,598.48
2016,7,20,14,45,931.0,83.0,3.35,22.0,830.0,740.33,568.62
2016,7,20,15,0,924.0,82.0,3.4,22.0,796.0,694.39,537.21
2016,7,20,15,15,914.5,80.5,3.4,21.5,756.0,645.01,501.2
2016,7,20,15,30,905.0,79.0,3.4,21.0,716.0,594.67,463.26
2016,7,20,15,45,892.5,77.0,3.45,21.0,671.5,541.55,421.3
2016,7,20,16,0,880.0,75.0,3.5,21.0,627.0,488.23,377.9
2016,7,20,16,15,863.0,73.0,3.5,20.5,579.0,433.04,332.35
2016,7,20,16,30,846.0,71.0,3.5,20.0,531.0,378.59,285.93
2016,7,20,16,45,824.5,68.0,3.55,20.0,480.5,322.79,236.9
2016,7,20,17,0,803.0,65.0,3.6,20.0,430.0,265.24,185.9
2016,7,20,17,15,772.5,61.5,3.6,19.5,378.0,210.66,138.08
2016,7,20,17,30,742.0,58.0,3.6,19.0,326.0,159.24,94.59
2016,7,20,17,45,700.0,54.0,3.6,18.5,275.0,109.63,57.31
2016,7,20,18,0,658.0,50.0,3.6,18.0,224.0,64.83,31.71
2016,7,20,18,15,593.0,44.0,3.5,17.5,175.5,32.28,22.78
2016,7,20,18,30,528.0,38.0,3.4,17.0,127.0,29.22,19.82
2016,7,20,18,45,421.0,30.0,3.35,16.5,85.5,22.05,13.02
2016,7,20,19,0,314.0,22.0,3.3,16.0,44.0,16.99,4.67
2016,7,20,19,15,157.0,11.0,3.3,15.5,22.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
