Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,2.9,13.5,20.0,26.6,0.0
2016,7,21,5,30,305.0,20.0,3.0,14.0,40.0,75.3,22.02
2016,7,21,5,45,415.5,28.5,3.15,14.5,81.0,128.04,82.01
2016,7,21,6,0,526.0,37.0,3.3,15.0,122.0,188.86,134.9
2016,7,21,6,15,591.0,42.5,3.3,15.0,169.5,244.85,185.85
2016,7,21,6,30,656.0,48.0,3.3,15.0,217.0,307.35,242.04
2016,7,21,6,45,699.0,52.0,3.3,15.5,268.0,364.95,293.08
2016,7,21,7,0,742.0,56.0,3.3,16.0,319.0,426.15,345.42
2016,7,21,7,15,772.0,59.0,3.2,16.5,370.5,482.59,392.12
2016,7,21,7,30,802.0,62.0,3.1,17.0,422.0,538.1,436.43
2016,7,21,7,45,824.5,64.0,3.05,17.5,472.0,591.53,477.6
2016,7,21,8,0,847.0,66.0,3.0,18.0,522.0,645.32,517.0
2016,7,21,8,15,863.5,68.0,2.95,18.0,570.0,694.9,551.65
2016,7,21,8,30,880.0,70.0,2.9,18.0,618.0,743.75,585.14
2016,7,21,8,45,893.0,71.5,2.85,18.5,662.5,788.27,613.77
2016,7,21,9,0,906.0,73.0,2.8,19.0,707.0,831.27,640.79
2016,7,21,9,15,916.0,74.5,2.8,19.5,747.0,869.93,664.67
2016,7,21,9,30,926.0,76.0,2.8,20.0,787.0,906.41,686.76
2016,7,21,9,45,931.5,78.0,2.8,20.5,821.5,936.95,704.57
2016,7,21,10,0,937.0,80.0,2.8,21.0,856.0,964.68,720.4
2016,7,21,10,15,943.5,81.0,2.85,21.0,885.5,989.35,735.97
2016,7,21,10,30,950.0,82.0,2.9,21.0,915.0,1010.99,749.58
2016,7,21,10,45,955.0,82.0,2.95,21.5,937.5,1026.93,758.07
2016,7,21,11,0,960.0,82.0,3.0,22.0,960.0,1039.58,764.5
2016,7,21,11,15,963.5,82.5,3.1,22.0,975.5,1047.88,770.15
2016,7,21,11,30,967.0,83.0,3.2,22.0,991.0,1052.72,773.68
2016,7,21,11,45,969.0,83.0,3.3,22.0,999.5,1052.06,773.76
2016,7,21,12,0,971.0,83.0,3.4,22.0,1008.0,1047.9,771.68
2016,7,21,12,15,972.0,83.0,3.45,22.0,1009.0,1039.29,766.39
2016,7,21,12,30,973.0,83.0,3.5,22.0,1010.0,1027.24,758.97
2016,7,21,12,45,964.0,88.5,3.6,22.0,1001.0,1007.87,747.14
2016,7,21,13,0,955.0,94.0,3.7,22.0,992.0,985.47,733.33
2016,7,21,13,15,953.0,93.5,3.7,22.0,977.5,960.62,717.2
2016,7,21,13,30,951.0,93.0,3.7,22.0,963.0,932.82,699.08
2016,7,21,13,45,950.5,90.0,3.75,22.0,942.5,900.99,678.48
2016,7,21,14,0,950.0,87.0,3.8,22.0,922.0,866.39,655.84
2016,7,21,14,15,945.0,86.0,3.8,21.5,894.0,827.55,631.07
2016,7,21,14,30,940.0,85.0,3.8,21.0,866.0,786.53,604.47
2016,7,21,14,45,936.5,82.0,3.8,21.0,832.5,742.64,574.34
2016,7,21,15,0,933.0,79.0,3.8,21.0,799.0,696.83,542.52
2016,7,21,15,15,923.5,77.5,3.75,20.5,759.0,647.02,505.79
2016,7,21,15,30,914.0,76.0,3.7,20.0,719.0,596.23,467.05
2016,7,21,15,45,904.0,73.0,3.7,20.0,674.5,543.01,424.59
2016,7,21,16,0,894.0,70.0,3.7,20.0,630.0,489.34,380.51
2016,7,21,16,15,877.5,68.0,3.65,19.5,582.0,433.64,334.14
2016,7,21,16,30,861.0,66.0,3.6,19.0,534.0,378.62,286.86
2016,7,21,16,45,841.0,63.5,3.6,19.0,483.0,322.95,237.5
2016,7,21,17,0,821.0,61.0,3.6,19.0,432.0,268.79,188.76
2016,7,21,17,15,791.0,58.0,3.55,18.5,380.0,213.87,140.38
2016,7,21,17,30,761.0,55.0,3.5,18.0,328.0,158.41,93.43
2016,7,21,17,45,718.5,51.0,3.45,17.5,276.5,107.73,55.34
2016,7,21,18,0,676.0,47.0,3.4,17.0,225.0,61.89,29.37
2016,7,21,18,15,612.0,41.5,3.3,16.5,176.0,30.13,20.98
2016,7,21,18,30,548.0,36.0,3.2,16.0,127.0,27.42,18.33
2016,7,21,18,45,437.5,28.5,3.1,15.5,85.5,22.64,13.53
2016,7,21,19,0,327.0,21.0,3.0,15.0,44.0,16.15,3.59
2016,7,21,19,15,163.5,10.5,2.95,14.5,22.0,10.32,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,10.0,2.15,13.5,19.5,26.39,0.0
2016,7,22,5,30,305.0,20.0,2.2,14.0,39.0,74.6,18.06
2016,7,22,5,45,416.0,28.0,2.25,14.5,79.5,125.77,79.72
2016,7,22,6,0,527.0,36.0,2.3,15.0,120.0,187.37,133.2
2016,7,22,6,15,594.0,42.0,2.2,15.5,168.5,244.52,184.43
2016,7,22,6,30,661.0,48.0,2.1,16.0,217.0,308.43,240.71
2016,7,22,6,45,437.0,90.5,2.05,16.5,212.5,292.55,233.77
2016,7,22,7,0,213.0,133.0,2.0,17.0,208.0,248.52,200.15
2016,7,22,7,15,512.0,98.0,1.95,17.5,316.5,388.1,313.77
2016,7,22,7,30,811.0,63.0,1.9,18.0,425.0,543.67,435.77
2016,7,22,7,45,833.5,65.5,1.85,18.5,476.0,598.1,475.81
2016,7,22,8,0,856.0,68.0,1.8,19.0,527.0,652.88,514.79
2016,7,22,8,15,873.0,70.0,1.8,19.5,576.0,703.23,548.06
2016,7,22,8,30,890.0,72.0,1.8,20.0,625.0,752.86,580.09
2016,7,22,8,45,903.0,74.0,1.8,20.5,670.5,798.34,608.55
2016,7,22,9,0,916.0,76.0,1.8,21.0,716.0,842.26,635.43
2016,7,22,9,15,926.0,77.5,1.8,21.0,756.5,881.26,659.82
2016,7,22,9,30,936.0,79.0,1.8,21.0,797.0,918.05,682.53
2016,7,22,9,45,934.5,85.5,1.85,21.5,830.0,947.37,699.44
2016,7,22,10,0,933.0,92.0,1.9,22.0,863.0,973.47,714.23
2016,7,22,10,15,939.5,93.0,1.95,22.5,892.0,998.02,727.99
2016,7,22,10,30,946.0,94.0,2.0,23.0,921.0,1019.54,739.81
2016,7,22,10,45,951.0,94.0,2.05,23.5,944.0,1035.37,748.05
2016,7,22,11,0,956.0,94.0,2.1,24.0,967.0,1047.92,754.32
2016,7,22,11,15,958.5,94.5,2.2,24.0,982.0,1055.14,759.44
2016,7,22,11,30,961.0,95.0,2.3,24.0,997.0,1058.9,762.53
2016,7,22,11,45,963.5,95.0,2.4,24.0,1005.0,1058.66,763.2
2016,7,22,12,0,966.0,95.0,2.5,24.0,1013.0,1054.95,761.78
2016,7,22,12,15,965.5,95.0,2.6,24.0,1013.5,1044.83,756.36
2016,7,22,12,30,965.0,95.0,2.7,24.0,1014.0,1031.32,748.86
2016,7,22,12,45,962.0,95.5,2.8,24.5,1005.5,1012.63,736.59
2016,7,22,13,0,959.0,96.0,2.9,25.0,997.0,990.79,722.32
2016,7,22,13,15,956.5,95.5,2.95,24.5,982.0,965.36,708.08
2016,7,22,13,30,954.0,95.0,3.0,24.0,967.0,936.98,691.79
2016,7,22,13,45,949.5,94.5,3.1,24.0,945.0,904.08,671.35
2016,7,22,14,0,945.0,94.0,3.2,24.0,923.0,868.62,648.98
2016,7,22,14,15,939.0,93.0,3.2,24.0,894.0,829.1,623.02
2016,7,22,14,30,933.0,92.0,3.2,24.0,865.0,787.48,595.41
2016,7,22,14,45,924.5,91.0,3.25,24.0,830.0,742.18,565.17
2016,7,22,15,0,916.0,90.0,3.3,24.0,795.0,695.39,533.18
2016,7,22,15,15,906.0,88.0,3.3,23.5,755.0,645.44,497.04
2016,7,22,15,30,896.0,86.0,3.3,23.0,715.0,594.6,459.11
2016,7,22,15,45,881.5,84.5,3.3,23.0,670.0,541.19,417.21
2016,7,22,16,0,867.0,83.0,3.3,23.0,625.0,487.79,374.08
2016,7,22,16,15,849.5,80.5,3.3,22.5,576.5,432.45,328.9
2016,7,22,16,30,832.0,78.0,3.3,22.0,528.0,377.91,282.92
2016,7,22,16,45,807.0,75.5,3.3,21.5,477.0,318.85,232.39
2016,7,22,17,0,782.0,73.0,3.3,21.0,426.0,264.98,185.18
2016,7,22,17,15,750.0,69.0,3.25,20.5,374.0,210.71,138.11
2016,7,22,17,30,718.0,65.0,3.2,20.0,322.0,159.82,95.6
2016,7,22,17,45,668.0,60.5,3.15,19.5,270.0,110.37,59.25
2016,7,22,18,0,618.0,56.0,3.1,19.0,218.0,63.49,32.37
2016,7,22,18,15,547.5,49.5,3.0,18.5,169.5,34.3,24.42
2016,7,22,18,30,477.0,43.0,2.9,18.0,121.0,31.4,21.58
2016,7,22,18,45,357.5,33.0,2.85,17.5,80.0,25.03,15.35
2016,7,22,19,0,238.0,23.0,2.8,17.0,39.0,18.21,3.86
2016,7,22,19,15,119.0,11.5,2.8,16.5,19.5,11.3,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.5,1.55,14.5,17.5,23.02,0.0
2016,7,23,5,30,237.0,21.0,1.5,15.0,35.0,64.06,11.31
2016,7,23,5,45,356.5,30.0,1.45,15.5,74.5,116.0,73.37
2016,7,23,6,0,476.0,39.0,1.4,16.0,114.0,177.47,125.67
2016,7,23,6,15,547.0,46.0,1.4,16.5,162.0,234.07,175.54
2016,7,23,6,30,618.0,53.0,1.4,17.0,210.0,297.99,230.97
2016,7,23,6,45,667.0,57.5,1.4,17.5,261.5,355.7,280.63
2016,7,23,7,0,716.0,62.0,1.4,18.0,313.0,418.76,332.82
2016,7,23,7,15,749.0,65.5,1.4,18.5,365.0,476.14,378.84
2016,7,23,7,30,782.0,69.0,1.4,19.0,417.0,535.51,424.61
2016,7,23,7,45,807.0,71.5,1.4,20.0,468.0,590.42,464.51
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,642.81,500.98
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,693.42,534.37
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,743.45,566.68
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,788.5,593.81
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,832.09,619.43
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,870.84,642.62
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,907.47,664.18
2016,7,23,9,45,925.0,87.0,1.8,25.5,822.5,939.86,683.4
2016,7,23,10,0,934.0,88.0,1.9,26.0,858.0,969.64,700.88
2016,7,23,10,15,940.0,89.0,1.95,26.5,887.0,993.77,714.12
2016,7,23,10,30,946.0,90.0,2.0,27.0,916.0,1014.86,725.47
2016,7,23,10,45,948.0,92.0,2.15,27.5,938.0,1029.92,734.29
2016,7,23,11,0,950.0,94.0,2.3,28.0,960.0,1041.61,741.07
2016,7,23,11,15,953.0,94.5,2.4,28.0,975.5,1049.3,746.35
2016,7,23,11,30,956.0,95.0,2.5,28.0,991.0,1053.55,749.61
2016,7,23,11,45,955.5,96.5,2.6,28.0,998.5,1051.89,749.28
2016,7,23,12,0,955.0,98.0,2.7,28.0,1006.0,1046.78,746.9
2016,7,23,12,15,955.5,98.0,2.75,27.5,1006.5,1037.71,743.12
2016,7,23,12,30,956.0,98.0,2.8,27.0,1007.0,1025.27,737.28
2016,7,23,12,45,952.5,99.5,2.85,27.0,999.0,1007.22,726.45
2016,7,23,13,0,949.0,101.0,2.9,27.0,991.0,986.04,713.68
2016,7,23,13,15,946.5,100.5,2.95,27.0,976.5,960.79,698.26
2016,7,23,13,30,944.0,100.0,3.0,27.0,962.0,932.61,680.9
2016,7,23,13,45,940.5,98.5,3.05,27.0,940.5,899.81,660.4
2016,7,23,14,0,937.0,97.0,3.1,27.0,919.0,864.42,638.04
2016,7,23,14,15,931.5,96.0,3.1,26.5,890.5,825.52,614.03
2016,7,23,14,30,926.0,95.0,3.1,26.0,862.0,784.5,588.27
2016,7,23,14,45,918.0,94.0,3.15,26.0,827.5,739.78,558.7
2016,7,23,15,0,910.0,93.0,3.2,26.0,793.0,693.53,527.22
2016,7,23,15,15,900.0,91.0,3.2,25.5,752.5,643.79,491.55
2016,7,23,15,30,890.0,89.0,3.2,25.0,712.0,593.15,454.12
2016,7,23,15,45,876.0,87.0,3.25,25.0,667.5,539.77,412.72
2016,7,23,16,0,862.0,85.0,3.3,25.0,623.0,486.34,370.04
2016,7,23,16,15,844.0,82.5,3.25,24.5,574.5,430.99,325.12
2016,7,23,16,30,826.0,80.0,3.2,24.0,526.0,373.48,277.24
2016,7,23,16,45,801.5,77.0,3.2,23.5,475.0,317.45,229.42
2016,7,23,17,0,777.0,74.0,3.2,23.0,424.0,263.52,182.56
2016,7,23,17,15,744.0,70.5,3.15,22.0,371.5,209.76,136.63
2016,7,23,17,30,711.0,67.0,3.1,21.0,319.0,159.5,95.23
2016,7,23,17,45,661.0,62.0,3.05,20.5,267.5,107.09,56.74
2016,7,23,18,0,611.0,57.0,3.0,20.0,216.0,63.01,32.49
2016,7,23,18,15,538.5,50.0,2.95,19.5,167.5,34.84,24.77
2016,7,23,18,30,466.0,43.0,2.9,19.0,119.0,31.53,21.57
2016,7,23,18,45,344.0,33.0,2.85,18.5,78.5,25.17,15.31
2016,7,23,19,0,222.0,23.0,2.8,18.0,38.0,18.35,2.87
2016,7,23,19,15,111.0,11.5,2.85,17.5,19.0,11.3,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.5,10.5,1.65,14.5,16.0,20.74,0.0
2016,7,24,5,30,197.0,21.0,1.6,15.0,32.0,57.13,5.53
2016,7,24,5,45,317.0,31.5,1.55,15.5,71.0,108.74,68.67
2016,7,24,6,0,437.0,42.0,1.5,16.0,110.0,169.68,120.37
2016,7,24,6,15,511.5,49.5,1.4,16.5,157.5,225.87,169.52
2016,7,24,6,30,586.0,57.0,1.3,17.0,205.0,289.75,224.55
2016,7,24,6,45,636.0,62.5,1.2,17.5,256.0,348.32,274.42
2016,7,24,7,0,686.0,68.0,1.1,18.0,307.0,410.18,325.07
2016,7,24,7,15,721.0,72.0,1.05,18.5,359.0,467.76,370.67
2016,7,24,7,30,756.0,76.0,1.0,19.0,411.0,527.55,416.04
2016,7,24,7,45,782.0,79.0,1.0,19.5,462.0,582.5,456.41
2016,7,24,8,0,808.0,82.0,1.0,20.0,513.0,638.17,495.87
2016,7,24,8,15,827.0,84.5,1.0,20.5,561.5,688.72,528.92
2016,7,24,8,30,846.0,87.0,1.0,21.0,610.0,735.12,557.93
2016,7,24,8,45,862.0,89.0,1.05,21.5,655.5,781.32,586.85
2016,7,24,9,0,878.0,91.0,1.1,22.0,701.0,826.29,614.45
2016,7,24,9,15,889.5,92.5,1.15,22.5,742.0,865.35,637.77
2016,7,24,9,30,901.0,94.0,1.2,23.0,783.0,902.4,659.56
2016,7,24,9,45,909.5,95.5,1.3,23.5,818.0,934.46,678.72
2016,7,24,10,0,918.0,97.0,1.4,24.0,853.0,963.94,696.17
2016,7,24,10,15,924.5,98.0,1.5,24.0,882.5,988.22,711.67
2016,7,24,10,30,931.0,99.0,1.6,24.0,912.0,1009.51,725.39
2016,7,24,10,45,936.0,99.5,1.7,24.5,934.5,1025.69,734.55
2016,7,24,11,0,941.0,100.0,1.8,25.0,957.0,1038.62,741.77
2016,7,24,11,15,944.0,100.5,1.85,25.0,972.5,1046.23,746.54
2016,7,24,11,30,947.0,101.0,1.9,25.0,988.0,1050.43,749.34
2016,7,24,11,45,948.5,101.5,2.0,25.5,996.0,1049.7,748.41
2016,7,24,12,0,950.0,102.0,2.1,26.0,1004.0,1045.54,745.44
2016,7,24,12,15,950.0,102.0,2.2,26.0,1004.0,1035.99,740.64
2016,7,24,12,30,950.0,102.0,2.3,26.0,1004.0,1023.09,733.79
2016,7,24,12,45,947.0,102.5,2.4,26.0,996.0,1004.56,723.38
2016,7,24,13,0,944.0,103.0,2.5,26.0,988.0,982.92,710.96
2016,7,24,13,15,941.0,102.5,2.55,26.0,973.0,957.29,695.44
2016,7,24,13,30,938.0,102.0,2.6,26.0,958.0,928.77,678.0
2016,7,24,13,45,933.0,101.5,2.7,26.0,935.5,895.81,657.91
2016,7,24,14,0,928.0,101.0,2.8,26.0,913.0,860.35,635.94
2016,7,24,14,15,921.5,100.0,2.85,25.5,884.0,820.92,611.9
2016,7,24,14,30,915.0,99.0,2.9,25.0,855.0,779.46,586.1
2016,7,24,14,45,906.0,97.5,2.95,25.0,820.0,733.94,555.93
2016,7,24,15,0,897.0,96.0,3.0,25.0,785.0,687.0,523.72
2016,7,24,15,15,885.5,94.5,3.0,24.5,744.5,637.32,487.99
2016,7,24,15,30,874.0,93.0,3.0,24.0,704.0,586.91,450.62
2016,7,24,15,45,858.5,91.0,3.0,23.5,658.5,533.45,409.77
2016,7,24,16,0,843.0,89.0,3.0,23.0,613.0,480.13,367.65
2016,7,24,16,15,824.0,86.5,2.95,22.5,564.5,422.52,320.87
2016,7,24,16,30,805.0,84.0,2.9,22.0,516.0,368.44,275.37
2016,7,24,16,45,778.5,80.5,2.9,22.0,465.0,312.41,226.98
2016,7,24,17,0,752.0,77.0,2.9,22.0,414.0,258.74,179.97
2016,7,24,17,15,718.0,73.0,2.9,21.0,362.5,205.68,134.71
2016,7,24,17,30,684.0,69.0,2.9,20.0,311.0,153.45,91.78
2016,7,24,17,45,635.0,63.5,2.9,19.5,260.0,104.89,56.36
2016,7,24,18,0,586.0,58.0,2.9,19.0,209.0,61.89,32.79
2016,7,24,18,15,513.0,50.5,2.9,18.5,161.5,35.39,25.35
2016,7,24,18,30,440.0,43.0,2.9,18.0,114.0,31.66,21.76
2016,7,24,18,45,323.0,32.5,2.9,17.5,74.5,24.83,15.01
2016,7,24,19,0,206.0,22.0,2.9,17.0,35.0,17.48,1.31
2016,7,24,19,15,103.0,11.0,2.9,16.5,17.5,10.81,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,91.5,10.0,2.0,13.0,15.0,19.38,0.0
2016,7,25,5,30,183.0,20.0,2.0,13.0,30.0,53.42,0.16
2016,7,25,5,45,303.0,31.5,2.0,13.5,68.5,105.37,66.63
2016,7,25,6,0,423.0,43.0,2.0,14.0,107.0,166.45,119.01
2016,7,25,6,15,498.5,50.5,1.9,14.5,154.5,222.17,168.24
2016,7,25,6,30,574.0,58.0,1.8,15.0,202.0,285.68,223.66
2016,7,25,6,45,303.5,92.5,1.75,15.5,170.5,236.64,189.77
2016,7,25,7,0,33.0,127.0,1.7,16.0,139.0,146.2,116.81
2016,7,25,7,15,30.5,145.0,1.65,16.5,157.0,164.83,131.95
2016,7,25,7,30,28.0,163.0,1.6,17.0,175.0,183.16,146.2
2016,7,25,7,45,26.0,179.0,1.55,17.5,191.0,194.25,154.32
2016,7,25,8,0,24.0,195.0,1.5,18.0,207.0,209.83,165.86
2016,7,25,8,15,86.5,234.5,1.5,18.5,286.5,302.28,238.96
2016,7,25,8,30,149.0,274.0,1.5,19.0,366.0,401.32,314.31
2016,7,25,8,45,238.0,283.0,1.5,19.5,442.5,493.37,383.01
2016,7,25,9,0,327.0,292.0,1.5,20.0,519.0,583.9,448.57
2016,7,25,9,15,606.0,198.0,1.5,20.5,649.0,743.34,565.95
2016,7,25,9,30,885.0,104.0,1.5,21.0,779.0,898.56,667.8
2016,7,25,9,45,890.0,107.5,1.55,21.5,813.0,929.15,684.14
2016,7,25,10,0,895.0,111.0,1.6,22.0,847.0,957.01,700.08
2016,7,25,10,15,902.0,112.5,1.6,22.0,876.5,981.79,714.67
2016,7,25,10,30,909.0,114.0,1.6,22.0,906.0,1003.67,727.44
2016,7,25,10,45,913.0,115.0,1.65,22.5,928.5,1019.05,735.46
2016,7,25,11,0,917.0,116.0,1.7,23.0,951.0,1031.22,741.6
2016,7,25,11,15,920.5,117.0,1.75,23.0,966.5,1039.62,746.92
2016,7,25,11,30,924.0,118.0,1.8,23.0,982.0,1044.68,750.3
2016,7,25,11,45,926.5,118.0,1.85,23.5,990.0,1044.36,748.99
2016,7,25,12,0,929.0,118.0,1.9,24.0,998.0,1040.69,745.74
2016,7,25,12,15,929.0,118.0,1.9,24.0,998.5,1031.21,739.76
2016,7,25,12,30,929.0,118.0,1.9,24.0,999.0,1018.46,731.87
2016,7,25,12,45,929.0,116.5,1.95,24.5,992.0,1001.01,720.35
2016,7,25,13,0,929.0,115.0,2.0,25.0,985.0,980.42,706.91
2016,7,25,13,15,926.5,114.5,2.05,25.0,970.0,955.48,692.09
2016,7,25,13,30,924.0,114.0,2.1,25.0,955.0,927.69,675.38
2016,7,25,13,45,922.0,111.5,2.15,25.0,934.0,895.63,655.77
2016,7,25,14,0,920.0,109.0,2.2,25.0,913.0,860.94,634.28
2016,7,25,14,15,914.0,107.5,2.2,24.5,884.0,821.62,610.25
2016,7,25,14,30,908.0,106.0,2.2,24.0,855.0,780.25,584.53
2016,7,25,14,45,903.0,102.5,2.25,24.0,821.0,735.82,555.54
2016,7,25,15,0,898.0,99.0,2.3,24.0,787.0,689.67,524.14
2016,7,25,15,15,886.5,97.5,2.25,23.5,746.5,639.88,488.4
2016,7,25,15,30,875.0,96.0,2.2,23.0,706.0,589.35,451.07
2016,7,25,15,45,864.5,92.0,2.2,23.0,662.0,536.51,410.26
2016,7,25,16,0,854.0,88.0,2.2,23.0,618.0,483.32,367.92
2016,7,25,16,15,835.0,85.5,2.2,22.5,569.0,425.11,321.17
2016,7,25,16,30,816.0,83.0,2.2,22.0,520.0,370.41,275.56
2016,7,25,16,45,794.5,78.5,2.2,22.0,469.5,314.4,227.31
2016,7,25,17,0,773.0,74.0,2.2,22.0,419.0,260.19,179.87
2016,7,25,17,15,739.0,70.0,2.15,21.0,366.5,205.98,133.75
2016,7,25,17,30,705.0,66.0,2.1,20.0,314.0,155.39,92.3
2016,7,25,17,45,659.0,60.5,2.05,19.5,262.5,106.2,56.63
2016,7,25,18,0,613.0,55.0,2.0,19.0,211.0,59.14,30.45
2016,7,25,18,15,540.5,48.0,1.85,18.5,163.0,33.38,23.6
2016,7,25,18,30,468.0,41.0,1.7,18.0,115.0,29.99,20.31
2016,7,25,18,45,350.5,31.0,1.55,17.5,75.0,23.56,13.88
2016,7,25,19,0,233.0,21.0,1.4,17.0,35.0,16.64,0.0
2016,7,25,19,15,116.5,10.5,1.4,16.5,17.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,98.0,9.5,1.0,14.5,14.5,19.43,0.0
2016,7,26,5,30,196.0,19.0,0.9,15.0,29.0,53.9,0.0
2016,7,26,5,45,314.0,30.0,0.85,15.5,67.5,105.72,65.38
2016,7,26,6,0,432.0,41.0,0.8,16.0,106.0,166.16,116.94
2016,7,26,6,15,506.0,49.0,0.75,16.5,153.5,222.31,165.73
2016,7,26,6,30,580.0,57.0,0.7,17.0,201.0,286.13,220.26
2016,7,26,6,45,628.5,63.0,0.7,17.5,251.5,344.27,269.55
2016,7,26,7,0,677.0,69.0,0.7,18.0,302.0,406.72,320.48
2016,7,26,7,15,712.5,73.5,0.7,18.5,354.0,463.45,365.26
2016,7,26,7,30,748.0,78.0,0.7,19.0,406.0,523.7,410.89
2016,7,26,7,45,772.5,82.0,0.7,20.0,457.0,578.51,449.91
2016,7,26,8,0,797.0,86.0,0.7,21.0,508.0,633.93,487.77
2016,7,26,8,15,816.5,89.0,0.65,21.5,556.5,685.0,520.36
2016,7,26,8,30,836.0,92.0,0.6,22.0,605.0,735.64,551.0
2016,7,26,8,45,850.0,95.0,0.6,23.0,650.0,777.26,574.44
2016,7,26,9,0,864.0,98.0,0.6,24.0,695.0,821.28,598.97
2016,7,26,9,15,875.5,100.0,0.65,24.5,736.0,860.47,621.88
2016,7,26,9,30,887.0,102.0,0.7,25.0,777.0,897.66,643.31
2016,7,26,9,45,894.0,104.5,0.8,26.0,811.5,929.09,660.6
2016,7,26,10,0,901.0,107.0,0.9,27.0,846.0,957.88,676.17
2016,7,26,10,15,907.5,108.0,0.95,27.5,875.5,981.81,689.07
2016,7,26,10,30,914.0,109.0,1.0,28.0,905.0,1002.8,700.23
2016,7,26,10,45,918.5,110.0,1.1,28.5,927.5,1018.77,709.34
2016,7,26,11,0,923.0,111.0,1.2,29.0,950.0,1031.52,716.59
2016,7,26,11,15,926.5,111.5,1.3,29.0,965.0,1039.47,722.45
2016,7,26,11,30,930.0,112.0,1.4,29.0,980.0,1044.06,726.41
2016,7,26,11,45,932.0,112.0,1.5,29.0,988.0,1043.27,727.2
2016,7,26,12,0,934.0,112.0,1.6,29.0,996.0,1039.09,726.04
2016,7,26,12,15,934.0,112.0,1.7,29.0,996.5,1029.59,721.67
2016,7,26,12,30,934.0,112.0,1.8,29.0,997.0,1016.8,715.33
2016,7,26,12,45,927.5,115.0,1.9,29.0,988.0,997.6,704.99
2016,7,26,13,0,921.0,118.0,2.0,29.0,979.0,975.43,692.78
2016,7,26,13,15,918.0,117.5,2.05,29.0,964.0,950.18,677.98
2016,7,26,13,30,915.0,117.0,2.1,29.0,949.0,922.12,661.32
2016,7,26,13,45,912.0,115.0,2.2,29.0,927.5,889.9,642.34
2016,7,26,14,0,909.0,113.0,2.3,29.0,906.0,855.15,621.47
2016,7,26,14,15,902.5,111.5,2.3,29.0,877.0,815.76,596.5
2016,7,26,14,30,896.0,110.0,2.3,29.0,848.0,774.38,570.0
2016,7,26,14,45,888.5,107.5,2.35,29.0,813.5,729.57,541.17
2016,7,26,15,0,881.0,105.0,2.4,29.0,779.0,683.26,509.83
2016,7,26,15,15,869.5,103.0,2.4,28.5,738.5,633.68,475.11
2016,7,26,15,30,858.0,101.0,2.4,28.0,698.0,583.4,438.77
2016,7,26,15,45,844.0,98.0,2.45,27.5,653.0,530.42,399.44
2016,7,26,16,0,830.0,95.0,2.5,27.0,608.0,475.07,356.97
2016,7,26,16,15,810.5,92.0,2.45,26.5,559.5,419.84,312.88
2016,7,26,16,30,791.0,89.0,2.4,26.0,511.0,365.73,268.3
2016,7,26,16,45,766.5,84.5,2.4,26.0,460.5,310.08,221.16
2016,7,26,17,0,742.0,80.0,2.4,26.0,410.0,256.6,175.2
2016,7,26,17,15,707.0,75.5,2.3,25.0,358.0,203.43,130.8
2016,7,26,17,30,672.0,71.0,2.2,24.0,306.0,151.07,88.78
2016,7,26,17,45,623.5,65.0,2.15,23.5,255.0,102.84,54.56
2016,7,26,18,0,575.0,59.0,2.1,23.0,204.0,60.14,32.12
2016,7,26,18,15,501.5,51.0,1.95,22.0,156.5,36.11,25.54
2016,7,26,18,30,428.0,43.0,1.8,21.0,109.0,31.98,21.67
2016,7,26,18,45,313.0,31.5,1.65,20.5,70.0,24.18,14.06
2016,7,26,19,0,198.0,20.0,1.5,20.0,31.0,15.78,0.0
2016,7,26,19,15,99.0,10.0,1.45,19.5,15.5,9.83,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.5,10.5,12.59,0.0
2016,7,27,5,30,93.0,16.0,1.5,16.0,21.0,33.77,0.0
2016,7,27,5,45,185.0,31.5,1.5,16.5,54.5,79.36,49.01
2016,7,27,6,0,277.0,47.0,1.5,17.0,88.0,130.42,92.55
2016,7,27,6,15,347.0,59.5,1.4,17.5,131.5,181.21,136.08
2016,7,27,6,30,417.0,72.0,1.3,18.0,175.0,239.46,185.66
2016,7,27,6,45,472.0,81.0,1.2,18.5,223.0,296.85,233.93
2016,7,27,7,0,527.0,90.0,1.1,19.0,271.0,357.75,283.53
2016,7,27,7,15,565.5,97.5,1.1,19.5,320.0,413.19,327.63
2016,7,27,7,30,604.0,105.0,1.1,20.0,369.0,471.44,372.37
2016,7,27,7,45,637.5,109.5,1.15,20.5,418.5,525.82,413.08
2016,7,27,8,0,671.0,114.0,1.2,21.0,468.0,581.87,453.8
2016,7,27,8,15,693.5,118.5,1.2,21.5,514.5,631.47,488.24
2016,7,27,8,30,716.0,123.0,1.2,22.0,561.0,681.18,521.33
2016,7,27,8,45,737.0,125.0,1.25,23.0,606.0,724.54,547.9
2016,7,27,9,0,758.0,127.0,1.3,24.0,651.0,769.55,575.07
2016,7,27,9,15,771.5,130.0,1.35,24.5,690.5,808.33,598.67
2016,7,27,9,30,785.0,133.0,1.4,25.0,730.0,845.49,620.97
2016,7,27,9,45,776.0,146.0,1.45,25.5,758.5,871.04,635.48
2016,7,27,10,0,767.0,159.0,1.5,26.0,787.0,893.38,647.97
2016,7,27,10,15,775.5,161.0,1.55,26.0,815.5,917.64,663.01
2016,7,27,10,30,784.0,163.0,1.6,26.0,844.0,939.39,676.44
2016,7,27,10,45,795.5,161.5,1.65,26.5,868.0,957.79,686.45
2016,7,27,11,0,807.0,160.0,1.7,27.0,892.0,973.48,694.83
2016,7,27,11,15,810.5,161.0,1.75,27.0,907.0,981.0,699.52
2016,7,27,11,30,814.0,162.0,1.8,27.0,922.0,985.51,702.51
2016,7,27,11,45,821.5,159.5,1.85,27.5,931.5,987.33,702.56
2016,7,27,12,0,829.0,157.0,1.9,28.0,941.0,986.07,700.8
2016,7,27,12,15,829.0,157.0,1.95,28.0,941.0,976.92,695.6
2016,7,27,12,30,829.0,157.0,2.0,28.0,941.0,964.79,688.65
2016,7,27,12,45,841.0,148.0,2.1,28.0,938.5,947.73,679.17
2016,7,27,13,0,853.0,139.0,2.2,28.0,936.0,932.47,670.83
2016,7,27,13,15,850.0,138.5,2.25,27.5,921.5,908.65,657.74
2016,7,27,13,30,847.0,138.0,2.3,27.0,907.0,882.22,642.91
2016,7,27,13,45,846.5,134.0,2.4,27.0,887.0,852.08,624.62
2016,7,27,14,0,846.0,130.0,2.5,27.0,867.0,819.44,604.48
2016,7,27,14,15,838.5,128.5,2.5,26.5,838.5,781.37,580.92
2016,7,27,14,30,831.0,127.0,2.5,26.0,810.0,741.55,555.88
2016,7,27,14,45,826.0,122.5,2.55,26.0,777.5,699.11,527.86
2016,7,27,15,0,821.0,118.0,2.6,26.0,745.0,654.38,496.14
2016,7,27,15,15,808.5,115.5,2.55,25.5,705.0,605.9,461.25
2016,7,27,15,30,796.0,113.0,2.5,25.0,665.0,556.96,425.05
2016,7,27,15,45,785.0,107.5,2.5,25.0,622.5,505.76,385.51
2016,7,27,16,0,774.0,102.0,2.5,25.0,580.0,454.45,344.72
2016,7,27,16,15,753.0,98.5,2.5,24.5,532.5,400.98,301.75
2016,7,27,16,30,732.0,95.0,2.5,24.0,485.0,348.87,258.55
2016,7,27,16,45,711.0,89.5,2.5,23.5,436.5,296.52,214.14
2016,7,27,17,0,690.0,84.0,2.5,23.0,388.0,243.37,168.49
2016,7,27,17,15,653.5,78.5,2.45,22.5,338.0,191.66,124.76
2016,7,27,17,30,617.0,73.0,2.4,22.0,288.0,143.87,86.05
2016,7,27,17,45,573.0,66.0,2.35,21.5,239.5,98.23,53.42
2016,7,27,18,0,529.0,59.0,2.3,21.0,191.0,57.63,31.84
2016,7,27,18,15,456.5,50.5,2.3,20.0,146.0,35.79,25.48
2016,7,27,18,30,384.0,42.0,2.3,19.0,101.0,31.19,21.16
2016,7,27,18,45,278.5,30.0,2.3,18.5,64.5,22.88,13.01
2016,7,27,19,0,173.0,18.0,2.3,18.0,28.0,13.96,0.0
2016,7,27,19,15,86.5,9.0,2.3,17.5,14.0,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,6.88,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,13.51,0.0
2016,7,28,5,45,16.5,31.5,1.7,14.5,34.0,36.05,21.63
2016,7,28,6,0,33.0,49.0,1.7,15.0,54.0,59.35,42.49
2016,7,28,6,15,46.0,69.0,1.65,15.5,79.0,85.99,65.45
2016,7,28,6,30,59.0,89.0,1.6,16.0,104.0,113.83,89.29
2016,7,28,6,45,68.5,110.5,1.6,16.5,131.0,143.15,114.02
2016,7,28,7,0,78.0,132.0,1.6,17.0,158.0,173.32,138.94
2016,7,28,7,15,214.0,143.0,1.55,17.5,232.0,269.37,217.29
2016,7,28,7,30,350.0,154.0,1.5,18.0,306.0,369.16,296.64
2016,7,28,7,45,312.5,183.0,1.45,18.5,331.5,393.63,313.78
2016,7,28,8,0,275.0,212.0,1.4,19.0,357.0,413.89,327.28
2016,7,28,8,15,544.5,148.0,1.4,19.5,469.5,557.49,438.78
2016,7,28,8,30,814.0,84.0,1.4,20.0,582.0,705.35,545.08
2016,7,28,8,45,828.5,86.5,1.4,20.5,625.5,749.84,572.05
2016,7,28,9,0,843.0,89.0,1.4,21.0,669.0,793.06,598.68
2016,7,28,9,15,854.0,90.5,1.45,21.5,709.0,830.69,621.65
2016,7,28,9,30,865.0,92.0,1.5,22.0,749.0,866.37,643.11
2016,7,28,9,45,874.5,93.0,1.6,22.5,783.5,897.97,662.31
2016,7,28,10,0,884.0,94.0,1.7,23.0,818.0,927.14,679.84
2016,7,28,10,15,890.5,95.0,1.75,23.5,846.0,950.84,693.18
2016,7,28,10,30,897.0,96.0,1.8,24.0,874.0,971.66,704.69
2016,7,28,10,45,900.0,97.5,1.9,24.5,895.5,986.58,713.1
2016,7,28,11,0,903.0,99.0,2.0,25.0,917.0,998.3,719.58
2016,7,28,11,15,905.5,99.5,2.05,25.0,931.5,1005.23,723.93
2016,7,28,11,30,908.0,100.0,2.1,25.0,946.0,1008.87,726.35
2016,7,28,11,45,908.0,101.0,2.2,25.0,953.0,1007.23,726.12
2016,7,28,12,0,908.0,102.0,2.3,25.0,960.0,1002.29,723.91
2016,7,28,12,15,908.0,102.0,2.35,25.0,960.0,993.06,718.51
2016,7,28,12,30,908.0,102.0,2.4,25.0,960.0,980.62,711.15
2016,7,28,12,45,899.5,106.0,2.45,25.0,950.0,960.98,699.21
2016,7,28,13,0,891.0,110.0,2.5,25.0,940.0,938.53,685.49
2016,7,28,13,15,887.5,109.5,2.5,25.0,925.5,913.5,669.64
2016,7,28,13,30,884.0,109.0,2.5,25.0,911.0,885.76,652.0
2016,7,28,13,45,879.5,108.0,2.55,25.0,889.5,854.13,632.08
2016,7,28,14,0,875.0,107.0,2.6,25.0,868.0,820.12,610.43
2016,7,28,14,15,868.5,105.5,2.6,24.5,839.5,781.87,586.51
2016,7,28,14,30,862.0,104.0,2.6,24.0,811.0,741.73,560.98
2016,7,28,14,45,853.5,102.0,2.65,24.0,777.5,698.01,531.78
2016,7,28,15,0,845.0,100.0,2.7,24.0,744.0,652.96,500.08
2016,7,28,15,15,833.0,98.0,2.65,23.5,704.5,604.64,464.87
2016,7,28,15,30,821.0,96.0,2.6,23.0,665.0,555.74,428.2
2016,7,28,15,45,806.5,93.5,2.6,23.0,621.5,502.6,386.69
2016,7,28,16,0,792.0,91.0,2.6,23.0,578.0,451.42,345.41
2016,7,28,16,15,772.0,88.0,2.6,22.5,531.0,397.91,301.81
2016,7,28,16,30,752.0,85.0,2.6,22.0,484.0,345.63,257.85
2016,7,28,16,45,726.5,81.0,2.6,22.0,435.0,292.22,211.67
2016,7,28,17,0,701.0,77.0,2.6,22.0,386.0,241.11,166.94
2016,7,28,17,15,666.0,72.5,2.55,21.0,336.0,187.66,121.73
2016,7,28,17,30,631.0,68.0,2.5,20.0,286.0,140.29,83.24
2016,7,28,17,45,581.5,62.0,2.5,19.5,237.0,94.34,50.55
2016,7,28,18,0,532.0,56.0,2.5,19.0,188.0,54.03,29.67
2016,7,28,18,15,459.5,48.0,2.45,18.5,143.0,33.75,23.87
2016,7,28,18,30,387.0,40.0,2.4,18.0,98.0,29.5,19.78
2016,7,28,18,45,277.0,29.0,2.4,17.5,62.0,22.09,12.28
2016,7,28,19,0,167.0,18.0,2.4,17.0,26.0,14.09,0.0
2016,7,28,19,15,83.5,9.0,2.4,17.0,13.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,54.5,7.5,1.75,14.0,10.0,12.76,0.0
2016,7,29,5,30,109.0,15.0,1.8,14.0,20.0,34.53,0.0
2016,7,29,5,45,205.0,29.0,1.85,14.5,53.5,80.26,48.26
2016,7,29,6,0,301.0,43.0,1.9,15.0,87.0,131.53,93.12
2016,7,29,6,15,373.0,54.0,1.85,15.5,130.0,184.04,138.74
2016,7,29,6,30,445.0,65.0,1.8,16.0,173.0,243.09,189.83
2016,7,29,6,45,269.0,98.0,1.75,16.5,168.0,221.98,177.25
2016,7,29,7,0,93.0,131.0,1.7,17.0,163.0,183.94,147.45
2016,7,29,7,15,130.0,154.0,1.65,17.5,206.0,232.21,186.81
2016,7,29,7,30,167.0,177.0,1.6,18.0,249.0,283.9,227.86
2016,7,29,7,45,424.5,141.0,1.6,18.5,355.5,423.81,340.03
2016,7,29,8,0,682.0,105.0,1.6,19.0,462.0,578.16,458.36
2016,7,29,8,15,704.5,109.0,1.6,19.5,509.0,627.67,492.7
2016,7,29,8,30,727.0,113.0,1.6,20.0,556.0,675.39,524.73
2016,7,29,8,45,746.5,115.0,1.65,21.0,600.0,720.24,552.92
2016,7,29,9,0,766.0,117.0,1.7,22.0,644.0,764.35,580.02
2016,7,29,9,15,779.5,120.0,1.75,22.0,683.5,803.42,605.47
2016,7,29,9,30,793.0,123.0,1.8,22.0,723.0,840.85,629.65
2016,7,29,9,45,811.5,120.5,1.85,22.5,759.5,874.98,650.22
2016,7,29,10,0,830.0,118.0,1.9,23.0,796.0,902.12,666.02
2016,7,29,10,15,837.5,119.5,1.95,23.5,824.5,926.13,679.76
2016,7,29,10,30,845.0,121.0,2.0,24.0,853.0,947.47,691.76
2016,7,29,10,45,854.5,120.0,2.05,24.5,876.0,965.33,701.53
2016,7,29,11,0,864.0,119.0,2.1,25.0,899.0,980.31,709.52
2016,7,29,11,15,867.5,119.5,2.15,25.0,914.5,987.9,714.26
2016,7,29,11,30,871.0,120.0,2.2,25.0,930.0,992.33,717.16
2016,7,29,11,45,876.5,118.0,2.25,25.0,939.0,993.0,717.8
2016,7,29,12,0,882.0,116.0,2.3,25.0,948.0,990.47,716.52
2016,7,29,12,15,882.5,116.0,2.35,25.0,948.5,981.86,711.47
2016,7,29,12,30,883.0,116.0,2.4,25.0,949.0,970.11,704.52
2016,7,29,12,45,886.5,113.0,2.45,25.0,943.0,955.11,695.54
2016,7,29,13,0,890.0,110.0,2.5,25.0,937.0,936.99,684.59
2016,7,29,13,15,887.0,109.0,2.5,25.0,923.0,911.89,668.65
2016,7,29,13,30,884.0,108.0,2.5,25.0,909.0,884.08,650.94
2016,7,29,13,45,882.0,105.5,2.55,25.0,888.5,853.05,631.42
2016,7,29,14,0,880.0,103.0,2.6,25.0,868.0,819.5,610.06
2016,7,29,14,15,873.5,102.0,2.6,24.5,840.0,781.52,586.33
2016,7,29,14,30,867.0,101.0,2.6,24.0,812.0,741.64,560.98
2016,7,29,14,45,861.0,98.5,2.6,24.0,778.5,698.95,532.25
2016,7,29,15,0,855.0,96.0,2.6,24.0,745.0,654.7,501.04
2016,7,29,15,15,843.5,94.0,2.6,23.5,706.0,606.21,465.92
2016,7,29,15,30,832.0,92.0,2.6,23.0,667.0,557.08,429.23
2016,7,29,15,45,819.0,89.0,2.6,23.0,623.5,505.81,389.01
2016,7,29,16,0,806.0,86.0,2.6,23.0,580.0,454.51,347.58
2016,7,29,16,15,787.0,83.5,2.55,22.5,533.0,398.67,302.07
2016,7,29,16,30,768.0,81.0,2.5,22.0,486.0,346.4,257.94
2016,7,29,16,45,743.5,77.0,2.45,21.5,437.0,292.43,211.56
2016,7,29,17,0,719.0,73.0,2.4,21.0,388.0,240.63,166.37
2016,7,29,17,15,684.5,69.0,2.4,20.5,338.0,189.3,122.41
2016,7,29,17,30,650.0,65.0,2.4,20.0,288.0,139.03,81.39
2016,7,29,17,45,600.5,59.5,2.4,19.5,238.5,92.52,48.56
2016,7,29,18,0,551.0,54.0,2.4,19.0,189.0,51.64,28.0
2016,7,29,18,15,478.0,46.5,2.35,18.5,143.5,32.62,22.86
2016,7,29,18,30,405.0,39.0,2.3,18.0,98.0,28.76,19.1
2016,7,29,18,45,289.5,28.0,2.3,17.5,62.0,21.3,11.48
2016,7,29,19,0,174.0,17.0,2.3,17.0,26.0,13.26,0.0
2016,7,29,19,15,87.0,8.5,2.3,17.0,13.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,84.5,7.5,1.5,14.0,11.5,15.62,0.0
2016,7,30,5,30,169.0,15.0,1.5,14.0,23.0,43.78,0.0
2016,7,30,5,45,288.5,26.0,1.55,14.5,59.0,94.77,55.44
2016,7,30,6,0,408.0,37.0,1.6,15.0,95.0,153.48,107.27
2016,7,30,6,15,483.0,45.0,1.6,15.5,140.5,208.25,155.58
2016,7,30,6,30,558.0,53.0,1.6,16.0,186.0,270.91,210.25
2016,7,30,6,45,296.5,88.5,1.65,16.5,161.0,227.95,181.73
2016,7,30,7,0,35.0,124.0,1.7,17.0,136.0,144.24,114.79
2016,7,30,7,15,37.5,144.0,1.65,17.5,159.0,167.79,133.99
2016,7,30,7,30,40.0,164.0,1.6,18.0,182.0,191.52,152.64
2016,7,30,7,45,35.0,180.5,1.6,18.5,197.5,206.96,164.16
2016,7,30,8,0,30.0,197.0,1.6,19.0,213.0,221.9,175.04
2016,7,30,8,15,53.0,228.5,1.65,19.5,259.5,272.35,214.22
2016,7,30,8,30,76.0,260.0,1.7,20.0,306.0,324.55,253.82
2016,7,30,8,45,143.5,285.5,1.75,20.5,381.0,414.19,322.0
2016,7,30,9,0,211.0,311.0,1.8,21.0,456.0,501.08,386.07
2016,7,30,9,15,264.5,321.0,1.9,21.5,513.5,571.26,436.4
2016,7,30,9,30,318.0,331.0,2.0,22.0,571.0,635.92,482.01
2016,7,30,9,45,608.0,211.5,2.1,22.5,697.5,790.6,596.88
2016,7,30,10,0,898.0,92.0,2.2,23.0,824.0,936.97,693.02
2016,7,30,10,15,904.5,93.0,2.25,23.0,853.0,960.98,706.78
2016,7,30,10,30,911.0,94.0,2.3,23.0,882.0,982.04,719.89
2016,7,30,10,45,915.5,95.0,2.4,23.5,904.0,998.09,728.95
2016,7,30,11,0,920.0,96.0,2.5,24.0,926.0,1010.92,736.01
2016,7,30,11,15,923.0,96.5,2.55,24.0,941.5,1018.44,740.7
2016,7,30,11,30,926.0,97.0,2.6,24.0,957.0,1022.6,743.39
2016,7,30,11,45,928.0,97.0,2.65,24.0,964.5,1021.86,743.06
2016,7,30,12,0,930.0,97.0,2.7,24.0,972.0,1017.74,740.71
2016,7,30,12,15,930.0,97.0,2.7,24.0,972.5,1008.28,734.57
2016,7,30,12,30,930.0,97.0,2.7,24.0,973.0,995.53,726.44
2016,7,30,12,45,923.0,100.5,2.75,24.0,964.0,976.44,714.73
2016,7,30,13,0,916.0,104.0,2.8,24.0,955.0,954.39,701.14
2016,7,30,13,15,913.0,103.5,2.75,24.0,940.5,929.18,684.66
2016,7,30,13,30,910.0,103.0,2.7,24.0,926.0,901.15,666.35
2016,7,30,13,45,907.5,101.0,2.7,24.0,905.0,869.38,645.9
2016,7,30,14,0,905.0,99.0,2.7,24.0,884.0,835.05,623.63
2016,7,30,14,15,899.0,98.0,2.65,23.5,855.5,796.55,599.21
2016,7,30,14,30,893.0,97.0,2.6,23.0,827.0,756.02,573.14
2016,7,30,14,45,888.5,94.0,2.6,23.0,794.0,712.8,544.05
2016,7,30,15,0,884.0,91.0,2.6,23.0,761.0,667.83,512.53
2016,7,30,15,15,873.5,89.0,2.55,22.5,721.0,618.61,476.6
2016,7,30,15,30,863.0,87.0,2.5,22.0,681.0,568.58,439.01
2016,7,30,15,45,853.5,83.0,2.5,22.0,638.0,516.63,398.18
2016,7,30,16,0,844.0,79.0,2.5,22.0,595.0,464.25,355.76
2016,7,30,16,15,826.0,76.5,2.5,21.5,547.0,409.59,310.91
2016,7,30,16,30,808.0,74.0,2.5,21.0,499.0,352.83,263.07
2016,7,30,16,45,788.5,70.0,2.5,20.5,450.0,298.2,215.68
2016,7,30,17,0,769.0,66.0,2.5,20.0,401.0,245.17,168.89
2016,7,30,17,15,736.0,62.0,2.5,19.5,349.5,191.39,122.43
2016,7,30,17,30,703.0,58.0,2.5,19.0,298.0,141.12,81.17
2016,7,30,17,45,660.0,53.0,2.55,18.5,248.0,92.88,47.09
2016,7,30,18,0,617.0,48.0,2.6,18.0,198.0,49.63,26.12
2016,7,30,18,15,545.0,41.5,2.55,17.5,150.5,31.17,21.68
2016,7,30,18,30,473.0,35.0,2.5,17.0,103.0,25.33,16.2
