Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,45,356.0,25.5,2.5,16.5,65.0,19.13,9.61
2016,7,30,19,0,239.0,16.0,2.5,16.0,27.0,12.44,0.0
2016,7,30,19,15,119.5,8.0,2.45,15.5,13.5,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,1.7,13.5,11.5,17.33,0.0
2016,7,31,5,30,217.0,14.0,1.8,14.0,23.0,45.66,0.0
2016,7,31,5,45,340.0,23.5,1.9,14.5,60.5,102.06,58.06
2016,7,31,6,0,463.0,33.0,2.0,15.0,98.0,162.65,112.76
2016,7,31,6,15,537.0,40.0,2.0,15.0,144.5,217.7,162.29
2016,7,31,6,30,611.0,47.0,2.0,15.0,191.0,281.78,219.26
2016,7,31,6,45,305.5,69.5,2.0,15.5,141.5,210.2,168.24
2016,7,31,7,0,0.0,92.0,2.0,16.0,92.0,90.32,70.51
2016,7,31,7,15,0.0,110.0,1.9,16.5,110.0,108.25,85.3
2016,7,31,7,30,0.0,128.0,1.8,17.0,128.0,126.17,99.59
2016,7,31,7,45,6.0,152.5,1.75,17.5,156.0,154.52,122.22
2016,7,31,8,0,12.0,177.0,1.7,18.0,184.0,183.4,144.86
2016,7,31,8,15,20.0,202.5,1.65,18.5,215.0,215.23,169.49
2016,7,31,8,30,28.0,228.0,1.6,19.0,246.0,254.23,199.24
2016,7,31,8,45,31.5,249.0,1.6,19.5,270.0,279.56,217.81
2016,7,31,9,0,35.0,270.0,1.6,20.0,294.0,305.03,236.26
2016,7,31,9,15,42.0,294.5,1.6,20.5,325.0,337.31,259.69
2016,7,31,9,30,49.0,319.0,1.6,21.0,356.0,369.82,282.91
2016,7,31,9,45,74.0,350.5,1.65,21.5,409.5,426.26,324.07
2016,7,31,10,0,99.0,382.0,1.7,22.0,463.0,483.56,364.89
2016,7,31,10,15,101.5,394.0,1.75,22.0,479.5,499.34,375.51
2016,7,31,10,30,104.0,406.0,1.8,22.0,496.0,514.8,386.17
2016,7,31,10,45,234.5,402.5,1.85,22.5,612.0,654.85,487.66
2016,7,31,11,0,365.0,399.0,1.9,23.0,728.0,780.05,574.37
2016,7,31,11,15,382.5,390.0,1.95,23.0,740.0,788.03,579.27
2016,7,31,11,30,400.0,381.0,2.0,23.0,752.0,800.97,588.47
2016,7,31,11,45,654.0,248.5,2.05,23.0,860.5,915.18,672.71
2016,7,31,12,0,908.0,116.0,2.1,23.0,969.0,1014.95,736.59
2016,7,31,12,15,908.0,116.0,2.15,23.0,969.5,1005.56,730.0
2016,7,31,12,30,908.0,116.0,2.2,23.0,970.0,992.93,722.6
2016,7,31,12,45,911.5,112.5,2.25,23.5,964.0,976.94,711.72
2016,7,31,13,0,915.0,109.0,2.3,24.0,958.0,957.73,698.84
2016,7,31,13,15,911.5,108.5,2.35,23.5,943.0,932.02,684.42
2016,7,31,13,30,908.0,108.0,2.4,23.0,928.0,903.52,668.08
2016,7,31,13,45,906.5,105.5,2.45,23.0,906.5,872.09,648.35
2016,7,31,14,0,905.0,103.0,2.5,23.0,885.0,838.03,626.7
2016,7,31,14,15,898.0,101.5,2.55,22.5,856.0,798.19,602.05
2016,7,31,14,30,891.0,100.0,2.6,22.0,827.0,756.41,575.67
2016,7,31,14,45,885.0,97.0,2.65,22.0,793.0,712.14,546.01
2016,7,31,15,0,879.0,94.0,2.7,22.0,759.0,666.27,513.73
2016,7,31,15,15,867.5,92.0,2.75,21.5,719.0,616.59,477.65
2016,7,31,15,30,856.0,90.0,2.8,21.0,679.0,566.22,439.85
2016,7,31,15,45,844.0,87.0,2.85,21.0,634.5,514.19,398.72
2016,7,31,16,0,832.0,84.0,2.9,21.0,590.0,461.99,356.17
2016,7,31,16,15,813.0,81.0,2.9,20.5,542.0,404.28,308.69
2016,7,31,16,30,794.0,78.0,2.9,20.0,494.0,350.1,262.49
2016,7,31,16,45,771.0,74.0,2.9,19.5,444.0,295.13,214.63
2016,7,31,17,0,748.0,70.0,2.9,19.0,394.0,242.16,167.82
2016,7,31,17,15,713.5,66.0,2.85,18.5,342.5,189.24,122.03
2016,7,31,17,30,679.0,62.0,2.8,18.0,291.0,140.04,81.69
2016,7,31,17,45,631.5,56.5,2.75,17.5,241.0,92.39,48.28
2016,7,31,18,0,584.0,51.0,2.7,17.0,191.0,47.23,25.57
2016,7,31,18,15,509.5,43.5,2.6,16.5,144.5,30.36,21.05
2016,7,31,18,30,435.0,36.0,2.5,16.0,98.0,26.36,17.14
2016,7,31,18,45,315.5,25.5,2.45,15.5,61.0,19.27,9.55
2016,7,31,19,0,196.0,15.0,2.4,15.0,24.0,11.6,0.0
2016,7,31,19,15,98.0,7.5,2.3,14.5,12.0,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.75,13.5,10.5,6.88,0.0
2016,8,1,5,30,181.0,14.0,1.8,14.0,21.0,40.1,0.0
2016,8,1,5,45,308.5,24.0,1.9,14.5,57.0,95.94,53.54
2016,8,1,6,0,436.0,34.0,2.0,15.0,93.0,156.32,108.23
2016,8,1,6,15,511.5,41.0,2.0,15.0,139.5,211.43,157.58
2016,8,1,6,30,587.0,48.0,2.0,15.0,186.0,273.39,212.69
2016,8,1,6,45,293.5,78.5,2.05,15.5,147.5,215.08,172.19
2016,8,1,7,0,0.0,109.0,2.1,16.0,109.0,108.17,85.37
2016,8,1,7,15,4.0,126.5,2.05,16.5,128.0,127.6,101.34
2016,8,1,7,30,8.0,144.0,2.0,17.0,147.0,147.43,117.15
2016,8,1,7,45,28.0,175.0,1.95,17.5,189.0,196.82,156.88
2016,8,1,8,0,48.0,206.0,1.9,18.0,231.0,243.77,193.79
2016,8,1,8,15,73.0,235.0,1.85,18.5,277.5,293.68,232.38
2016,8,1,8,30,98.0,264.0,1.8,19.0,324.0,345.45,271.54
2016,8,1,8,45,144.5,287.5,1.8,19.5,383.0,417.24,325.58
2016,8,1,9,0,191.0,311.0,1.8,20.0,442.0,484.73,375.03
2016,8,1,9,15,543.5,196.5,1.85,20.0,599.0,686.42,530.11
2016,8,1,9,30,896.0,82.0,1.9,20.0,756.0,880.48,663.8
2016,8,1,9,45,897.5,87.5,1.95,20.5,789.5,910.67,679.96
2016,8,1,10,0,899.0,93.0,2.0,21.0,823.0,937.89,695.77
2016,8,1,10,15,906.0,94.0,2.05,21.0,852.0,962.39,711.13
2016,8,1,10,30,913.0,95.0,2.1,21.0,881.0,983.96,724.63
2016,8,1,10,45,918.0,95.5,2.15,21.5,903.5,999.97,733.19
2016,8,1,11,0,923.0,96.0,2.2,22.0,926.0,1012.77,739.79
2016,8,1,11,15,926.5,96.5,2.25,22.0,941.5,1020.78,744.84
2016,8,1,11,30,930.0,97.0,2.3,22.0,957.0,1025.41,747.88
2016,8,1,11,45,931.5,97.0,2.35,22.5,965.0,1024.13,745.82
2016,8,1,12,0,933.0,97.0,2.4,23.0,973.0,1019.45,741.74
2016,8,1,12,15,933.5,97.0,2.45,23.0,973.5,1010.39,736.42
2016,8,1,12,30,934.0,97.0,2.5,23.0,974.0,998.0,729.05
2016,8,1,12,45,929.5,99.0,2.55,23.0,965.5,979.63,717.87
2016,8,1,13,0,925.0,101.0,2.6,23.0,957.0,958.2,704.74
2016,8,1,13,15,922.0,100.0,2.65,23.0,942.0,932.2,688.59
2016,8,1,13,30,919.0,99.0,2.7,23.0,927.0,903.36,670.51
2016,8,1,13,45,916.5,97.0,2.75,23.0,905.5,871.24,650.12
2016,8,1,14,0,914.0,95.0,2.8,23.0,884.0,836.51,627.82
2016,8,1,14,15,907.5,94.0,2.8,22.5,855.5,797.21,603.02
2016,8,1,14,30,901.0,93.0,2.8,22.0,827.0,755.9,576.52
2016,8,1,14,45,894.5,91.0,2.85,22.0,793.0,711.82,546.85
2016,8,1,15,0,888.0,89.0,2.9,22.0,759.0,666.13,514.68
2016,8,1,15,15,877.0,87.0,2.95,21.5,719.0,616.32,478.32
2016,8,1,15,30,866.0,85.0,3.0,21.0,679.0,565.76,440.19
2016,8,1,15,45,853.0,83.0,3.1,21.0,634.5,513.65,398.91
2016,8,1,16,0,840.0,81.0,3.2,21.0,590.0,461.44,356.21
2016,8,1,16,15,821.0,78.0,3.2,20.5,542.0,406.02,310.22
2016,8,1,16,30,802.0,75.0,3.2,20.0,494.0,348.65,261.37
2016,8,1,16,45,777.0,72.0,3.2,19.5,443.5,293.56,213.26
2016,8,1,17,0,752.0,69.0,3.2,19.0,393.0,240.67,166.44
2016,8,1,17,15,717.5,65.0,3.15,18.5,342.0,187.55,120.43
2016,8,1,17,30,683.0,61.0,3.1,18.0,291.0,138.13,80.01
2016,8,1,17,45,631.0,56.5,3.1,17.5,240.0,88.13,45.1
2016,8,1,18,0,579.0,52.0,3.1,17.0,189.0,46.54,25.96
2016,8,1,18,15,502.5,44.5,3.0,16.5,142.5,31.37,21.91
2016,8,1,18,30,426.0,37.0,2.9,16.0,96.0,27.44,18.02
2016,8,1,18,45,297.5,26.0,2.85,15.5,59.0,19.9,9.75
2016,8,1,19,0,169.0,15.0,2.8,15.0,22.0,14.74,0.0
2016,8,1,19,15,84.5,7.5,2.75,14.5,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.3,12.5,10.0,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.4,13.0,20.0,34.36,0.0
2016,8,2,5,45,277.0,25.5,2.5,13.5,56.0,90.51,49.66
2016,8,2,6,0,411.0,37.0,2.6,14.0,92.0,152.69,106.29
2016,8,2,6,15,492.0,44.5,2.55,14.5,138.5,208.72,156.11
2016,8,2,6,30,573.0,52.0,2.5,15.0,185.0,273.28,212.98
2016,8,2,6,45,286.5,74.5,2.5,15.5,141.0,207.42,166.18
2016,8,2,7,0,0.0,97.0,2.5,16.0,97.0,95.62,74.98
2016,8,2,7,15,0.0,113.0,2.45,16.5,113.0,111.46,88.01
2016,8,2,7,30,0.0,129.0,2.4,17.0,129.0,127.3,100.62
2016,8,2,7,45,6.5,153.0,2.35,17.5,156.0,155.44,123.16
2016,8,2,8,0,13.0,177.0,2.3,18.0,183.0,184.16,145.77
2016,8,2,8,15,17.5,198.0,2.25,18.0,208.0,208.89,165.09
2016,8,2,8,30,22.0,219.0,2.2,18.0,233.0,233.94,184.46
2016,8,2,8,45,43.0,256.0,2.15,18.5,285.0,296.25,232.68
2016,8,2,9,0,64.0,293.0,2.1,19.0,337.0,353.65,275.88
2016,8,2,9,15,124.0,322.5,2.05,19.5,413.5,445.33,344.97
2016,8,2,9,30,184.0,352.0,2.0,20.0,490.0,532.33,408.34
2016,8,2,9,45,240.0,360.5,2.0,20.5,549.5,604.12,459.31
2016,8,2,10,0,296.0,369.0,2.0,21.0,609.0,669.43,504.71
2016,8,2,10,15,614.0,233.0,2.0,21.0,754.0,842.16,632.65
2016,8,2,10,30,932.0,97.0,2.0,21.0,899.0,1003.81,737.78
2016,8,2,10,45,937.0,98.0,2.05,21.5,922.0,1020.57,745.14
2016,8,2,11,0,942.0,99.0,2.1,22.0,945.0,1034.04,752.09
2016,8,2,11,15,945.5,99.5,2.1,22.0,961.0,1042.11,756.54
2016,8,2,11,30,949.0,100.0,2.1,22.0,977.0,1046.73,758.96
2016,8,2,11,45,950.5,100.5,2.15,22.5,985.0,1045.88,757.22
2016,8,2,12,0,952.0,101.0,2.2,23.0,993.0,1041.54,753.44
2016,8,2,12,15,952.0,101.0,2.2,23.0,993.0,1031.76,747.19
2016,8,2,12,30,952.0,101.0,2.2,23.0,993.0,1018.59,738.92
2016,8,2,12,45,943.5,105.0,2.2,23.0,983.0,998.09,726.07
2016,8,2,13,0,935.0,109.0,2.2,23.0,973.0,974.6,711.39
2016,8,2,13,15,931.5,108.0,2.25,23.0,957.5,947.83,695.11
2016,8,2,13,30,928.0,107.0,2.3,23.0,942.0,918.2,676.88
2016,8,2,13,45,923.5,106.0,2.35,23.0,919.0,885.01,656.16
2016,8,2,14,0,919.0,105.0,2.4,23.0,896.0,849.31,633.59
2016,8,2,14,15,912.0,103.5,2.45,23.0,866.5,808.84,607.54
2016,8,2,14,30,905.0,102.0,2.5,23.0,837.0,766.39,579.83
2016,8,2,14,45,895.5,100.5,2.55,23.0,801.5,720.43,549.28
2016,8,2,15,0,886.0,99.0,2.6,23.0,766.0,673.1,515.95
2016,8,2,15,15,874.0,97.0,2.6,22.5,724.5,622.66,479.37
2016,8,2,15,30,862.0,95.0,2.6,22.0,683.0,571.56,441.13
2016,8,2,15,45,845.0,93.0,2.65,22.0,637.0,517.48,398.76
2016,8,2,16,0,828.0,91.0,2.7,22.0,591.0,461.35,353.58
2016,8,2,16,15,807.0,88.0,2.7,21.5,542.0,405.37,307.68
2016,8,2,16,30,786.0,85.0,2.7,21.0,493.0,350.71,261.41
2016,8,2,16,45,756.0,82.0,2.75,21.0,441.5,294.95,213.05
2016,8,2,17,0,726.0,79.0,2.8,21.0,390.0,241.98,166.65
2016,8,2,17,15,688.5,74.5,2.8,20.0,338.0,186.57,119.88
2016,8,2,17,30,651.0,70.0,2.8,19.0,286.0,137.69,80.71
2016,8,2,17,45,591.5,64.0,2.85,18.5,234.5,90.17,48.39
2016,8,2,18,0,532.0,58.0,2.9,18.0,183.0,49.49,29.88
2016,8,2,18,15,449.0,49.5,2.85,17.5,137.0,35.98,25.8
2016,8,2,18,30,366.0,41.0,2.8,17.0,91.0,31.42,21.28
2016,8,2,18,45,232.0,28.0,2.8,16.5,55.0,22.02,10.93
2016,8,2,19,0,98.0,15.0,2.8,16.0,19.0,14.74,0.0
2016,8,2,19,15,49.0,7.5,2.8,15.5,9.5,7.37,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,1.2,14.0,17.0,28.3,0.0
2016,8,3,5,45,234.5,26.5,1.15,14.5,52.0,82.36,43.75
2016,8,3,6,0,367.0,39.0,1.1,15.0,87.0,143.16,99.05
2016,8,3,6,15,451.0,47.5,0.95,15.5,133.0,198.81,147.42
2016,8,3,6,30,535.0,56.0,0.8,16.0,179.0,263.32,202.69
2016,8,3,6,45,368.5,89.5,0.65,16.5,184.0,257.85,203.45
2016,8,3,7,0,202.0,123.0,0.5,17.0,189.0,230.92,183.9
2016,8,3,7,15,134.5,145.5,0.45,17.5,192.5,225.08,179.38
2016,8,3,7,30,67.0,168.0,0.4,18.0,196.0,211.6,167.54
2016,8,3,7,45,229.0,175.5,0.4,18.5,290.5,333.11,263.96
2016,8,3,8,0,391.0,183.0,0.4,19.0,385.0,464.95,363.07
2016,8,3,8,15,393.0,204.0,0.45,19.5,423.5,505.8,390.53
2016,8,3,8,30,395.0,225.0,0.5,20.0,462.0,545.73,417.62
2016,8,3,8,45,362.0,254.5,0.6,20.5,484.5,558.96,425.15
2016,8,3,9,0,329.0,284.0,0.7,21.0,507.0,576.07,435.29
2016,8,3,9,15,606.5,191.5,0.8,21.5,634.0,734.0,550.62
2016,8,3,9,30,884.0,99.0,0.9,22.0,761.0,887.32,650.0
2016,8,3,9,45,897.0,99.0,1.05,22.5,798.0,921.54,669.91
2016,8,3,10,0,910.0,99.0,1.2,23.0,835.0,953.4,689.8
2016,8,3,10,15,917.0,100.0,1.3,23.0,864.5,978.08,705.63
2016,8,3,10,30,924.0,101.0,1.4,23.0,894.0,999.78,719.7
2016,8,3,10,45,929.0,102.0,1.55,23.5,917.0,1016.41,730.03
2016,8,3,11,0,934.0,103.0,1.7,24.0,940.0,1029.77,738.35
2016,8,3,11,15,937.5,103.5,1.85,24.0,956.0,1037.76,744.78
2016,8,3,11,30,941.0,104.0,2.0,24.0,972.0,1042.31,749.14
2016,8,3,11,45,942.5,104.5,2.15,24.0,980.0,1041.43,750.12
2016,8,3,12,0,944.0,105.0,2.3,24.0,988.0,1037.08,748.96
2016,8,3,12,15,944.5,105.0,2.4,24.0,988.5,1027.8,744.14
2016,8,3,12,30,945.0,105.0,2.5,24.0,989.0,1015.14,737.22
2016,8,3,12,45,944.0,104.5,2.65,24.0,981.5,997.22,727.41
2016,8,3,13,0,943.0,104.0,2.8,24.0,974.0,976.1,715.45
2016,8,3,13,15,940.0,103.5,2.85,23.5,959.0,950.05,700.69
2016,8,3,13,30,937.0,103.0,2.9,23.0,944.0,921.1,683.89
2016,8,3,13,45,932.5,102.5,3.0,23.0,921.5,888.09,663.25
2016,8,3,14,0,928.0,102.0,3.1,23.0,899.0,852.54,640.68
2016,8,3,14,15,921.0,101.0,3.15,22.5,870.0,812.19,615.45
2016,8,3,14,30,914.0,100.0,3.2,22.0,841.0,769.83,588.43
2016,8,3,14,45,905.0,98.5,3.3,22.0,805.0,723.8,557.48
2016,8,3,15,0,896.0,97.0,3.4,22.0,769.0,676.34,523.66
2016,8,3,15,15,884.5,95.0,3.4,21.5,728.0,625.7,486.32
2016,8,3,15,30,873.0,93.0,3.4,21.0,687.0,574.32,447.26
2016,8,3,15,45,857.0,90.5,3.45,21.0,641.0,519.71,403.82
2016,8,3,16,0,841.0,88.0,3.5,21.0,595.0,465.31,359.23
2016,8,3,16,15,583.5,143.0,3.5,20.5,481.0,362.79,278.74
2016,8,3,16,30,326.0,198.0,3.5,20.0,367.0,291.51,223.99
2016,8,3,16,45,313.5,180.0,3.55,19.5,328.5,251.81,191.38
2016,8,3,17,0,301.0,162.0,3.6,19.0,290.0,213.41,159.39
2016,8,3,17,15,289.5,141.5,3.55,18.5,251.5,174.51,127.04
2016,8,3,17,30,278.0,121.0,3.5,18.0,213.0,137.07,96.72
2016,8,3,17,45,255.0,102.0,3.5,17.5,175.0,101.55,70.46
2016,8,3,18,0,232.0,83.0,3.5,17.0,137.0,68.88,50.04
2016,8,3,18,15,198.0,64.0,3.35,16.5,102.0,51.18,39.13
2016,8,3,18,30,164.0,45.0,3.2,16.0,67.0,36.75,25.86
2016,8,3,18,45,82.0,29.5,3.1,15.5,40.5,24.52,12.32
2016,8,3,19,0,0.0,14.0,3.0,15.0,14.0,13.76,0.0
2016,8,3,19,15,0.0,7.0,2.95,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,2.6,13.0,8.0,0.0,0.0
2016,8,4,5,30,102.0,13.0,2.7,13.0,16.0,27.18,0.0
2016,8,4,5,45,239.5,25.5,2.8,13.5,51.0,81.6,41.66
2016,8,4,6,0,377.0,38.0,2.9,14.0,86.0,144.17,99.91
2016,8,4,6,15,461.0,46.5,2.9,14.5,132.5,200.24,149.6
2016,8,4,6,30,545.0,55.0,2.9,15.0,179.0,265.21,206.74
2016,8,4,6,45,272.5,42.5,2.95,15.5,104.5,167.42,133.59
2016,8,4,7,0,0.0,30.0,3.0,16.0,30.0,28.95,18.97
2016,8,4,7,15,0.0,46.5,2.95,16.0,46.5,44.91,32.5
2016,8,4,7,30,0.0,63.0,2.9,16.0,63.0,60.89,45.84
2016,8,4,7,45,0.0,86.0,2.9,16.5,86.0,83.28,64.24
2016,8,4,8,0,0.0,109.0,2.9,17.0,109.0,106.13,82.71
2016,8,4,8,15,0.0,112.5,2.95,17.0,112.5,109.47,85.14
2016,8,4,8,30,0.0,116.0,3.0,17.0,116.0,112.84,87.62
2016,8,4,8,45,0.0,129.5,3.05,17.5,129.5,126.2,98.02
2016,8,4,9,0,0.0,143.0,3.1,18.0,143.0,139.57,108.3
2016,8,4,9,15,0.0,145.0,3.15,18.0,145.0,141.46,109.54
2016,8,4,9,30,0.0,147.0,3.2,18.0,147.0,143.38,110.83
2016,8,4,9,45,4.5,183.5,3.3,18.5,187.5,183.76,142.63
2016,8,4,10,0,9.0,220.0,3.4,19.0,228.0,224.46,174.13
2016,8,4,10,15,13.5,256.5,3.4,19.0,268.5,265.4,205.7
2016,8,4,10,30,18.0,293.0,3.4,19.0,309.0,306.48,237.01
2016,8,4,10,45,16.5,288.5,3.45,19.5,303.5,300.34,231.46
2016,8,4,11,0,15.0,284.0,3.5,20.0,298.0,294.16,226.09
2016,8,4,11,15,28.0,338.5,3.5,19.5,364.5,368.96,283.47
2016,8,4,11,30,41.0,393.0,3.5,19.0,431.0,437.09,334.86
2016,8,4,11,45,42.5,394.5,3.55,19.0,434.5,438.78,335.83
2016,8,4,12,0,44.0,396.0,3.6,19.0,438.0,440.24,336.94
2016,8,4,12,15,46.0,404.0,3.6,19.0,447.5,448.53,343.07
2016,8,4,12,30,48.0,412.0,3.6,19.0,457.0,456.45,348.94
2016,8,4,12,45,45.0,403.5,3.6,19.0,445.5,442.71,338.7
2016,8,4,13,0,42.0,395.0,3.6,19.0,434.0,428.98,328.58
2016,8,4,13,15,142.5,414.5,3.6,19.0,543.0,539.36,413.87
2016,8,4,13,30,243.0,434.0,3.6,19.0,652.0,642.17,490.9
2016,8,4,13,45,252.5,415.5,3.6,19.0,637.0,621.61,476.18
2016,8,4,14,0,262.0,397.0,3.6,19.0,622.0,599.91,461.22
2016,8,4,14,15,261.5,383.5,3.6,19.0,601.5,574.11,442.79
2016,8,4,14,30,261.0,370.0,3.6,19.0,581.0,547.78,423.82
2016,8,4,14,45,261.5,353.0,3.65,19.0,556.5,518.37,402.51
2016,8,4,15,0,262.0,336.0,3.7,19.0,532.0,488.48,380.54
2016,8,4,15,15,141.0,289.0,3.7,18.5,393.5,358.54,281.02
2016,8,4,15,30,20.0,242.0,3.7,18.0,255.0,242.23,189.83
2016,8,4,15,45,18.5,226.5,3.7,18.0,238.0,225.18,177.0
2016,8,4,16,0,17.0,211.0,3.7,18.0,221.0,208.29,163.99
2016,8,4,16,15,15.5,194.0,3.7,17.5,202.5,190.19,150.21
2016,8,4,16,30,14.0,177.0,3.7,17.0,184.0,172.28,136.42
2016,8,4,16,45,19.5,165.5,3.7,16.5,174.5,161.52,128.11
2016,8,4,17,0,25.0,154.0,3.7,16.0,165.0,150.01,118.95
2016,8,4,17,15,21.0,134.5,3.65,15.5,143.0,129.17,102.23
2016,8,4,17,30,17.0,115.0,3.6,15.0,121.0,108.87,85.78
2016,8,4,17,45,290.5,83.0,3.6,15.0,150.5,83.95,55.31
2016,8,4,18,0,564.0,51.0,3.6,15.0,180.0,41.01,24.89
2016,8,4,18,15,483.0,43.0,3.5,14.5,134.0,30.56,21.33
2016,8,4,18,30,402.0,35.0,3.4,14.0,88.0,26.14,16.89
2016,8,4,18,45,201.0,26.0,3.3,14.0,52.5,20.15,8.62
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,16.71,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,88.0,12.0,2.3,14.0,14.0,24.09,0.0
2016,8,5,5,45,220.5,25.0,2.4,14.0,48.5,76.68,37.1
2016,8,5,6,0,353.0,38.0,2.5,14.0,83.0,137.71,95.12
2016,8,5,6,15,438.0,47.5,2.45,14.0,129.0,193.76,144.8
2016,8,5,6,30,523.0,57.0,2.4,14.0,175.0,258.88,202.22
2016,8,5,6,45,280.0,88.0,2.4,14.5,153.0,219.12,176.1
2016,8,5,7,0,37.0,119.0,2.4,15.0,131.0,140.16,112.5
2016,8,5,7,15,42.5,140.5,2.35,15.0,156.5,167.04,135.0
2016,8,5,7,30,48.0,162.0,2.3,15.0,182.0,194.37,157.27
2016,8,5,7,45,64.5,187.5,2.25,15.5,218.0,233.27,188.39
2016,8,5,8,0,81.0,213.0,2.2,16.0,254.0,273.52,219.95
2016,8,5,8,15,66.0,228.5,2.15,16.5,264.0,281.97,225.1
2016,8,5,8,30,51.0,244.0,2.1,17.0,274.0,289.05,229.1
2016,8,5,8,45,43.5,255.5,2.05,17.5,283.0,296.36,233.43
2016,8,5,9,0,36.0,267.0,2.0,18.0,292.0,303.06,237.21
2016,8,5,9,15,47.5,295.5,2.0,18.0,330.0,343.49,267.92
2016,8,5,9,30,59.0,324.0,2.0,18.0,368.0,384.4,298.43
2016,8,5,9,45,42.5,314.5,2.0,18.5,347.0,359.82,278.09
2016,8,5,10,0,26.0,305.0,2.0,19.0,326.0,334.58,257.59
2016,8,5,10,15,65.0,357.0,2.0,19.0,412.5,425.9,326.86
2016,8,5,10,30,104.0,409.0,2.0,19.0,499.0,518.32,394.51
2016,8,5,10,45,156.0,424.0,2.0,19.5,562.0,593.03,447.81
2016,8,5,11,0,208.0,439.0,2.0,20.0,625.0,659.56,494.28
2016,8,5,11,15,254.5,437.0,2.05,20.0,668.0,710.25,530.22
2016,8,5,11,30,301.0,435.0,2.1,20.0,711.0,752.22,560.06
2016,8,5,11,45,364.0,410.5,2.15,20.5,748.0,785.9,583.94
2016,8,5,12,0,427.0,386.0,2.2,21.0,785.0,823.36,610.03
2016,8,5,12,15,669.0,254.5,2.25,21.0,878.5,919.32,682.43
2016,8,5,12,30,911.0,123.0,2.3,21.0,972.0,999.08,734.51
2016,8,5,12,45,910.5,121.5,2.4,21.5,964.5,981.0,721.7
2016,8,5,13,0,910.0,120.0,2.5,22.0,957.0,959.82,707.86
2016,8,5,13,15,906.5,119.5,2.55,21.5,941.0,933.91,693.11
2016,8,5,13,30,903.0,119.0,2.6,21.0,925.0,905.21,676.39
2016,8,5,13,45,893.0,120.0,2.65,21.0,901.0,869.87,653.73
2016,8,5,14,0,883.0,121.0,2.7,21.0,877.0,832.42,629.46
2016,8,5,14,15,875.0,119.5,2.75,21.0,847.0,792.21,603.03
2016,8,5,14,30,867.0,118.0,2.8,21.0,817.0,750.19,575.02
2016,8,5,14,45,851.5,118.5,2.9,21.0,780.0,703.29,543.17
2016,8,5,15,0,836.0,119.0,3.0,21.0,743.0,654.97,507.83
2016,8,5,15,15,822.0,116.5,3.0,20.5,701.5,604.45,470.56
2016,8,5,15,30,808.0,114.0,3.0,20.0,660.0,553.59,431.89
2016,8,5,15,45,784.5,113.0,3.0,20.0,613.5,499.32,388.63
2016,8,5,16,0,761.0,112.0,3.0,20.0,567.0,446.17,345.11
2016,8,5,16,15,737.5,108.0,3.0,19.5,518.0,389.33,298.27
2016,8,5,16,30,714.0,104.0,3.0,19.0,469.0,336.2,253.04
2016,8,5,16,45,676.5,100.5,3.05,18.5,417.0,281.41,205.97
2016,8,5,17,0,639.0,97.0,3.1,18.0,365.0,230.33,161.72
2016,8,5,17,15,596.0,90.5,3.1,17.5,314.0,179.54,118.81
2016,8,5,17,30,553.0,84.0,3.1,17.0,263.0,133.53,82.35
2016,8,5,17,45,489.0,76.0,3.1,16.5,213.5,89.82,53.26
2016,8,5,18,0,425.0,68.0,3.1,16.0,164.0,53.12,41.34
2016,8,5,18,15,339.5,56.0,3.0,15.5,120.0,41.86,31.08
2016,8,5,18,30,254.0,44.0,2.9,15.0,76.0,33.79,23.27
2016,8,5,18,45,146.0,27.5,2.85,15.0,44.0,21.47,8.71
2016,8,5,19,0,38.0,11.0,2.8,15.0,12.0,10.81,0.0
2016,8,5,19,15,19.0,5.5,2.75,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,2.4,13.0,12.0,17.45,0.0
2016,8,6,5,45,169.0,26.0,2.5,13.5,44.5,66.72,30.46
2016,8,6,6,0,290.0,41.0,2.6,14.0,77.0,124.29,86.04
2016,8,6,6,15,377.0,52.0,2.55,14.0,121.5,179.44,134.4
2016,8,6,6,30,464.0,63.0,2.5,14.0,166.0,243.58,190.57
2016,8,6,6,45,232.0,60.0,2.5,14.5,111.5,167.57,134.15
2016,8,6,7,0,0.0,57.0,2.5,15.0,57.0,55.08,41.22
2016,8,6,7,15,0.0,68.0,2.45,15.5,68.0,65.73,50.15
2016,8,6,7,30,0.0,79.0,2.4,16.0,79.0,76.46,58.88
2016,8,6,7,45,0.0,84.0,2.4,16.5,84.0,81.3,62.59
2016,8,6,8,0,0.0,89.0,2.4,17.0,89.0,86.17,66.26
2016,8,6,8,15,0.0,104.0,2.35,17.0,104.0,101.0,78.22
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,115.85,90.06
2016,8,6,8,45,0.0,127.0,2.3,17.5,127.0,123.72,95.96
2016,8,6,9,0,0.0,135.0,2.3,18.0,135.0,131.6,101.83
2016,8,6,9,15,1.5,155.0,2.3,18.0,156.0,152.74,118.53
2016,8,6,9,30,3.0,175.0,2.3,18.0,177.0,173.98,135.14
2016,8,6,9,45,8.0,213.5,2.3,18.5,219.5,217.07,168.58
2016,8,6,10,0,13.0,252.0,2.3,19.0,262.0,260.49,201.62
2016,8,6,10,15,57.0,330.0,2.3,19.0,378.0,389.89,300.94
2016,8,6,10,30,101.0,408.0,2.3,19.0,494.0,514.44,392.81
2016,8,6,10,45,76.5,401.5,2.35,19.5,467.5,483.67,367.82
2016,8,6,11,0,52.0,395.0,2.4,20.0,441.0,452.25,343.23
2016,8,6,11,15,74.0,419.5,2.4,20.0,487.0,498.52,377.54
2016,8,6,11,30,96.0,444.0,2.4,20.0,533.0,544.42,410.76
2016,8,6,11,45,148.0,454.0,2.45,20.0,591.5,611.23,459.81
2016,8,6,12,0,200.0,464.0,2.5,20.0,650.0,669.29,501.92
2016,8,6,12,15,207.5,457.0,2.5,20.0,650.5,665.11,498.86
2016,8,6,12,30,215.0,450.0,2.5,20.0,651.0,659.99,495.63
2016,8,6,12,45,555.5,287.5,2.55,20.0,798.5,819.93,618.88
2016,8,6,13,0,896.0,125.0,2.6,20.0,946.0,950.95,709.95
2016,8,6,13,15,892.5,124.0,2.65,20.0,931.0,924.79,692.0
2016,8,6,13,30,889.0,123.0,2.7,20.0,916.0,895.89,673.62
2016,8,6,13,45,886.0,121.0,2.75,20.0,894.5,863.83,652.99
2016,8,6,14,0,883.0,119.0,2.8,20.0,873.0,829.28,630.49
2016,8,6,14,15,875.5,117.5,2.85,20.0,844.0,789.4,604.07
2016,8,6,14,30,868.0,116.0,2.9,20.0,815.0,747.68,576.07
2016,8,6,14,45,860.0,113.5,3.0,20.0,780.0,703.0,545.72
2016,8,6,15,0,852.0,111.0,3.1,20.0,745.0,656.93,511.86
2016,8,6,15,15,839.5,108.5,3.15,19.5,704.0,605.78,474.05
2016,8,6,15,30,827.0,106.0,3.2,19.0,663.0,554.91,435.2
2016,8,6,15,45,812.5,102.5,3.3,18.5,618.5,501.83,393.46
2016,8,6,16,0,798.0,99.0,3.4,18.0,574.0,448.94,350.38
2016,8,6,16,15,547.5,149.5,3.5,17.5,462.5,351.04,272.73
2016,8,6,16,30,297.0,200.0,3.6,17.0,351.0,281.17,218.72
2016,8,6,16,45,283.0,182.0,3.7,17.0,313.5,242.56,186.43
2016,8,6,17,0,269.0,164.0,3.8,17.0,276.0,205.43,155.1
2016,8,6,17,15,444.0,118.0,3.8,16.5,273.5,175.88,122.64
2016,8,6,17,30,619.0,72.0,3.8,16.0,271.0,129.13,76.29
2016,8,6,17,45,559.5,65.5,3.85,15.5,220.5,83.36,46.1
2016,8,6,18,0,500.0,59.0,3.9,15.0,170.0,44.53,33.9
2016,8,6,18,15,411.5,49.0,3.85,14.5,124.5,36.4,26.38
2016,8,6,18,30,323.0,39.0,3.8,14.0,79.0,30.42,20.38
2016,8,6,18,45,190.5,25.0,3.75,14.0,45.5,19.48,6.48
2016,8,6,19,0,58.0,11.0,3.7,14.0,12.0,10.81,0.0
2016,8,6,19,15,29.0,5.5,3.7,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,45.5,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,91.0,11.0,2.9,13.0,13.0,23.27,0.0
2016,8,7,5,45,237.5,23.0,3.0,13.5,47.5,76.53,31.91
2016,8,7,6,0,384.0,35.0,3.1,14.0,82.0,141.36,96.41
2016,8,7,6,15,472.0,43.5,3.0,14.0,128.5,198.65,147.67
2016,8,7,6,30,560.0,52.0,2.9,14.0,175.0,265.36,206.83
2016,8,7,6,45,298.5,85.0,2.85,14.5,152.5,222.92,179.15
2016,8,7,7,0,37.0,118.0,2.8,15.0,130.0,139.24,111.8
2016,8,7,7,15,42.5,139.0,2.65,15.5,155.0,165.56,133.61
2016,8,7,7,30,48.0,160.0,2.5,16.0,180.0,192.34,155.13
2016,8,7,7,45,26.0,160.5,2.45,16.5,172.0,180.31,144.29
2016,8,7,8,0,4.0,161.0,2.4,17.0,164.0,161.88,128.16
2016,8,7,8,15,21.5,197.5,2.3,17.5,210.5,211.42,167.76
2016,8,7,8,30,39.0,234.0,2.2,18.0,257.0,269.49,213.02
2016,8,7,8,45,39.5,252.5,2.1,18.5,277.5,290.19,227.83
2016,8,7,9,0,40.0,271.0,2.0,19.0,298.0,310.8,242.46
2016,8,7,9,15,149.5,304.0,1.9,19.0,413.5,447.18,348.12
2016,8,7,9,30,259.0,337.0,1.8,19.0,529.0,590.29,453.49
2016,8,7,9,45,588.0,217.0,1.75,19.5,681.0,775.73,591.0
2016,8,7,10,0,917.0,97.0,1.7,20.0,833.0,955.13,708.23
2016,8,7,10,15,924.0,98.0,1.75,20.0,862.5,979.94,721.88
2016,8,7,10,30,931.0,99.0,1.8,20.0,892.0,1001.72,735.43
2016,8,7,10,45,937.0,99.5,1.85,20.5,915.5,1018.83,744.64
2016,8,7,11,0,943.0,100.0,1.9,21.0,939.0,1032.64,751.84
2016,8,7,11,15,946.0,100.5,1.95,21.0,954.5,1040.11,756.56
2016,8,7,11,30,949.0,101.0,2.0,21.0,970.0,1044.09,759.25
2016,8,7,11,45,952.0,100.5,2.1,21.5,978.0,1043.52,758.36
2016,8,7,12,0,955.0,100.0,2.2,22.0,986.0,1039.43,755.35
2016,8,7,12,15,955.5,100.0,2.25,22.0,986.5,1029.91,749.83
2016,8,7,12,30,956.0,100.0,2.3,22.0,987.0,1016.94,742.22
2016,8,7,12,45,955.5,99.0,2.35,22.0,979.5,998.63,731.22
2016,8,7,13,0,955.0,98.0,2.4,22.0,972.0,977.03,718.15
2016,8,7,13,15,952.5,97.5,2.45,22.0,957.0,950.96,702.13
2016,8,7,13,30,950.0,97.0,2.5,22.0,942.0,921.89,684.08
2016,8,7,13,45,946.5,95.5,2.55,22.0,919.5,888.12,662.78
2016,8,7,14,0,943.0,94.0,2.6,22.0,897.0,851.7,639.52
2016,8,7,14,15,936.5,93.0,2.65,22.0,867.5,810.99,613.08
2016,8,7,14,30,930.0,92.0,2.7,22.0,838.0,768.18,584.88
2016,8,7,14,45,921.5,90.5,2.75,22.0,802.0,721.62,553.66
2016,8,7,15,0,913.0,89.0,2.8,22.0,766.0,673.55,519.47
2016,8,7,15,15,901.5,87.5,2.8,21.5,724.5,622.42,481.93
2016,8,7,15,30,890.0,86.0,2.8,21.0,683.0,570.52,442.59
2016,8,7,15,45,874.0,84.0,2.8,21.0,636.5,515.38,398.71
2016,8,7,16,0,858.0,82.0,2.8,21.0,590.0,460.43,353.64
2016,8,7,16,15,838.0,79.5,2.8,20.5,540.0,403.87,306.65
2016,8,7,16,30,818.0,77.0,2.8,20.0,490.0,345.57,256.91
2016,8,7,16,45,788.5,74.0,2.8,20.0,437.5,288.21,206.61
2016,8,7,17,0,759.0,71.0,2.8,20.0,385.0,233.57,158.4
2016,8,7,17,15,721.0,66.5,2.75,19.5,332.0,179.1,112.09
2016,8,7,17,30,683.0,62.0,2.7,19.0,279.0,128.79,72.41
2016,8,7,17,45,623.5,56.5,2.7,18.5,227.0,77.73,39.24
2016,8,7,18,0,564.0,51.0,2.7,18.0,175.0,36.2,26.16
2016,8,7,18,15,475.0,43.0,2.65,17.5,128.0,31.14,21.45
2016,8,7,18,30,386.0,35.0,2.6,17.0,81.0,26.77,16.94
2016,8,7,18,45,234.0,22.5,2.55,16.5,46.5,17.62,4.12
2016,8,7,19,0,82.0,10.0,2.5,16.0,12.0,9.83,0.0
2016,8,7,19,15,41.0,5.0,2.5,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,83.0,10.0,2.2,14.0,12.0,21.08,0.0
2016,8,8,5,45,226.5,22.0,2.25,14.5,45.0,72.74,27.0
2016,8,8,6,0,370.0,34.0,2.3,15.0,78.0,136.42,92.09
2016,8,8,6,15,457.5,42.0,2.15,15.0,123.5,192.11,141.7
2016,8,8,6,30,545.0,50.0,2.0,15.0,169.0,257.18,198.95
2016,8,8,6,45,272.5,74.5,1.9,15.5,134.0,200.31,159.74
2016,8,8,7,0,0.0,99.0,1.8,16.0,99.0,98.1,77.0
2016,8,8,7,15,2.0,117.5,1.7,16.5,118.5,117.56,93.06
2016,8,8,7,30,4.0,136.0,1.6,17.0,138.0,137.21,108.76
2016,8,8,7,45,12.5,159.0,1.55,17.5,165.5,165.72,131.48
2016,8,8,8,0,21.0,182.0,1.5,18.0,193.0,194.97,154.38
2016,8,8,8,15,67.0,221.0,1.5,18.5,260.0,274.7,217.5
2016,8,8,8,30,113.0,260.0,1.5,19.0,327.0,359.94,282.75
2016,8,8,8,45,178.5,279.0,1.5,19.5,394.0,434.69,338.98
2016,8,8,9,0,244.0,298.0,1.5,20.0,461.0,521.79,402.59
2016,8,8,9,15,342.5,288.5,1.55,20.5,533.5,601.65,460.83
2016,8,8,9,30,441.0,279.0,1.6,21.0,606.0,694.94,526.74
2016,8,8,9,45,674.5,186.5,1.7,21.5,713.0,820.92,616.98
2016,8,8,10,0,908.0,94.0,1.8,22.0,820.0,942.87,695.58
2016,8,8,10,15,915.0,95.0,1.9,22.0,849.5,967.51,710.42
2016,8,8,10,30,922.0,96.0,2.0,22.0,879.0,989.15,724.46
2016,8,8,10,45,925.5,97.5,2.15,22.5,901.5,1004.79,733.89
2016,8,8,11,0,929.0,99.0,2.3,23.0,924.0,1017.11,741.26
2016,8,8,11,15,932.0,100.0,2.4,23.0,939.5,1025.01,746.76
2016,8,8,11,30,935.0,101.0,2.5,23.0,955.0,1029.46,750.18
2016,8,8,11,45,936.0,101.5,2.65,23.0,962.5,1027.96,750.4
2016,8,8,12,0,937.0,102.0,2.8,23.0,970.0,1022.99,748.46
2016,8,8,12,15,937.0,102.5,2.9,23.0,970.5,1013.61,743.26
2016,8,8,12,30,937.0,103.0,3.0,23.0,971.0,1000.86,735.93
2016,8,8,12,45,936.5,102.0,3.15,23.0,963.5,982.79,725.54
2016,8,8,13,0,936.0,101.0,3.3,23.0,956.0,961.51,712.97
2016,8,8,13,15,933.0,100.5,3.35,22.5,941.0,935.36,697.74
2016,8,8,13,30,930.0,100.0,3.4,22.0,926.0,906.3,680.45
2016,8,8,13,45,927.0,98.5,3.5,22.0,903.5,873.48,659.43
2016,8,8,14,0,924.0,97.0,3.6,22.0,881.0,838.02,636.4
2016,8,8,14,15,917.5,96.0,3.65,22.0,852.0,797.91,609.64
2016,8,8,14,30,911.0,95.0,3.7,22.0,823.0,755.76,581.18
2016,8,8,14,45,903.0,93.0,3.75,22.0,787.5,709.76,549.62
2016,8,8,15,0,895.0,91.0,3.8,22.0,752.0,662.27,514.92
2016,8,8,15,15,883.0,89.0,3.8,21.5,710.5,611.12,476.74
2016,8,8,15,30,871.0,87.0,3.8,21.0,669.0,559.3,436.86
2016,8,8,15,45,856.0,84.5,3.8,21.0,623.5,505.08,393.1
2016,8,8,16,0,841.0,82.0,3.8,21.0,578.0,450.98,348.17
2016,8,8,16,15,820.5,79.0,3.75,20.5,528.5,391.98,298.8
2016,8,8,16,30,800.0,76.0,3.7,20.0,479.0,336.64,250.91
2016,8,8,16,45,774.5,72.0,3.7,19.5,427.5,280.48,201.58
2016,8,8,17,0,749.0,68.0,3.7,19.0,376.0,226.63,153.89
2016,8,8,17,15,711.0,64.0,3.65,18.5,324.0,173.21,108.2
2016,8,8,17,30,673.0,60.0,3.6,18.0,272.0,123.96,69.34
2016,8,8,17,45,619.5,54.0,3.6,17.5,221.0,73.59,36.69
2016,8,8,18,0,566.0,48.0,3.6,17.0,170.0,32.93,23.39
2016,8,8,18,15,477.0,40.0,3.55,16.5,124.0,28.66,19.35
2016,8,8,18,30,388.0,32.0,3.5,16.0,78.0,24.13,14.68
2016,8,8,18,45,194.0,16.0,3.5,15.5,39.0,11.71,0.0
2016,8,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.0,16.5,1.2,14.5,38.0,58.29,17.68
2016,8,9,6,0,370.0,33.0,1.2,15.0,76.0,134.92,90.36
2016,8,9,6,15,458.5,41.5,1.0,15.0,122.0,191.33,140.25
2016,8,9,6,30,547.0,50.0,0.8,15.0,168.0,257.27,197.38
2016,8,9,6,45,439.0,78.5,0.6,15.5,190.0,272.28,214.52
2016,8,9,7,0,331.0,107.0,0.4,16.0,212.0,277.24,220.74
2016,8,9,7,15,354.5,122.5,0.4,16.5,253.0,323.17,257.97
2016,8,9,7,30,378.0,138.0,0.4,17.0,294.0,370.85,294.96
2016,8,9,7,45,580.0,109.0,0.4,17.5,383.5,483.24,381.45
2016,8,9,8,0,782.0,80.0,0.4,18.0,473.0,607.83,472.85
2016,8,9,8,15,803.0,83.0,0.45,18.5,521.5,659.56,507.17
2016,8,9,8,30,824.0,86.0,0.5,19.0,570.0,711.0,540.3
2016,8,9,8,45,843.0,86.5,0.6,19.5,616.5,753.49,567.47
2016,8,9,9,0,862.0,87.0,0.7,20.0,663.0,798.83,596.32
2016,8,9,9,15,874.0,89.0,0.7,20.5,704.0,838.63,619.42
2016,8,9,9,30,886.0,91.0,0.7,21.0,745.0,876.42,640.9
2016,8,9,9,45,897.5,91.0,0.75,21.5,781.0,909.35,659.92
2016,8,9,10,0,909.0,91.0,0.8,22.0,817.0,939.82,677.31
2016,8,9,10,15,916.0,92.0,0.85,22.5,846.5,964.48,691.0
2016,8,9,10,30,923.0,93.0,0.9,23.0,876.0,986.13,702.87
2016,8,9,10,45,928.0,93.5,0.95,23.5,898.5,1002.17,711.32
2016,8,9,11,0,933.0,94.0,1.0,24.0,921.0,1014.91,717.88
2016,8,9,11,15,936.0,94.5,1.1,24.0,936.5,1022.31,723.63
2016,8,9,11,30,939.0,95.0,1.2,24.0,952.0,1026.24,727.39
2016,8,9,11,45,940.0,96.0,1.35,24.5,959.0,1025.25,727.64
2016,8,9,12,0,941.0,97.0,1.5,25.0,966.0,1020.77,725.72
2016,8,9,12,15,941.0,97.0,1.6,25.0,966.0,1010.83,721.03
2016,8,9,12,30,941.0,97.0,1.7,25.0,966.0,997.49,714.26
2016,8,9,12,45,935.5,99.0,1.85,25.0,957.0,977.71,704.02
2016,8,9,13,0,930.0,101.0,2.0,25.0,948.0,954.85,691.66
2016,8,9,13,15,927.0,100.5,2.1,25.0,933.0,928.78,676.51
2016,8,9,13,30,924.0,100.0,2.2,25.0,918.0,899.82,659.31
2016,8,9,13,45,918.0,100.0,2.35,25.0,895.0,866.09,639.17
2016,8,9,14,0,912.0,100.0,2.5,25.0,872.0,829.94,617.06
2016,8,9,14,15,905.5,98.5,2.55,24.5,842.5,789.69,592.27
2016,8,9,14,30,899.0,97.0,2.6,24.0,813.0,747.43,565.7
2016,8,9,14,45,888.0,96.5,2.65,24.0,777.0,701.26,534.85
2016,8,9,15,0,877.0,96.0,2.7,24.0,741.0,653.86,500.73
2016,8,9,15,15,865.0,94.0,2.7,23.5,700.5,603.46,463.89
2016,8,9,15,30,853.0,92.0,2.7,23.0,660.0,552.41,425.39
2016,8,9,15,45,835.0,90.0,2.7,23.0,614.0,498.0,382.33
2016,8,9,16,0,817.0,88.0,2.7,23.0,568.0,441.7,336.64
2016,8,9,16,15,796.0,85.0,2.65,22.5,519.0,386.11,290.69
2016,8,9,16,30,775.0,82.0,2.6,22.0,470.0,331.87,244.5
2016,8,9,16,45,743.5,79.0,2.6,22.0,418.5,276.31,196.28
2016,8,9,17,0,712.0,76.0,2.6,22.0,367.0,223.75,150.5
2016,8,9,17,15,672.0,71.0,2.55,21.0,315.0,168.52,104.65
2016,8,9,17,30,632.0,66.0,2.5,20.0,263.0,120.13,67.42
2016,8,9,17,45,567.5,60.5,2.5,19.5,212.0,74.57,39.39
2016,8,9,18,0,503.0,55.0,2.5,19.0,161.0,39.16,28.59
2016,8,9,18,15,410.5,45.0,2.45,18.5,116.0,33.39,23.22
2016,8,9,18,30,318.0,35.0,2.4,18.0,71.0,27.24,17.0
2016,8,9,18,45,159.0,17.5,2.4,17.5,35.5,13.19,0.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
