Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.0,17.5,2.05,14.5,34.5,52.6,12.63
2016,8,10,6,0,302.0,35.0,2.1,15.0,69.0,120.1,80.53
2016,8,10,6,15,392.5,45.0,2.0,15.0,113.5,174.98,128.94
2016,8,10,6,30,483.0,55.0,1.9,15.0,158.0,239.65,185.36
2016,8,10,6,45,538.5,63.0,1.8,15.5,207.5,297.36,235.93
2016,8,10,7,0,594.0,71.0,1.7,16.0,257.0,360.29,289.27
2016,8,10,7,15,413.5,115.0,1.6,16.5,255.5,344.72,278.24
2016,8,10,7,30,233.0,159.0,1.5,17.0,254.0,306.42,246.86
2016,8,10,7,45,148.0,181.0,1.45,17.5,244.5,283.2,227.11
2016,8,10,8,0,63.0,203.0,1.4,18.0,235.0,251.12,199.37
2016,8,10,8,15,165.0,225.0,1.4,18.5,319.5,354.33,281.15
2016,8,10,8,30,267.0,247.0,1.4,19.0,404.0,466.72,366.29
2016,8,10,8,45,544.5,175.0,1.4,19.5,527.5,621.05,483.77
2016,8,10,9,0,822.0,103.0,1.4,20.0,651.0,787.8,599.75
2016,8,10,9,15,835.5,105.5,1.45,20.0,692.0,828.25,624.55
2016,8,10,9,30,849.0,108.0,1.5,20.0,733.0,861.99,646.05
2016,8,10,9,45,862.0,108.5,1.55,20.5,769.5,895.76,666.27
2016,8,10,10,0,875.0,109.0,1.6,21.0,806.0,927.25,684.81
2016,8,10,10,15,883.0,110.5,1.65,21.5,835.5,952.61,699.27
2016,8,10,10,30,891.0,112.0,1.7,22.0,865.0,975.1,711.9
2016,8,10,10,45,897.0,112.5,1.75,22.5,888.0,991.57,720.71
2016,8,10,11,0,903.0,113.0,1.8,23.0,911.0,1004.87,727.61
2016,8,10,11,15,906.5,113.5,1.85,23.0,926.5,1012.45,732.4
2016,8,10,11,30,910.0,114.0,1.9,23.0,942.0,1016.68,735.24
2016,8,10,11,45,912.5,114.0,2.0,23.0,950.5,1016.02,735.75
2016,8,10,12,0,915.0,114.0,2.1,23.0,959.0,1011.97,734.21
2016,8,10,12,15,915.5,114.0,2.15,23.0,959.0,1002.6,728.78
2016,8,10,12,30,916.0,114.0,2.2,23.0,959.0,989.92,721.34
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.5,971.2,710.58
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,949.42,697.81
2016,8,10,13,15,906.5,114.5,2.4,23.0,926.5,923.24,681.18
2016,8,10,13,30,903.0,114.0,2.4,23.0,911.0,894.26,662.69
2016,8,10,13,45,899.0,112.0,2.45,23.0,888.5,860.72,641.48
2016,8,10,14,0,895.0,110.0,2.5,23.0,866.0,824.7,618.43
2016,8,10,14,15,887.5,109.0,2.5,22.5,836.5,784.67,593.21
2016,8,10,14,30,880.0,108.0,2.5,22.0,807.0,742.75,566.34
2016,8,10,14,45,871.5,105.5,2.5,22.0,771.5,697.02,535.18
2016,8,10,15,0,863.0,103.0,2.5,22.0,736.0,649.91,500.6
2016,8,10,15,15,850.0,101.0,2.5,21.5,694.5,599.46,463.53
2016,8,10,15,30,837.0,99.0,2.5,21.0,653.0,546.85,423.72
2016,8,10,15,45,821.5,95.5,2.5,21.0,607.5,492.64,380.62
2016,8,10,16,0,806.0,92.0,2.5,21.0,562.0,438.71,336.43
2016,8,10,16,15,784.0,89.0,2.5,20.5,513.0,383.27,290.42
2016,8,10,16,30,762.0,86.0,2.5,20.0,464.0,329.31,244.26
2016,8,10,16,45,734.0,81.0,2.55,20.0,413.0,273.58,195.61
2016,8,10,17,0,706.0,76.0,2.6,20.0,362.0,220.5,149.07
2016,8,10,17,15,665.0,71.0,2.6,19.0,310.0,165.47,103.2
2016,8,10,17,30,624.0,66.0,2.6,18.0,258.0,117.42,66.25
2016,8,10,17,45,565.5,59.0,2.6,17.5,208.0,71.46,37.82
2016,8,10,18,0,507.0,52.0,2.6,17.0,158.0,36.74,26.7
2016,8,10,18,15,414.5,42.5,2.55,16.5,113.0,31.31,21.58
2016,8,10,18,30,322.0,33.0,2.5,16.0,68.0,25.53,15.58
2016,8,10,18,45,161.0,16.5,2.45,16.0,34.0,12.42,0.0
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,132.5,17.5,1.6,13.5,32.5,47.59,7.58
2016,8,11,6,0,265.0,35.0,1.7,14.0,65.0,110.11,73.68
2016,8,11,6,15,352.5,47.0,1.7,14.5,108.5,164.78,121.62
2016,8,11,6,30,440.0,59.0,1.7,15.0,152.0,228.29,176.56
2016,8,11,6,45,492.0,69.0,1.75,15.5,200.0,284.49,225.81
2016,8,11,7,0,544.0,79.0,1.8,16.0,248.0,345.6,277.84
2016,8,11,7,15,272.0,85.5,1.75,16.5,170.0,239.54,194.42
2016,8,11,7,30,0.0,92.0,1.7,17.0,92.0,89.63,69.37
2016,8,11,7,45,0.0,112.0,1.65,17.5,112.0,109.6,85.67
2016,8,11,8,0,0.0,132.0,1.6,18.0,132.0,129.59,101.45
2016,8,11,8,15,3.5,159.0,1.6,18.5,161.0,159.2,124.81
2016,8,11,8,30,7.0,186.0,1.6,19.0,190.0,189.12,147.99
2016,8,11,8,45,19.5,221.5,1.65,19.5,234.5,235.09,183.64
2016,8,11,9,0,32.0,257.0,1.7,20.0,279.0,289.61,225.07
2016,8,11,9,15,33.5,275.0,1.7,20.5,299.0,310.2,239.55
2016,8,11,9,30,35.0,293.0,1.7,21.0,319.0,330.75,253.97
2016,8,11,9,45,145.0,331.5,1.75,21.5,446.0,479.03,366.14
2016,8,11,10,0,255.0,370.0,1.8,22.0,573.0,632.34,475.97
2016,8,11,10,15,565.0,246.0,1.85,22.0,717.0,806.26,604.24
2016,8,11,10,30,875.0,122.0,1.9,22.0,861.0,969.66,712.65
2016,8,11,10,45,880.0,123.5,1.95,22.5,883.5,985.94,719.78
2016,8,11,11,0,885.0,125.0,2.0,23.0,906.0,999.06,726.58
2016,8,11,11,15,889.0,126.0,2.05,23.0,922.0,1007.45,731.88
2016,8,11,11,30,893.0,127.0,2.1,23.0,938.0,1012.54,735.23
2016,8,11,11,45,895.0,127.0,2.15,23.0,946.0,1011.31,734.67
2016,8,11,12,0,897.0,127.0,2.2,23.0,954.0,1006.75,732.15
2016,8,11,12,15,897.5,127.0,2.25,23.0,954.0,997.42,726.7
2016,8,11,12,30,898.0,127.0,2.3,23.0,954.0,984.84,719.26
2016,8,11,12,45,893.0,129.0,2.35,23.5,945.0,965.93,706.41
2016,8,11,13,0,888.0,131.0,2.4,24.0,936.0,944.06,691.73
2016,8,11,13,15,884.5,130.0,2.45,24.0,920.5,917.76,675.5
2016,8,11,13,30,881.0,129.0,2.5,24.0,905.0,888.73,657.4
2016,8,11,13,45,877.5,126.5,2.55,24.0,883.0,855.64,636.48
2016,8,11,14,0,874.0,124.0,2.6,24.0,861.0,820.11,613.74
2016,8,11,14,15,866.5,122.5,2.6,23.5,831.0,780.22,588.61
2016,8,11,14,30,859.0,121.0,2.6,23.0,801.0,738.49,561.88
2016,8,11,14,45,850.5,118.0,2.6,23.0,766.0,693.03,530.32
2016,8,11,15,0,842.0,115.0,2.6,23.0,731.0,645.56,495.58
2016,8,11,15,15,828.0,112.5,2.6,22.5,689.5,594.48,458.16
2016,8,11,15,30,814.0,110.0,2.6,22.0,648.0,543.08,419.3
2016,8,11,15,45,798.0,106.0,2.6,22.0,602.0,489.19,376.6
2016,8,11,16,0,782.0,102.0,2.6,22.0,556.0,435.69,332.93
2016,8,11,16,15,758.5,98.5,2.6,21.5,507.0,380.43,287.3
2016,8,11,16,30,735.0,95.0,2.6,21.0,458.0,324.49,239.94
2016,8,11,16,45,705.5,89.5,2.6,20.5,406.5,269.14,192.3
2016,8,11,17,0,676.0,84.0,2.6,20.0,355.0,216.63,146.83
2016,8,11,17,15,633.0,78.0,2.6,19.5,303.5,164.58,103.52
2016,8,11,17,30,590.0,72.0,2.6,19.0,252.0,117.31,67.48
2016,8,11,17,45,529.0,64.0,2.6,18.5,202.0,72.41,40.15
2016,8,11,18,0,468.0,56.0,2.6,18.0,152.0,40.56,29.89
2016,8,11,18,15,376.0,44.5,2.5,17.5,107.5,33.42,23.25
2016,8,11,18,30,284.0,33.0,2.4,17.0,63.0,25.78,15.51
2016,8,11,18,45,142.0,16.5,2.3,16.5,31.5,12.57,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,16.5,1.9,13.5,33.0,50.28,3.73
2016,8,12,6,0,299.0,33.0,2.0,14.0,66.0,116.64,77.25
2016,8,12,6,15,390.0,44.0,1.95,14.5,110.5,172.27,126.59
2016,8,12,6,30,481.0,55.0,1.9,15.0,155.0,237.86,183.56
2016,8,12,6,45,543.5,62.0,1.9,15.5,205.5,297.12,235.54
2016,8,12,7,0,606.0,69.0,1.9,16.0,256.0,362.32,291.05
2016,8,12,7,15,306.5,102.5,1.9,16.5,197.5,275.98,223.77
2016,8,12,7,30,7.0,136.0,1.9,17.0,139.0,139.17,110.2
2016,8,12,7,45,18.5,161.5,1.9,17.5,170.5,172.25,137.1
2016,8,12,8,0,30.0,187.0,1.9,18.0,202.0,212.21,168.66
2016,8,12,8,15,39.5,211.5,1.85,18.5,233.5,245.54,194.28
2016,8,12,8,30,49.0,236.0,1.8,19.0,265.0,279.52,219.97
2016,8,12,8,45,164.0,261.5,1.8,19.5,368.5,404.36,317.55
2016,8,12,9,0,279.0,287.0,1.8,20.0,472.0,537.97,417.17
2016,8,12,9,15,275.0,308.0,1.85,20.5,500.0,565.58,434.51
2016,8,12,9,30,271.0,329.0,1.9,21.0,528.0,591.92,451.47
2016,8,12,9,45,574.0,220.0,1.95,21.5,667.0,764.36,580.17
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,929.77,690.11
2016,8,12,10,15,884.0,112.5,2.1,22.0,835.0,954.18,704.44
2016,8,12,10,30,891.0,114.0,2.2,22.0,864.0,975.66,718.41
2016,8,12,10,45,897.0,114.5,2.3,22.5,887.0,992.07,727.75
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,1005.29,735.13
2016,8,12,11,15,906.0,115.5,2.45,23.0,925.0,1012.29,739.49
2016,8,12,11,30,909.0,116.0,2.5,23.0,940.0,1015.93,741.87
2016,8,12,11,45,911.5,116.0,2.6,23.5,948.0,1015.16,740.61
2016,8,12,12,0,914.0,116.0,2.7,24.0,956.0,1011.0,737.27
2016,8,12,12,15,914.0,116.0,2.75,24.0,955.5,1001.04,731.26
2016,8,12,12,30,914.0,116.0,2.8,24.0,955.0,987.77,723.22
2016,8,12,12,45,917.0,113.0,2.85,24.0,948.5,971.02,712.98
2016,8,12,13,0,920.0,110.0,2.9,24.0,942.0,951.0,700.64
2016,8,12,13,15,916.5,109.5,2.9,23.5,926.5,924.47,684.96
2016,8,12,13,30,913.0,109.0,2.9,23.0,911.0,895.11,667.33
2016,8,12,13,45,909.0,107.5,2.9,23.0,888.5,861.64,645.53
2016,8,12,14,0,905.0,106.0,2.9,23.0,866.0,825.65,621.91
2016,8,12,14,15,898.0,104.5,2.85,23.0,836.5,785.04,594.64
2016,8,12,14,30,891.0,103.0,2.8,23.0,807.0,742.47,565.82
2016,8,12,14,45,882.0,101.0,2.8,23.0,771.0,696.32,534.29
2016,8,12,15,0,873.0,99.0,2.8,23.0,735.0,648.8,499.27
2016,8,12,15,15,860.5,97.0,2.75,22.5,694.0,598.09,461.71
2016,8,12,15,30,848.0,95.0,2.7,22.0,653.0,546.8,422.55
2016,8,12,15,45,832.0,92.0,2.65,22.0,607.0,490.53,377.73
2016,8,12,16,0,816.0,89.0,2.6,22.0,561.0,436.25,333.1
2016,8,12,16,15,794.0,86.0,2.5,21.5,511.5,380.26,286.45
2016,8,12,16,30,772.0,83.0,2.4,21.0,462.0,325.73,239.73
2016,8,12,16,45,742.5,79.0,2.35,21.0,410.5,269.99,191.11
2016,8,12,17,0,713.0,75.0,2.3,21.0,359.0,217.07,144.91
2016,8,12,17,15,671.5,70.0,2.15,20.5,306.5,161.69,98.97
2016,8,12,17,30,630.0,65.0,2.0,20.0,254.0,113.35,62.46
2016,8,12,17,45,568.5,58.0,1.9,20.0,203.5,67.17,35.18
2016,8,12,18,0,507.0,51.0,1.8,20.0,153.0,36.33,25.95
2016,8,12,18,15,410.5,41.0,1.8,19.0,108.0,30.41,20.47
2016,8,12,18,30,314.0,31.0,1.8,18.0,63.0,24.08,13.82
2016,8,12,18,45,157.0,15.5,1.8,17.5,31.5,11.8,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.0,14.5,31.5,49.09,0.0
2016,8,13,6,0,291.0,33.0,2.1,15.0,63.0,114.38,74.89
2016,8,13,6,15,383.5,43.0,2.05,15.5,107.0,168.86,123.32
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,233.43,179.28
2016,8,13,6,45,538.0,60.5,1.95,16.5,201.0,292.68,231.1
2016,8,13,7,0,600.0,68.0,1.9,17.0,251.0,357.86,286.39
2016,8,13,7,15,438.0,109.0,1.85,17.5,256.0,349.47,281.49
2016,8,13,7,30,276.0,150.0,1.8,18.0,261.0,319.97,257.64
2016,8,13,7,45,512.5,117.5,1.75,18.5,358.5,449.67,361.49
2016,8,13,8,0,749.0,85.0,1.7,19.0,456.0,589.15,468.28
2016,8,13,8,15,771.5,88.5,1.7,19.5,504.5,641.09,504.61
2016,8,13,8,30,794.0,92.0,1.7,20.0,553.0,692.92,539.0
2016,8,13,8,45,813.0,94.0,1.7,21.0,599.0,739.96,568.13
2016,8,13,9,0,832.0,96.0,1.7,22.0,645.0,781.65,592.86
2016,8,13,9,15,845.0,98.0,1.75,22.5,685.5,821.25,617.34
2016,8,13,9,30,858.0,100.0,1.8,23.0,726.0,858.98,640.28
2016,8,13,9,45,873.0,99.0,1.85,23.5,763.0,893.12,660.6
2016,8,13,10,0,888.0,98.0,1.9,24.0,800.0,925.05,679.32
2016,8,13,10,15,895.0,99.5,1.95,24.0,829.5,949.72,694.58
2016,8,13,10,30,902.0,101.0,2.0,24.0,859.0,971.43,708.03
2016,8,13,10,45,907.5,101.5,2.05,24.5,881.5,987.53,716.55
2016,8,13,11,0,913.0,102.0,2.1,25.0,904.0,1000.39,723.11
2016,8,13,11,15,916.5,102.5,2.15,25.0,919.5,1007.97,727.85
2016,8,13,11,30,920.0,103.0,2.2,25.0,935.0,1012.15,730.58
2016,8,13,11,45,921.5,103.5,2.3,25.0,942.5,1010.94,730.58
2016,8,13,12,0,923.0,104.0,2.4,25.0,950.0,1006.29,728.51
2016,8,13,12,15,923.0,104.0,2.45,25.0,950.0,996.26,722.57
2016,8,13,12,30,923.0,104.0,2.5,25.0,950.0,982.89,714.6
2016,8,13,12,45,908.5,111.5,2.55,25.5,938.0,960.34,699.36
2016,8,13,13,0,894.0,119.0,2.6,26.0,926.0,935.04,682.45
2016,8,13,13,15,890.5,118.5,2.65,25.5,910.5,909.02,667.7
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,880.25,650.98
2016,8,13,13,45,884.0,115.0,2.75,25.0,872.5,846.81,629.71
2016,8,13,14,0,881.0,112.0,2.8,25.0,850.0,810.88,606.59
2016,8,13,14,15,873.5,111.0,2.8,25.0,820.5,771.15,580.36
2016,8,13,14,30,866.0,110.0,2.8,25.0,791.0,729.57,552.61
2016,8,13,14,45,859.0,106.5,2.85,25.0,756.0,684.27,521.65
2016,8,13,15,0,852.0,103.0,2.9,25.0,721.0,637.5,487.56
2016,8,13,15,15,838.5,101.0,2.9,24.5,680.0,587.11,450.54
2016,8,13,15,30,825.0,99.0,2.9,24.0,639.0,534.66,410.87
2016,8,13,15,45,810.5,95.0,2.9,24.0,594.0,480.93,368.2
2016,8,13,16,0,796.0,91.0,2.9,24.0,549.0,427.42,324.42
2016,8,13,16,15,773.5,88.0,2.9,23.5,500.0,372.28,278.78
2016,8,13,16,30,751.0,85.0,2.9,23.0,451.0,318.69,233.13
2016,8,13,16,45,723.0,80.0,2.9,23.0,400.0,263.6,185.29
2016,8,13,17,0,695.0,75.0,2.9,23.0,349.0,208.69,137.82
2016,8,13,17,15,652.5,70.0,2.8,22.0,297.5,156.71,95.23
2016,8,13,17,30,610.0,65.0,2.7,21.0,246.0,109.42,60.1
2016,8,13,17,45,549.5,57.5,2.65,20.5,196.5,64.13,33.87
2016,8,13,18,0,489.0,50.0,2.6,20.0,147.0,35.67,25.34
2016,8,13,18,15,390.5,40.0,2.6,19.5,103.0,29.72,19.77
2016,8,13,18,30,292.0,30.0,2.6,19.0,59.0,23.35,12.87
2016,8,13,18,45,146.0,15.0,2.6,18.5,29.5,11.49,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,148.5,16.0,2.1,14.5,31.0,48.64,0.0
2016,8,14,6,0,297.0,32.0,2.2,15.0,62.0,114.45,74.14
2016,8,14,6,15,391.5,42.0,2.15,15.5,106.5,169.7,123.58
2016,8,14,6,30,486.0,52.0,2.1,16.0,151.0,235.28,180.46
2016,8,14,6,45,259.5,81.5,2.1,16.5,136.5,196.39,155.68
2016,8,14,7,0,33.0,111.0,2.1,17.0,122.0,130.32,103.45
2016,8,14,7,15,39.5,132.0,2.1,17.5,147.0,156.95,125.45
2016,8,14,7,30,46.0,153.0,2.1,18.0,172.0,184.13,147.27
2016,8,14,7,45,61.0,178.0,2.1,18.5,206.0,221.42,176.89
2016,8,14,8,0,76.0,203.0,2.1,19.0,240.0,259.93,206.89
2016,8,14,8,15,65.5,220.5,2.1,19.5,255.0,273.63,216.33
2016,8,14,8,30,55.0,238.0,2.1,20.0,270.0,286.31,224.83
2016,8,14,8,45,96.0,268.5,2.1,20.5,330.0,351.95,275.24
2016,8,14,9,0,137.0,299.0,2.1,21.0,390.0,428.31,332.18
2016,8,14,9,15,228.5,307.5,2.1,21.5,469.5,517.48,398.78
2016,8,14,9,30,320.0,316.0,2.1,22.0,549.0,620.23,472.81
2016,8,14,9,45,578.0,222.0,2.15,22.5,668.0,769.16,582.53
2016,8,14,10,0,836.0,128.0,2.2,23.0,787.0,914.36,679.33
2016,8,14,10,15,844.0,129.5,2.2,23.0,816.0,933.21,689.3
2016,8,14,10,30,852.0,131.0,2.2,23.0,845.0,954.86,702.42
2016,8,14,10,45,859.5,131.5,2.25,23.5,868.0,972.07,711.79
2016,8,14,11,0,867.0,132.0,2.3,24.0,891.0,986.25,719.28
2016,8,14,11,15,870.5,132.5,2.35,24.0,906.0,993.39,723.73
2016,8,14,11,30,874.0,133.0,2.4,24.0,921.0,997.27,726.27
2016,8,14,11,45,877.5,132.0,2.45,24.5,929.0,996.35,724.43
2016,8,14,12,0,881.0,131.0,2.5,25.0,937.0,992.14,720.64
2016,8,14,12,15,881.0,131.0,2.55,25.0,937.0,982.31,714.75
2016,8,14,12,30,881.0,131.0,2.6,25.0,937.0,969.27,706.91
2016,8,14,12,45,879.0,131.0,2.65,25.0,928.5,951.24,695.89
2016,8,14,13,0,877.0,131.0,2.7,25.0,920.0,930.22,682.95
2016,8,14,13,15,873.5,130.0,2.75,25.0,904.5,903.98,666.57
2016,8,14,13,30,870.0,129.0,2.8,25.0,889.0,875.05,648.35
2016,8,14,13,45,862.0,129.0,2.85,25.0,865.0,840.81,626.44
2016,8,14,14,0,854.0,129.0,2.9,25.0,841.0,804.44,602.92
2016,8,14,14,15,845.5,127.0,2.95,24.5,811.5,763.82,577.35
2016,8,14,14,30,837.0,125.0,3.0,24.0,782.0,721.87,550.46
2016,8,14,14,45,826.0,123.0,3.05,24.0,746.0,675.92,517.93
2016,8,14,15,0,815.0,121.0,3.1,24.0,710.0,628.94,483.37
2016,8,14,15,15,800.5,118.5,3.15,23.5,669.0,578.65,446.34
2016,8,14,15,30,786.0,116.0,3.2,23.0,628.0,528.14,407.94
2016,8,14,15,45,769.0,112.0,3.25,23.0,582.5,475.05,365.62
2016,8,14,16,0,752.0,108.0,3.3,23.0,537.0,422.51,322.51
2016,8,14,16,15,727.5,103.5,3.3,22.5,488.0,365.23,275.19
2016,8,14,16,30,703.0,99.0,3.3,22.0,439.0,311.81,229.69
2016,8,14,16,45,672.5,93.5,3.35,21.5,388.5,257.99,183.36
2016,8,14,17,0,642.0,88.0,3.4,21.0,338.0,207.17,139.57
2016,8,14,17,15,596.5,81.0,3.3,20.5,287.0,155.97,97.58
2016,8,14,17,30,551.0,74.0,3.2,20.0,236.0,109.91,63.42
2016,8,14,17,45,489.0,65.0,3.15,19.5,187.5,66.76,38.46
2016,8,14,18,0,427.0,56.0,3.1,19.0,139.0,41.41,30.4
2016,8,14,18,15,328.5,44.0,3.0,18.5,96.0,33.79,23.28
2016,8,14,18,30,230.0,32.0,2.9,18.0,53.0,24.84,13.73
2016,8,14,18,45,115.0,16.0,2.85,17.5,26.5,12.54,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,164.0,15.5,2.15,13.5,32.0,50.43,0.0
2016,8,15,6,0,328.0,31.0,2.2,14.0,64.0,120.37,77.26
2016,8,15,6,15,427.0,40.5,2.15,14.0,110.0,177.94,129.79
2016,8,15,6,30,526.0,50.0,2.1,14.0,156.0,246.36,189.88
2016,8,15,6,45,263.0,57.0,2.1,14.5,110.0,174.97,139.25
2016,8,15,7,0,0.0,64.0,2.1,15.0,64.0,62.01,47.05
2016,8,15,7,15,0.0,77.5,2.05,15.5,77.5,75.36,58.28
2016,8,15,7,30,0.0,91.0,2.0,16.0,91.0,88.71,69.17
2016,8,15,7,45,0.0,101.5,2.0,16.5,101.5,99.02,77.35
2016,8,15,8,0,0.0,112.0,2.0,17.0,112.0,109.34,85.42
2016,8,15,8,15,2.5,145.5,1.95,17.5,147.0,144.8,113.86
2016,8,15,8,30,5.0,179.0,1.9,18.0,182.0,180.63,141.99
2016,8,15,8,45,13.5,209.0,1.85,18.5,217.5,217.71,170.78
2016,8,15,9,0,22.0,239.0,1.8,19.0,253.0,255.39,199.5
2016,8,15,9,15,30.5,267.0,1.8,19.5,288.0,299.46,232.61
2016,8,15,9,30,39.0,295.0,1.8,20.0,323.0,336.74,259.96
2016,8,15,9,45,42.5,314.0,1.85,20.5,346.5,360.16,276.49
2016,8,15,10,0,46.0,333.0,1.9,21.0,370.0,383.54,292.9
2016,8,15,10,15,61.5,360.0,1.95,21.0,411.0,426.57,324.62
2016,8,15,10,30,77.0,387.0,2.0,21.0,452.0,469.78,356.01
2016,8,15,10,45,94.5,406.0,2.1,21.5,487.5,506.4,381.91
2016,8,15,11,0,112.0,425.0,2.2,22.0,523.0,551.22,413.31
2016,8,15,11,15,223.5,422.0,2.25,22.0,622.0,655.62,490.27
2016,8,15,11,30,335.0,419.0,2.3,22.0,721.0,767.31,569.54
2016,8,15,11,45,645.5,260.0,2.4,22.5,847.5,910.72,675.04
2016,8,15,12,0,956.0,101.0,2.5,23.0,974.0,1032.76,753.55
2016,8,15,12,15,956.0,101.0,2.5,23.0,973.5,1022.3,745.5
2016,8,15,12,30,956.0,101.0,2.5,23.0,973.0,1008.35,736.66
2016,8,15,12,45,947.0,105.0,2.55,23.0,962.5,986.72,723.42
2016,8,15,13,0,938.0,109.0,2.6,23.0,952.0,962.06,708.25
2016,8,15,13,15,934.5,108.5,2.6,23.0,935.5,934.9,690.98
2016,8,15,13,30,931.0,108.0,2.6,23.0,919.0,904.83,671.74
2016,8,15,13,45,927.0,106.5,2.6,23.0,896.0,870.58,649.65
2016,8,15,14,0,923.0,105.0,2.6,23.0,873.0,833.76,625.69
2016,8,15,14,15,915.5,103.5,2.6,22.5,842.0,791.9,599.25
2016,8,15,14,30,908.0,102.0,2.6,22.0,811.0,748.08,571.07
2016,8,15,14,45,899.5,99.5,2.6,22.0,774.5,700.87,538.64
2016,8,15,15,0,891.0,97.0,2.6,22.0,738.0,652.21,502.75
2016,8,15,15,15,878.0,95.0,2.6,21.5,696.0,600.21,464.31
2016,8,15,15,30,865.0,93.0,2.6,21.0,654.0,547.65,424.16
2016,8,15,15,45,849.5,90.0,2.6,21.0,607.0,492.64,380.06
2016,8,15,16,0,834.0,87.0,2.6,21.0,560.0,435.56,333.08
2016,8,15,16,15,811.5,83.5,2.55,20.5,509.5,377.9,284.82
2016,8,15,16,30,789.0,80.0,2.5,20.0,459.0,321.77,236.46
2016,8,15,16,45,760.0,76.0,2.5,19.5,407.0,265.27,187.2
2016,8,15,17,0,731.0,72.0,2.5,19.0,355.0,211.53,140.29
2016,8,15,17,15,688.0,67.0,2.45,18.5,302.0,157.83,95.76
2016,8,15,17,30,645.0,62.0,2.4,18.0,249.0,106.01,57.15
2016,8,15,17,45,581.5,55.0,2.35,17.5,197.5,59.36,31.34
2016,8,15,18,0,518.0,48.0,2.3,17.0,146.0,34.41,24.52
2016,8,15,18,15,413.5,38.0,2.15,16.5,101.0,28.37,18.77
2016,8,15,18,30,309.0,28.0,2.0,16.0,56.0,21.91,11.15
2016,8,15,18,45,154.5,14.0,1.95,15.5,28.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,134.0,16.0,2.0,13.5,29.0,44.41,0.0
2016,8,16,6,0,268.0,32.0,2.1,14.0,58.0,106.97,68.13
2016,8,16,6,15,365.0,43.0,2.05,14.0,102.0,162.2,118.38
2016,8,16,6,30,462.0,54.0,2.0,14.0,146.0,228.1,175.95
2016,8,16,6,45,523.5,62.5,2.0,14.5,196.0,287.39,228.31
2016,8,16,7,0,585.0,71.0,2.0,15.0,246.0,352.59,284.24
2016,8,16,7,15,292.5,89.0,2.0,15.5,176.5,252.89,206.11
2016,8,16,7,30,0.0,107.0,2.0,16.0,107.0,105.17,82.61
2016,8,16,7,45,0.0,121.0,2.0,16.5,121.0,119.01,93.84
2016,8,16,8,0,0.0,135.0,2.0,17.0,135.0,132.85,104.65
2016,8,16,8,15,2.0,155.0,1.95,17.5,156.5,154.25,121.45
2016,8,16,8,30,4.0,175.0,1.9,18.0,178.0,175.82,138.11
2016,8,16,8,45,15.5,211.0,1.9,18.5,221.5,221.37,173.8
2016,8,16,9,0,27.0,247.0,1.9,19.0,265.0,275.28,215.16
2016,8,16,9,15,41.0,278.5,1.9,19.5,307.5,320.74,249.27
2016,8,16,9,30,55.0,310.0,1.9,20.0,350.0,366.87,283.27
2016,8,16,9,45,157.0,337.0,1.9,20.5,459.0,495.81,380.55
2016,8,16,10,0,259.0,364.0,1.9,21.0,568.0,629.28,476.5
2016,8,16,10,15,561.0,247.5,1.95,21.5,709.5,801.84,603.4
2016,8,16,10,30,863.0,131.0,2.0,22.0,851.0,963.61,710.3
2016,8,16,10,45,869.0,132.0,2.05,22.5,873.5,979.96,717.56
2016,8,16,11,0,875.0,133.0,2.1,23.0,896.0,993.19,724.45
2016,8,16,11,15,878.5,134.0,2.15,23.0,911.5,1000.78,729.23
2016,8,16,11,30,882.0,135.0,2.2,23.0,927.0,1005.08,732.07
2016,8,16,11,45,884.0,135.0,2.25,23.0,934.5,1003.58,731.32
2016,8,16,12,0,886.0,135.0,2.3,23.0,942.0,998.76,728.6
2016,8,16,12,15,886.0,135.0,2.3,23.0,941.5,988.73,722.11
2016,8,16,12,30,886.0,135.0,2.3,23.0,941.0,975.47,713.68
2016,8,16,12,45,878.5,138.0,2.35,23.5,931.0,955.1,699.85
2016,8,16,13,0,871.0,141.0,2.4,24.0,921.0,931.9,684.28
2016,8,16,13,15,867.0,140.0,2.4,24.0,905.0,905.18,667.28
2016,8,16,13,30,863.0,139.0,2.4,24.0,889.0,875.8,648.5
2016,8,16,13,45,858.0,137.0,2.45,24.0,866.0,842.11,627.15
2016,8,16,14,0,853.0,135.0,2.5,24.0,843.0,807.64,605.11
2016,8,16,14,15,844.5,133.0,2.5,23.5,812.5,766.37,578.96
2016,8,16,14,30,836.0,131.0,2.5,23.0,782.0,723.43,551.31
2016,8,16,14,45,825.5,128.5,2.5,23.0,746.0,677.22,518.18
2016,8,16,15,0,815.0,126.0,2.5,23.0,710.0,629.95,483.41
2016,8,16,15,15,800.0,123.0,2.5,22.5,668.0,578.77,445.75
2016,8,16,15,30,785.0,120.0,2.5,22.0,626.0,527.45,406.79
2016,8,16,15,45,767.0,115.5,2.5,22.0,580.0,473.37,363.79
2016,8,16,16,0,749.0,111.0,2.5,22.0,534.0,417.9,318.55
2016,8,16,16,15,723.0,106.5,2.5,21.5,484.5,362.2,272.51
2016,8,16,16,30,697.0,102.0,2.5,21.0,435.0,308.54,226.91
2016,8,16,16,45,664.5,96.0,2.5,20.5,384.0,254.12,180.25
2016,8,16,17,0,632.0,90.0,2.5,20.0,333.0,202.96,136.41
2016,8,16,17,15,585.0,83.0,2.5,19.5,281.5,152.3,95.25
2016,8,16,17,30,538.0,76.0,2.5,19.0,230.0,106.99,62.29
2016,8,16,17,45,471.5,66.0,2.55,18.5,180.5,63.9,38.23
2016,8,16,18,0,405.0,56.0,2.6,18.0,131.0,42.06,31.02
2016,8,16,18,15,305.0,42.5,2.5,17.5,89.0,32.3,21.96
2016,8,16,18,30,205.0,29.0,2.4,17.0,47.0,22.55,10.96
2016,8,16,18,45,102.5,14.5,2.35,16.5,23.5,14.25,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.5,26.0,38.56,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,52.0,92.15,57.62
2016,8,17,6,15,305.0,44.0,2.05,15.5,93.5,144.5,104.78
2016,8,17,6,30,398.0,57.0,2.0,16.0,135.0,208.8,160.02
2016,8,17,6,45,462.5,66.5,1.95,16.5,183.0,266.94,210.65
2016,8,17,7,0,527.0,76.0,1.9,17.0,231.0,331.37,265.3
2016,8,17,7,15,265.5,103.0,1.85,17.5,181.5,248.35,200.58
2016,8,17,7,30,4.0,130.0,1.8,18.0,132.0,131.53,103.59
2016,8,17,7,45,13.5,153.5,1.75,18.5,160.5,161.13,127.55
2016,8,17,8,0,23.0,177.0,1.7,19.0,189.0,191.57,151.46
2016,8,17,8,15,26.0,197.0,1.65,19.5,211.5,214.61,168.93
2016,8,17,8,30,29.0,217.0,1.6,20.0,234.0,244.65,191.56
2016,8,17,8,45,67.0,255.0,1.6,20.5,297.5,315.08,245.86
2016,8,17,9,0,105.0,293.0,1.6,21.0,361.0,388.11,300.47
2016,8,17,9,15,147.0,315.0,1.6,21.0,417.0,457.46,351.78
2016,8,17,9,30,189.0,337.0,1.6,21.0,473.0,520.74,397.71
2016,8,17,9,45,514.0,229.0,1.65,21.5,625.5,715.11,543.54
2016,8,17,10,0,839.0,121.0,1.7,22.0,778.0,901.68,669.21
2016,8,17,10,15,847.5,122.5,1.75,22.5,807.5,926.56,681.73
2016,8,17,10,30,856.0,124.0,1.8,23.0,837.0,948.67,694.22
2016,8,17,10,45,861.5,125.5,1.9,23.5,859.5,964.98,703.59
2016,8,17,11,0,867.0,127.0,2.0,24.0,882.0,978.18,711.07
2016,8,17,11,15,871.5,127.5,2.05,24.0,897.0,986.18,716.11
2016,8,17,11,30,876.0,128.0,2.1,24.0,912.0,990.92,719.24
2016,8,17,11,45,877.5,129.0,2.15,24.5,920.0,989.96,717.45
2016,8,17,12,0,879.0,130.0,2.2,25.0,928.0,985.7,713.71
2016,8,17,12,15,879.0,130.0,2.25,25.0,927.5,975.71,707.82
2016,8,17,12,30,879.0,130.0,2.3,25.0,927.0,962.52,699.98
2016,8,17,12,45,868.0,135.0,2.4,25.0,916.0,941.02,687.29
2016,8,17,13,0,857.0,140.0,2.5,25.0,905.0,916.83,672.82
2016,8,17,13,15,852.5,139.0,2.55,24.5,889.0,889.95,657.35
2016,8,17,13,30,848.0,138.0,2.6,24.0,873.0,860.49,640.01
2016,8,17,13,45,843.0,136.0,2.65,24.0,850.0,827.19,618.68
2016,8,17,14,0,838.0,134.0,2.7,24.0,827.0,793.15,596.69
2016,8,17,14,15,829.0,132.5,2.7,23.5,797.0,752.5,570.71
2016,8,17,14,30,820.0,131.0,2.7,23.0,767.0,710.26,543.19
2016,8,17,14,45,809.5,128.0,2.7,23.0,731.0,664.18,509.83
2016,8,17,15,0,799.0,125.0,2.7,23.0,695.0,617.09,474.96
2016,8,17,15,15,783.5,122.0,2.7,22.5,653.5,566.35,437.36
2016,8,17,15,30,768.0,119.0,2.7,22.0,612.0,515.54,398.53
2016,8,17,15,45,749.0,115.0,2.7,22.0,566.0,462.31,355.95
2016,8,17,16,0,730.0,111.0,2.7,22.0,520.0,407.81,311.26
2016,8,17,16,15,703.5,106.5,2.7,21.5,471.0,352.95,265.74
2016,8,17,16,30,677.0,102.0,2.7,21.0,422.0,300.21,220.81
2016,8,17,16,45,642.5,96.0,2.75,20.5,371.5,246.44,174.74
2016,8,17,17,0,608.0,90.0,2.8,20.0,321.0,196.18,131.8
2016,8,17,17,15,559.5,82.5,2.75,19.5,270.5,146.32,91.49
2016,8,17,17,30,511.0,75.0,2.7,19.0,220.0,102.01,59.57
2016,8,17,17,45,441.0,65.5,2.7,18.5,171.5,61.02,37.27
2016,8,17,18,0,371.0,56.0,2.7,18.0,123.0,41.68,30.65
2016,8,17,18,15,272.5,42.0,2.65,17.5,82.5,32.0,21.61
2016,8,17,18,30,174.0,28.0,2.6,17.0,42.0,21.81,9.64
2016,8,17,18,45,87.0,14.0,2.55,16.5,21.0,13.76,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.5,36.07,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,49.0,85.99,53.14
2016,8,18,6,15,273.0,46.0,1.8,15.0,90.0,137.5,99.89
2016,8,18,6,30,366.0,60.0,1.8,15.0,131.0,199.49,153.36
2016,8,18,6,45,428.0,71.0,1.8,15.5,178.0,255.79,202.52
2016,8,18,7,0,490.0,82.0,1.8,16.0,225.0,320.62,257.6
2016,8,18,7,15,249.5,107.5,1.8,16.5,181.0,245.28,198.7
2016,8,18,7,30,9.0,133.0,1.8,17.0,137.0,137.55,109.02
2016,8,18,7,45,8.0,146.0,1.8,17.5,150.0,149.99,118.89
2016,8,18,8,0,7.0,159.0,1.8,18.0,163.0,162.38,128.27
2016,8,18,8,15,19.5,189.0,1.75,18.5,200.0,201.78,159.4
2016,8,18,8,30,32.0,219.0,1.7,19.0,237.0,249.12,196.05
2016,8,18,8,45,113.0,256.5,1.7,19.5,328.5,359.84,282.55
2016,8,18,9,0,194.0,294.0,1.7,20.0,420.0,468.76,364.29
2016,8,18,9,15,249.0,305.0,1.7,20.5,477.5,540.15,415.62
2016,8,18,9,30,304.0,316.0,1.7,21.0,535.0,605.86,461.95
2016,8,18,9,45,472.5,267.5,1.75,21.5,627.5,719.04,544.32
2016,8,18,10,0,641.0,219.0,1.8,22.0,720.0,834.18,624.86
2016,8,18,10,15,569.5,262.5,1.85,22.0,720.0,822.16,612.95
2016,8,18,10,30,498.0,306.0,1.9,22.0,720.0,808.25,600.95
2016,8,18,10,45,584.5,270.5,1.95,22.5,769.0,860.37,637.38
2016,8,18,11,0,671.0,235.0,2.0,23.0,818.0,911.02,671.21
2016,8,18,11,15,676.0,237.0,2.05,23.0,832.5,919.47,676.25
2016,8,18,11,30,681.0,239.0,2.1,23.0,847.0,925.23,680.06
2016,8,18,11,45,682.5,240.5,2.15,23.5,854.0,924.32,678.33
2016,8,18,12,0,684.0,242.0,2.2,24.0,861.0,920.69,674.97
2016,8,18,12,15,684.0,242.0,2.25,24.0,860.5,911.39,669.33
2016,8,18,12,30,684.0,242.0,2.3,24.0,860.0,899.48,662.09
2016,8,18,12,45,685.5,238.5,2.35,24.0,853.5,882.88,651.81
2016,8,18,13,0,687.0,235.0,2.4,24.0,847.0,863.79,639.92
2016,8,18,13,15,682.0,233.0,2.4,23.5,831.5,838.07,624.15
2016,8,18,13,30,677.0,231.0,2.4,23.0,816.0,810.34,606.76
2016,8,18,13,45,577.0,270.0,2.45,23.0,759.0,742.58,558.27
2016,8,18,14,0,477.0,309.0,2.5,23.0,702.0,679.77,512.69
2016,8,18,14,15,483.5,293.0,2.5,23.0,679.0,648.55,491.51
2016,8,18,14,30,490.0,277.0,2.5,23.0,656.0,615.68,468.55
2016,8,18,14,45,527.0,248.5,2.55,23.0,638.0,589.54,450.79
2016,8,18,15,0,564.0,220.0,2.6,23.0,620.0,559.22,429.3
2016,8,18,15,15,576.5,204.5,2.6,22.5,592.5,522.82,402.76
2016,8,18,15,30,589.0,189.0,2.6,22.0,565.0,484.81,374.09
2016,8,18,15,45,484.0,199.0,2.65,21.5,493.0,411.86,317.99
2016,8,18,16,0,379.0,209.0,2.7,21.0,421.0,350.73,270.5
2016,8,18,16,15,344.5,194.0,2.7,20.5,373.0,301.95,231.78
2016,8,18,16,30,310.0,179.0,2.7,20.0,325.0,256.63,195.27
2016,8,18,16,45,371.0,153.0,2.7,19.5,307.5,227.04,168.17
2016,8,18,17,0,432.0,127.0,2.7,19.0,290.0,192.65,136.12
2016,8,18,17,15,385.5,113.0,2.65,18.5,242.0,147.03,99.9
2016,8,18,17,30,339.0,99.0,2.6,18.0,194.0,106.73,70.62
2016,8,18,17,45,282.0,81.5,2.55,17.5,149.0,68.65,47.26
2016,8,18,18,0,225.0,64.0,2.5,17.0,104.0,51.18,38.98
2016,8,18,18,15,155.0,43.5,2.4,16.5,67.0,35.58,24.64
2016,8,18,18,30,85.0,23.0,2.3,16.0,30.0,19.36,7.04
2016,8,18,18,45,42.5,11.5,2.25,16.0,15.0,11.3,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,44.0,13.0,2.0,14.5,17.0,20.42,0.0
2016,8,19,6,0,88.0,26.0,2.1,15.0,34.0,53.0,30.83
2016,8,19,6,15,149.5,47.0,2.1,15.5,71.5,98.96,71.61
2016,8,19,6,30,211.0,68.0,2.1,16.0,109.0,151.08,116.13
2016,8,19,6,45,263.5,86.5,2.1,16.5,153.0,203.05,160.79
2016,8,19,7,0,316.0,105.0,2.1,17.0,197.0,260.34,209.19
2016,8,19,7,15,158.0,114.0,2.05,17.0,160.0,201.38,162.61
2016,8,19,7,30,0.0,123.0,2.0,17.0,123.0,122.08,96.33
2016,8,19,7,45,10.5,149.0,1.95,17.5,154.0,154.73,122.89
2016,8,19,8,0,21.0,175.0,1.9,18.0,185.0,188.31,149.54
2016,8,19,8,15,18.0,186.5,1.85,18.5,195.5,198.19,156.5
2016,8,19,8,30,15.0,198.0,1.8,19.0,206.0,207.85,163.23
2016,8,19,8,45,54.5,243.0,1.8,19.5,277.5,292.56,229.64
2016,8,19,9,0,94.0,288.0,1.8,20.0,349.0,373.95,291.3
2016,8,19,9,15,82.0,303.0,1.8,20.0,358.5,381.86,295.73
2016,8,19,9,30,70.0,318.0,1.8,20.0,368.0,388.79,299.76
2016,8,19,9,45,109.0,345.0,1.8,20.5,427.5,453.13,347.35
2016,8,19,10,0,148.0,372.0,1.8,21.0,487.0,527.7,400.74
2016,8,19,10,15,192.0,384.0,1.85,21.0,539.5,582.92,440.59
2016,8,19,10,30,236.0,396.0,1.9,21.0,592.0,638.87,480.53
2016,8,19,10,45,433.5,325.0,1.95,21.5,696.5,770.49,576.34
2016,8,19,11,0,631.0,254.0,2.0,22.0,801.0,891.26,660.92
2016,8,19,11,15,636.5,256.5,2.05,22.0,815.5,900.43,665.85
2016,8,19,11,30,642.0,259.0,2.1,22.0,830.0,907.02,670.28
2016,8,19,11,45,640.0,262.5,2.2,22.5,836.0,904.74,667.98
2016,8,19,12,0,638.0,266.0,2.3,23.0,842.0,899.87,664.09
2016,8,19,12,15,638.0,266.0,2.35,23.0,841.5,890.87,658.48
2016,8,19,12,30,638.0,266.0,2.4,23.0,841.0,879.41,651.28
2016,8,19,12,45,644.5,259.5,2.45,23.0,836.0,865.06,642.47
2016,8,19,13,0,651.0,253.0,2.5,23.0,831.0,848.18,631.92
2016,8,19,13,15,646.0,251.0,2.55,23.0,815.5,823.18,615.49
2016,8,19,13,30,641.0,249.0,2.6,23.0,800.0,796.29,597.66
2016,8,19,13,45,632.0,246.0,2.65,23.0,777.5,763.42,575.46
2016,8,19,14,0,623.0,243.0,2.7,23.0,755.0,729.23,552.05
2016,8,19,14,15,612.0,238.5,2.7,22.5,726.0,690.98,526.19
2016,8,19,14,30,601.0,234.0,2.7,22.0,697.0,651.95,499.26
2016,8,19,14,45,587.0,228.0,2.7,22.0,662.0,608.94,467.96
2016,8,19,15,0,573.0,222.0,2.7,22.0,627.0,565.21,435.54
2016,8,19,15,15,554.5,214.5,2.7,21.5,587.5,518.19,400.77
2016,8,19,15,30,536.0,207.0,2.7,21.0,548.0,471.9,365.66
2016,8,19,15,45,514.0,197.5,2.75,21.0,504.5,423.09,327.2
2016,8,19,16,0,492.0,188.0,2.8,21.0,461.0,375.82,289.07
2016,8,19,16,15,463.0,176.5,2.8,20.5,414.5,325.98,248.73
2016,8,19,16,30,434.0,165.0,2.8,20.0,368.0,278.88,209.87
2016,8,19,16,45,399.0,151.0,2.8,19.5,320.5,230.98,170.27
2016,8,19,17,0,364.0,137.0,2.8,19.0,273.0,186.87,134.02
