Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,45.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,91.0,12.0,1.5,14.0,15.0,30.01,0.0
2016,9,9,6,15,219.0,26.5,1.5,14.5,51.0,96.83,56.06
2016,9,9,6,30,347.0,41.0,1.5,15.0,87.0,165.42,121.03
2016,9,9,6,45,432.5,50.5,1.5,15.5,134.5,226.54,174.83
2016,9,9,7,0,518.0,60.0,1.5,16.0,182.0,296.31,234.92
2016,9,9,7,15,259.0,58.0,1.4,16.5,119.0,195.11,157.24
2016,9,9,7,30,0.0,56.0,1.3,17.0,56.0,54.11,40.0
2016,9,9,7,45,0.0,74.0,1.2,17.5,74.0,71.61,54.61
2016,9,9,8,0,0.0,92.0,1.1,18.0,92.0,89.59,69.18
2016,9,9,8,15,3.0,130.0,1.05,18.5,131.5,130.2,101.96
2016,9,9,8,30,6.0,168.0,1.0,19.0,171.0,171.38,134.37
2016,9,9,8,45,8.0,182.5,0.95,19.5,187.0,187.42,146.25
2016,9,9,9,0,10.0,197.0,0.9,20.0,203.0,203.59,158.15
2016,9,9,9,15,27.0,235.5,0.9,20.5,253.5,264.87,205.1
2016,9,9,9,30,44.0,274.0,0.9,21.0,304.0,320.58,246.42
2016,9,9,9,45,249.0,273.0,0.95,21.5,452.5,512.5,392.15
2016,9,9,10,0,454.0,272.0,1.0,22.0,601.0,704.43,527.87
2016,9,9,10,15,664.5,190.5,1.05,22.5,692.5,816.16,604.77
2016,9,9,10,30,875.0,109.0,1.1,23.0,784.0,919.0,669.13
2016,9,9,10,45,882.5,109.0,1.2,23.5,806.0,934.33,677.11
2016,9,9,11,0,890.0,109.0,1.3,24.0,828.0,946.44,684.23
2016,9,9,11,15,893.5,109.5,1.4,24.0,842.0,952.04,688.63
2016,9,9,11,30,897.0,110.0,1.5,24.0,856.0,954.2,691.0
2016,9,9,11,45,900.0,110.0,1.65,24.5,862.0,951.92,689.96
2016,9,9,12,0,903.0,110.0,1.8,25.0,868.0,946.18,686.71
2016,9,9,12,15,902.5,109.5,1.9,25.0,866.0,933.29,679.62
2016,9,9,12,30,902.0,109.0,2.0,25.0,864.0,917.08,670.43
2016,9,9,12,45,885.5,116.5,2.1,25.0,849.5,891.92,655.35
2016,9,9,13,0,869.0,124.0,2.2,25.0,835.0,864.18,638.49
2016,9,9,13,15,864.0,123.0,2.25,24.5,817.0,835.0,621.33
2016,9,9,13,30,859.0,122.0,2.3,24.0,799.0,803.22,602.21
2016,9,9,13,45,853.5,119.5,2.4,24.0,774.0,767.14,579.09
2016,9,9,14,0,848.0,117.0,2.5,24.0,749.0,729.98,554.93
2016,9,9,14,15,837.5,115.0,2.55,23.5,716.5,686.24,525.8
2016,9,9,14,30,827.0,113.0,2.6,23.0,684.0,641.07,493.87
2016,9,9,14,45,814.5,110.0,2.65,23.0,646.0,592.51,457.6
2016,9,9,15,0,802.0,107.0,2.7,23.0,608.0,543.19,419.73
2016,9,9,15,15,783.0,104.0,2.7,22.5,564.5,490.11,378.53
2016,9,9,15,30,764.0,101.0,2.7,22.0,521.0,437.42,336.28
2016,9,9,15,45,740.5,97.0,2.75,22.0,473.5,380.98,289.38
2016,9,9,16,0,717.0,93.0,2.8,22.0,426.0,327.39,243.5
2016,9,9,16,15,682.5,88.0,2.85,21.0,375.5,271.46,196.0
2016,9,9,16,30,648.0,83.0,2.9,20.0,325.0,218.71,150.66
2016,9,9,16,45,599.5,76.5,2.95,19.5,273.5,165.7,106.31
2016,9,9,17,0,551.0,70.0,3.0,19.0,222.0,118.03,69.34
2016,9,9,17,15,479.0,61.0,2.95,18.0,173.0,72.44,40.58
2016,9,9,17,30,407.0,52.0,2.9,17.0,124.0,39.14,28.49
2016,9,9,17,45,295.5,39.0,2.9,16.5,81.5,30.41,20.15
2016,9,9,18,0,184.0,26.0,2.9,16.0,39.0,20.36,6.24
2016,9,9,18,15,92.0,13.0,2.8,15.5,19.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.05,13.0,6.0,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.1,13.0,12.0,18.58,0.0
2016,9,10,6,15,152.5,27.0,2.15,13.5,45.5,79.11,43.98
2016,9,10,6,30,261.0,44.0,2.2,14.0,79.0,141.25,103.84
2016,9,10,6,45,343.5,57.0,2.25,14.5,124.0,199.43,155.03
2016,9,10,7,0,426.0,70.0,2.3,15.0,169.0,266.36,213.05
2016,9,10,7,15,213.0,69.5,2.25,15.5,119.0,187.06,151.58
2016,9,10,7,30,0.0,69.0,2.2,16.0,69.0,66.88,50.95
2016,9,10,7,45,0.0,87.0,2.2,16.5,87.0,84.92,65.96
2016,9,10,8,0,0.0,105.0,2.2,17.0,105.0,102.97,80.59
2016,9,10,8,15,0.0,124.0,2.1,17.5,124.0,122.05,95.8
2016,9,10,8,30,0.0,143.0,2.0,18.0,143.0,141.14,110.77
2016,9,10,8,45,15.0,185.5,1.95,18.5,195.0,195.78,154.42
2016,9,10,9,0,30.0,228.0,1.9,19.0,247.0,259.52,204.07
2016,9,10,9,15,36.5,250.0,1.9,19.5,274.0,288.48,225.53
2016,9,10,9,30,43.0,272.0,1.9,20.0,301.0,317.65,246.97
2016,9,10,9,45,204.0,288.0,1.95,20.5,434.0,481.18,373.72
2016,9,10,10,0,365.0,304.0,2.0,21.0,567.0,651.79,498.55
2016,9,10,10,15,427.5,291.5,2.05,21.0,611.5,707.76,537.8
2016,9,10,10,30,490.0,279.0,2.1,21.0,656.0,756.06,572.35
2016,9,10,10,45,655.0,209.5,2.2,21.5,728.0,840.53,633.57
2016,9,10,11,0,820.0,140.0,2.3,22.0,800.0,918.41,684.3
2016,9,10,11,15,823.5,141.0,2.35,22.0,813.0,923.95,687.17
2016,9,10,11,30,827.0,142.0,2.4,22.0,826.0,926.25,688.74
2016,9,10,11,45,828.5,142.5,2.45,22.5,831.5,922.93,685.39
2016,9,10,12,0,830.0,143.0,2.5,23.0,837.0,916.37,680.05
2016,9,10,12,15,829.5,143.0,2.55,23.0,835.0,904.28,672.47
2016,9,10,12,30,829.0,143.0,2.6,23.0,833.0,889.08,662.92
2016,9,10,12,45,822.5,144.0,2.65,23.0,821.5,866.68,648.57
2016,9,10,13,0,816.0,145.0,2.7,23.0,810.0,841.59,632.43
2016,9,10,13,15,810.5,143.5,2.7,22.5,792.0,812.24,614.18
2016,9,10,13,30,805.0,142.0,2.7,22.0,774.0,780.5,594.15
2016,9,10,13,45,797.5,140.0,2.75,22.0,749.0,744.52,570.13
2016,9,10,14,0,790.0,138.0,2.8,22.0,724.0,706.62,544.24
2016,9,10,14,15,778.5,135.5,2.8,22.0,691.5,663.81,513.06
2016,9,10,14,30,767.0,133.0,2.8,22.0,659.0,619.82,480.38
2016,9,10,14,45,752.0,130.0,2.85,22.0,621.5,571.59,444.0
2016,9,10,15,0,737.0,127.0,2.9,22.0,584.0,523.41,406.69
2016,9,10,15,15,717.0,123.0,2.9,21.5,541.0,471.67,366.27
2016,9,10,15,30,697.0,119.0,2.9,21.0,498.0,420.57,325.09
2016,9,10,15,45,670.5,113.5,2.9,21.0,451.0,366.43,279.88
2016,9,10,16,0,644.0,108.0,2.9,21.0,404.0,314.18,235.19
2016,9,10,16,15,607.5,101.5,2.9,20.5,355.0,260.36,189.28
2016,9,10,16,30,571.0,95.0,2.9,20.0,306.0,210.1,146.16
2016,9,10,16,45,521.5,86.5,2.9,19.5,256.5,159.67,104.51
2016,9,10,17,0,472.0,78.0,2.9,19.0,207.0,114.82,70.19
2016,9,10,17,15,401.0,67.0,2.85,18.5,159.5,71.7,42.84
2016,9,10,17,30,330.0,56.0,2.8,18.0,112.0,42.12,30.87
2016,9,10,17,45,230.0,40.0,2.75,17.5,72.5,30.75,20.17
2016,9,10,18,0,130.0,24.0,2.7,17.0,33.0,18.8,3.14
2016,9,10,18,15,65.0,12.0,2.65,16.5,16.5,11.8,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,4.5,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,0.0,9.0,2.6,14.0,9.0,8.85,0.0
2016,9,11,6,15,99.5,28.0,2.7,14.0,40.5,62.24,32.22
2016,9,11,6,30,199.0,47.0,2.8,14.0,72.0,125.68,92.43
2016,9,11,6,45,274.5,63.0,2.9,14.5,115.5,181.21,141.11
2016,9,11,7,0,350.0,79.0,3.0,15.0,159.0,244.75,196.22
2016,9,11,7,15,175.0,71.5,2.95,15.5,111.5,164.51,133.12
2016,9,11,7,30,0.0,64.0,2.9,16.0,64.0,61.86,46.76
2016,9,11,7,45,0.0,79.0,2.85,16.5,79.0,76.74,59.15
2016,9,11,8,0,0.0,94.0,2.8,17.0,94.0,91.69,71.29
2016,9,11,8,15,0.0,110.5,2.75,17.0,110.5,108.18,84.68
2016,9,11,8,30,0.0,127.0,2.7,17.0,127.0,124.68,97.91
2016,9,11,8,45,2.0,152.5,2.65,17.5,154.0,151.92,119.57
2016,9,11,9,0,4.0,178.0,2.6,18.0,181.0,179.33,141.01
2016,9,11,9,15,13.0,210.5,2.55,18.0,219.5,219.76,173.01
2016,9,11,9,30,22.0,243.0,2.5,18.0,258.0,260.73,204.95
2016,9,11,9,45,19.5,248.0,2.5,18.5,262.0,263.57,206.12
2016,9,11,10,0,17.0,253.0,2.5,19.0,266.0,266.31,207.36
2016,9,11,10,15,28.5,286.0,2.5,19.0,308.0,319.07,247.95
2016,9,11,10,30,40.0,319.0,2.5,19.0,350.0,364.2,282.01
2016,9,11,10,45,28.5,298.0,2.55,19.5,321.0,330.54,255.22
2016,9,11,11,0,17.0,277.0,2.6,20.0,292.0,289.66,223.19
2016,9,11,11,15,14.5,266.5,2.65,20.0,279.5,276.3,212.91
2016,9,11,11,30,12.0,256.0,2.7,20.0,267.0,263.01,202.59
2016,9,11,11,45,13.0,257.0,2.75,20.5,268.5,264.54,203.41
2016,9,11,12,0,14.0,258.0,2.8,21.0,270.0,266.01,204.18
2016,9,11,12,15,12.5,253.0,2.85,21.0,264.0,259.18,198.91
2016,9,11,12,30,11.0,248.0,2.9,21.0,258.0,252.37,193.72
2016,9,11,12,45,11.5,246.0,3.0,21.0,256.0,250.29,192.28
2016,9,11,13,0,12.0,244.0,3.1,21.0,254.0,248.15,190.82
2016,9,11,13,15,11.5,239.0,3.15,20.5,248.0,242.18,186.74
2016,9,11,13,30,11.0,234.0,3.2,20.0,242.0,236.21,182.67
2016,9,11,13,45,16.0,251.0,3.3,20.0,263.0,255.85,198.3
2016,9,11,14,0,21.0,268.0,3.4,20.0,284.0,274.91,213.41
2016,9,11,14,15,20.0,257.0,3.45,19.5,271.5,262.18,204.21
2016,9,11,14,30,19.0,246.0,3.5,19.0,259.0,249.52,195.08
2016,9,11,14,45,18.0,232.5,3.55,19.0,244.0,234.53,183.7
2016,9,11,15,0,17.0,219.0,3.6,19.0,229.0,219.63,172.33
2016,9,11,15,15,10.0,193.0,3.6,18.5,198.5,190.1,149.48
2016,9,11,15,30,3.0,167.0,3.6,18.0,168.0,161.42,127.09
2016,9,11,15,45,1.5,152.0,3.65,18.0,152.5,146.04,115.03
2016,9,11,16,0,0.0,137.0,3.7,18.0,137.0,130.86,103.03
2016,9,11,16,15,0.0,100.0,3.7,17.5,100.0,95.97,74.74
2016,9,11,16,30,0.0,63.0,3.7,17.0,63.0,60.89,45.77
2016,9,11,16,45,0.0,52.5,3.7,16.5,52.5,50.72,37.36
2016,9,11,17,0,0.0,42.0,3.7,16.0,42.0,40.56,28.79
2016,9,11,17,15,185.0,46.5,3.65,15.5,77.0,43.88,26.51
2016,9,11,17,30,370.0,51.0,3.6,15.0,112.0,39.01,28.5
2016,9,11,17,45,261.0,37.0,3.55,15.0,72.0,28.44,18.25
2016,9,11,18,0,152.0,23.0,3.5,15.0,32.0,18.08,0.0
2016,9,11,18,15,76.0,11.5,3.4,14.5,16.0,11.3,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.5,3.1,13.0,2.5,0.0,0.0
2016,9,12,6,0,0.0,5.0,3.2,13.0,5.0,4.91,0.0
2016,9,12,6,15,0.0,18.5,3.3,13.5,18.5,17.86,5.33
2016,9,12,6,30,0.0,32.0,3.4,14.0,32.0,31.19,19.93
2016,9,12,6,45,0.0,51.0,3.5,14.5,51.0,50.75,36.99
2016,9,12,7,0,0.0,70.0,3.6,15.0,70.0,70.05,53.65
2016,9,12,7,15,1.0,90.0,3.55,15.0,90.5,90.79,71.38
2016,9,12,7,30,2.0,110.0,3.5,15.0,111.0,111.54,88.83
2016,9,12,7,45,6.0,128.0,3.5,15.5,130.5,131.84,105.49
2016,9,12,8,0,10.0,146.0,3.5,16.0,150.0,152.5,122.16
2016,9,12,8,15,23.5,172.0,3.45,16.0,183.5,188.3,151.43
2016,9,12,8,30,37.0,198.0,3.4,16.0,217.0,232.32,186.93
2016,9,12,8,45,113.5,229.5,3.35,16.5,295.0,331.09,266.7
2016,9,12,9,0,190.0,261.0,3.3,17.0,373.0,427.36,342.14
2016,9,12,9,15,192.0,281.0,3.3,17.0,400.5,455.64,362.68
2016,9,12,9,30,194.0,301.0,3.3,17.0,428.0,483.33,382.84
2016,9,12,9,45,151.5,317.0,3.3,17.5,419.5,468.1,368.37
2016,9,12,10,0,109.0,333.0,3.3,18.0,411.0,441.28,345.43
2016,9,12,10,15,92.0,340.5,3.3,18.0,408.5,434.66,339.39
2016,9,12,10,30,75.0,348.0,3.3,18.0,406.0,427.21,332.66
2016,9,12,10,45,92.5,365.5,3.35,18.5,438.5,461.38,357.95
2016,9,12,11,0,110.0,383.0,3.4,19.0,471.0,495.36,382.65
2016,9,12,11,15,77.0,367.0,3.45,19.0,429.0,446.58,344.92
2016,9,12,11,30,44.0,351.0,3.5,19.0,387.0,397.8,307.19
2016,9,12,11,45,88.5,378.5,3.6,19.0,452.0,465.94,360.02
2016,9,12,12,0,133.0,406.0,3.7,19.0,517.0,539.95,415.86
2016,9,12,12,15,123.0,403.0,3.75,19.0,505.0,524.01,403.51
2016,9,12,12,30,113.0,400.0,3.8,19.0,493.0,501.87,387.05
2016,9,12,12,45,115.0,394.0,3.85,19.0,487.5,498.93,385.19
2016,9,12,13,0,117.0,388.0,3.9,19.0,482.0,489.5,378.51
2016,9,12,13,15,83.0,361.5,3.9,18.5,427.5,425.65,330.65
2016,9,12,13,30,49.0,335.0,3.9,18.0,373.0,368.7,287.43
2016,9,12,13,45,49.0,324.0,3.95,18.0,361.5,354.74,277.25
2016,9,12,14,0,49.0,313.0,4.0,18.0,350.0,340.71,266.86
2016,9,12,14,15,39.5,289.5,4.0,17.5,318.0,308.13,242.25
2016,9,12,14,30,30.0,266.0,4.0,17.0,286.0,276.49,218.17
2016,9,12,14,45,30.0,251.0,4.0,17.0,270.5,259.49,205.21
2016,9,12,15,0,30.0,236.0,4.0,17.0,255.0,242.52,192.15
2016,9,12,15,15,15.0,189.0,3.95,16.5,198.5,188.68,149.61
2016,9,12,15,30,0.0,142.0,3.9,16.0,142.0,136.52,107.82
2016,9,12,15,45,0.0,102.0,3.85,16.0,102.0,98.38,76.74
2016,9,12,16,0,0.0,62.0,3.8,16.0,62.0,59.92,44.91
2016,9,12,16,15,0.0,36.5,3.75,15.5,36.5,35.24,24.31
2016,9,12,16,30,0.0,11.0,3.7,15.0,11.0,10.61,3.42
2016,9,12,16,45,0.0,9.0,3.65,15.0,9.0,8.68,1.77
2016,9,12,17,0,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,9,12,17,15,0.0,5.5,3.5,14.5,5.5,5.3,0.0
2016,9,12,17,30,0.0,4.0,3.4,14.0,4.0,3.85,0.0
2016,9,12,17,45,0.0,2.5,3.35,13.5,2.5,2.41,0.0
2016,9,12,18,0,0.0,1.0,3.3,13.0,1.0,0.96,0.0
2016,9,12,18,15,0.0,0.5,3.25,13.0,0.5,0.49,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,1.8,14.0,9.0,14.69,0.0
2016,9,13,6,15,141.5,26.5,1.85,14.0,42.0,74.11,33.47
2016,9,13,6,30,253.0,44.0,1.9,14.0,75.0,138.41,100.63
2016,9,13,6,45,334.5,58.0,1.95,14.5,120.5,196.44,151.92
2016,9,13,7,0,416.0,72.0,2.0,15.0,166.0,263.14,209.71
2016,9,13,7,15,475.5,82.0,1.95,15.5,215.5,323.04,261.12
2016,9,13,7,30,535.0,92.0,1.9,16.0,265.0,390.75,317.13
2016,9,13,7,45,577.0,99.5,1.85,16.5,315.0,448.73,363.67
2016,9,13,8,0,619.0,107.0,1.8,17.0,365.0,509.14,410.44
2016,9,13,8,15,650.0,113.0,1.75,17.0,413.5,562.8,451.27
2016,9,13,8,30,681.0,119.0,1.7,17.0,462.0,617.18,491.45
2016,9,13,8,45,705.5,123.0,1.7,17.5,507.0,664.96,525.05
2016,9,13,9,0,730.0,127.0,1.7,18.0,552.0,712.25,556.71
2016,9,13,9,15,747.5,130.5,1.75,18.0,592.5,752.61,583.96
2016,9,13,9,30,765.0,134.0,1.8,18.0,633.0,791.44,609.93
2016,9,13,9,45,777.0,137.0,1.85,18.5,667.0,820.09,627.47
2016,9,13,10,0,789.0,140.0,1.9,19.0,701.0,849.64,645.62
2016,9,13,10,15,798.5,142.0,1.9,19.0,729.0,873.39,660.46
2016,9,13,10,30,808.0,144.0,1.9,19.0,757.0,894.38,673.49
2016,9,13,10,45,821.5,142.0,1.9,19.5,780.0,911.82,682.9
2016,9,13,11,0,835.0,140.0,1.9,20.0,803.0,926.28,690.39
2016,9,13,11,15,839.0,140.5,1.85,20.0,816.5,931.52,692.61
2016,9,13,11,30,843.0,141.0,1.8,20.0,830.0,933.48,692.88
2016,9,13,11,45,852.0,137.0,1.8,20.5,837.0,931.92,690.27
2016,9,13,12,0,861.0,133.0,1.8,21.0,844.0,922.2,682.46
2016,9,13,12,15,860.5,133.0,1.75,21.0,841.5,909.87,673.87
2016,9,13,12,30,860.0,133.0,1.7,21.0,839.0,894.36,663.32
2016,9,13,12,45,860.5,130.5,1.7,21.5,829.0,874.05,649.03
2016,9,13,13,0,861.0,128.0,1.7,22.0,819.0,850.69,632.84
2016,9,13,13,15,855.5,127.0,1.7,22.0,800.0,823.72,615.48
2016,9,13,13,30,850.0,126.0,1.7,22.0,781.0,791.06,594.24
2016,9,13,13,45,845.5,122.5,1.7,22.0,756.0,754.23,570.06
2016,9,13,14,0,841.0,119.0,1.7,22.0,731.0,715.16,544.14
2016,9,13,14,15,830.0,117.0,1.7,22.0,698.0,671.21,513.0
2016,9,13,14,30,819.0,115.0,1.7,22.0,665.0,625.89,479.95
2016,9,13,14,45,807.0,111.0,1.7,22.0,627.0,576.9,443.43
2016,9,13,15,0,795.0,107.0,1.7,22.0,589.0,527.14,405.31
2016,9,13,15,15,775.5,103.5,1.7,21.5,545.0,473.75,364.01
2016,9,13,15,30,756.0,100.0,1.7,21.0,501.0,420.82,321.66
2016,9,13,15,45,730.5,96.0,1.75,21.0,453.0,364.23,274.76
2016,9,13,16,0,705.0,92.0,1.8,21.0,405.0,310.75,229.06
2016,9,13,16,15,668.5,86.5,1.8,20.5,354.5,254.91,181.38
2016,9,13,16,30,632.0,81.0,1.8,20.0,304.0,202.53,136.51
2016,9,13,16,45,579.0,74.0,1.85,20.0,253.0,150.03,93.48
2016,9,13,17,0,526.0,67.0,1.9,20.0,202.0,103.44,59.01
2016,9,13,17,15,449.0,57.5,1.8,19.0,154.0,59.88,34.17
2016,9,13,17,30,372.0,48.0,1.7,18.0,106.0,36.94,26.2
2016,9,13,17,45,252.5,33.5,1.6,17.5,66.0,25.85,15.35
2016,9,13,18,0,133.0,19.0,1.5,17.0,26.0,14.93,0.0
2016,9,13,18,15,66.5,9.5,1.5,16.5,13.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.5,22.0,0.85,14.5,34.5,59.13,22.84
2016,9,14,6,30,213.0,44.0,0.9,15.0,69.0,126.17,90.91
2016,9,14,6,45,295.0,59.5,0.95,15.5,113.5,183.78,141.01
2016,9,14,7,0,377.0,75.0,1.0,16.0,158.0,250.13,197.53
2016,9,14,7,15,435.5,86.5,1.0,16.5,207.0,309.14,247.34
2016,9,14,7,30,494.0,98.0,1.0,17.0,256.0,373.39,299.75
2016,9,14,7,45,538.5,106.0,1.0,17.5,305.5,433.19,346.91
2016,9,14,8,0,583.0,114.0,1.0,18.0,355.0,493.91,393.17
2016,9,14,8,15,615.0,120.5,1.0,18.0,403.0,547.23,433.12
2016,9,14,8,30,647.0,127.0,1.0,18.0,451.0,601.4,472.61
2016,9,14,8,45,673.5,131.5,1.0,18.5,496.5,649.89,506.04
2016,9,14,9,0,700.0,136.0,1.0,19.0,542.0,698.1,538.32
2016,9,14,9,15,718.0,140.0,1.05,19.5,582.0,738.42,564.01
2016,9,14,9,30,736.0,144.0,1.1,20.0,622.0,777.3,588.45
2016,9,14,9,45,803.0,122.0,1.15,20.5,668.5,824.2,617.98
2016,9,14,10,0,870.0,100.0,1.2,21.0,715.0,869.06,645.63
2016,9,14,10,15,878.0,101.0,1.2,21.0,743.5,891.79,658.99
2016,9,14,10,30,886.0,102.0,1.2,21.0,772.0,911.5,670.66
2016,9,14,10,45,893.0,102.5,1.3,21.5,793.5,926.6,679.66
2016,9,14,11,0,900.0,103.0,1.4,22.0,815.0,938.41,686.63
2016,9,14,11,15,903.5,103.5,1.45,22.0,828.5,943.62,690.06
2016,9,14,11,30,907.0,104.0,1.5,22.0,842.0,945.35,691.45
2016,9,14,11,45,909.5,103.5,1.6,22.5,847.5,941.61,688.8
2016,9,14,12,0,912.0,103.0,1.7,23.0,853.0,934.37,684.01
2016,9,14,12,15,912.0,103.0,1.75,23.0,850.5,921.96,676.64
2016,9,14,12,30,912.0,103.0,1.8,23.0,848.0,906.16,667.16
2016,9,14,12,45,902.0,106.5,1.85,23.0,835.5,882.13,652.3
2016,9,14,13,0,892.0,110.0,1.9,23.0,823.0,855.28,635.58
2016,9,14,13,15,887.0,109.0,1.95,23.0,804.5,825.24,616.63
2016,9,14,13,30,882.0,108.0,2.0,23.0,786.0,792.53,595.74
2016,9,14,13,45,877.0,106.0,2.05,23.0,760.5,756.3,572.25
2016,9,14,14,0,872.0,104.0,2.1,23.0,735.0,717.75,546.89
2016,9,14,14,15,862.0,102.0,2.1,23.0,702.0,673.75,515.99
2016,9,14,14,30,852.0,100.0,2.1,23.0,669.0,628.2,482.5
2016,9,14,14,45,840.0,97.0,2.15,23.0,630.5,578.87,445.61
2016,9,14,15,0,828.0,94.0,2.2,23.0,592.0,528.62,406.91
2016,9,14,15,15,809.5,91.5,2.2,22.5,548.0,475.14,365.12
2016,9,14,15,30,791.0,89.0,2.2,22.0,504.0,421.97,322.12
2016,9,14,15,45,768.5,84.5,2.2,22.0,456.0,365.96,275.05
2016,9,14,16,0,746.0,80.0,2.2,22.0,408.0,311.25,227.85
2016,9,14,16,15,711.0,75.5,2.15,21.5,357.5,254.86,179.3
2016,9,14,16,30,676.0,71.0,2.1,21.0,307.0,199.59,131.81
2016,9,14,16,45,628.0,65.0,2.1,20.5,255.5,146.44,88.28
2016,9,14,17,0,580.0,59.0,2.1,20.0,204.0,98.55,53.23
2016,9,14,17,15,502.5,50.5,2.0,19.5,155.0,53.02,28.37
2016,9,14,17,30,425.0,42.0,1.9,19.0,106.0,31.56,21.41
2016,9,14,17,45,298.0,29.5,1.8,18.5,65.5,22.89,12.52
2016,9,14,18,0,171.0,17.0,1.7,18.0,25.0,13.53,0.0
2016,9,14,18,15,85.5,8.5,1.75,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,1.55,13.5,39.0,74.37,24.76
2016,9,15,6,30,384.0,33.0,1.6,14.0,78.0,165.55,118.15
2016,9,15,6,45,473.0,42.0,1.65,15.0,126.0,228.19,174.39
2016,9,15,7,0,562.0,51.0,1.7,16.0,174.0,299.98,236.52
2016,9,15,7,15,618.0,57.0,1.6,16.0,225.5,361.59,290.08
2016,9,15,7,30,674.0,63.0,1.5,16.0,277.0,425.81,343.88
2016,9,15,7,45,473.5,110.5,1.45,16.5,273.5,398.6,322.39
2016,9,15,8,0,273.0,158.0,1.4,17.0,270.0,344.73,278.08
2016,9,15,8,15,217.0,186.0,1.3,17.5,282.0,343.39,275.55
2016,9,15,8,30,161.0,214.0,1.2,18.0,294.0,343.77,273.36
2016,9,15,8,45,185.0,234.0,1.15,18.5,334.5,388.06,306.44
2016,9,15,9,0,209.0,254.0,1.1,19.0,375.0,433.48,339.28
2016,9,15,9,15,200.0,275.0,1.1,19.5,397.0,454.77,352.96
2016,9,15,9,30,191.0,296.0,1.1,20.0,419.0,474.77,365.65
2016,9,15,9,45,360.0,265.0,1.15,20.5,513.0,595.2,455.83
2016,9,15,10,0,529.0,234.0,1.2,21.0,607.0,723.24,546.81
2016,9,15,10,15,721.0,162.5,1.25,21.5,692.5,827.22,617.59
2016,9,15,10,30,913.0,91.0,1.3,22.0,778.0,921.49,677.04
2016,9,15,10,45,689.5,195.5,1.4,22.5,722.5,849.33,627.89
2016,9,15,11,0,466.0,300.0,1.5,23.0,667.0,756.08,560.13
2016,9,15,11,15,698.0,197.0,1.6,23.0,757.0,861.82,638.09
2016,9,15,11,30,930.0,94.0,1.7,23.0,847.0,953.14,697.59
2016,9,15,11,45,930.5,94.5,1.85,23.0,852.0,948.49,695.15
2016,9,15,12,0,931.0,95.0,2.0,23.0,857.0,940.3,691.46
2016,9,15,12,15,931.0,95.0,2.1,23.0,854.0,927.6,684.31
2016,9,15,12,30,931.0,95.0,2.2,23.0,851.0,911.46,674.93
2016,9,15,12,45,914.0,102.0,2.3,23.0,836.5,884.76,658.49
2016,9,15,13,0,897.0,109.0,2.4,23.0,822.0,855.43,640.23
2016,9,15,13,15,892.5,108.0,2.45,23.0,803.5,825.59,621.09
2016,9,15,13,30,888.0,107.0,2.5,23.0,785.0,793.04,599.95
2016,9,15,13,45,880.0,106.0,2.55,23.0,758.5,755.36,575.08
2016,9,15,14,0,872.0,105.0,2.6,23.0,732.0,715.55,548.47
2016,9,15,14,15,861.5,103.0,2.65,22.5,699.0,671.18,517.97
2016,9,15,14,30,851.0,101.0,2.7,22.0,666.0,625.39,484.95
2016,9,15,14,45,836.5,99.0,2.75,22.0,626.5,575.58,447.02
2016,9,15,15,0,822.0,97.0,2.8,22.0,587.0,525.14,407.52
2016,9,15,15,15,803.0,94.0,2.8,21.5,543.0,471.24,364.83
2016,9,15,15,30,784.0,91.0,2.8,21.0,499.0,417.71,321.01
2016,9,15,15,45,757.5,87.5,2.8,21.0,450.5,361.6,273.37
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,305.45,224.7
2016,9,15,16,15,694.5,79.0,2.8,20.5,351.0,248.92,175.79
2016,9,15,16,30,658.0,74.0,2.8,20.0,300.0,195.81,129.91
2016,9,15,16,45,604.5,67.5,2.85,19.5,248.5,142.64,86.59
2016,9,15,17,0,551.0,61.0,2.9,19.0,197.0,95.4,52.44
2016,9,15,17,15,468.5,52.0,2.85,18.5,148.0,51.33,28.87
2016,9,15,17,30,386.0,43.0,2.8,18.0,99.0,32.89,22.55
2016,9,15,17,45,252.5,29.5,2.8,17.5,60.0,23.23,12.33
2016,9,15,18,0,119.0,16.0,2.8,17.0,21.0,15.73,0.0
2016,9,15,18,15,59.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.0,0.7,13.5,17.0,16.41,0.54
2016,9,16,6,30,0.0,34.0,0.6,14.0,34.0,34.07,21.95
2016,9,16,6,45,5.0,54.5,0.55,14.5,55.5,57.19,42.17
2016,9,16,7,0,10.0,75.0,0.5,15.0,77.0,80.44,62.14
2016,9,16,7,15,17.5,95.5,0.4,15.5,100.5,105.15,82.96
2016,9,16,7,30,25.0,116.0,0.3,16.0,124.0,135.29,107.72
2016,9,16,7,45,29.5,136.0,0.25,16.5,147.5,159.68,127.17
2016,9,16,8,0,34.0,156.0,0.2,17.0,171.0,184.4,146.39
2016,9,16,8,15,37.5,175.5,0.15,17.5,193.5,208.21,164.38
2016,9,16,8,30,41.0,195.0,0.1,18.0,216.0,232.2,182.1
2016,9,16,8,45,115.0,225.0,0.1,19.0,289.5,327.1,254.81
2016,9,16,9,0,189.0,255.0,0.1,20.0,363.0,419.27,321.87
2016,9,16,9,15,524.0,173.0,0.15,20.5,503.0,614.7,466.75
2016,9,16,9,30,859.0,91.0,0.2,21.0,643.0,807.91,594.82
2016,9,16,9,45,872.5,91.5,0.3,21.5,678.5,840.25,612.0
2016,9,16,10,0,886.0,92.0,0.4,22.0,714.0,870.1,630.19
2016,9,16,10,15,894.0,93.5,0.5,22.5,742.0,893.52,644.35
2016,9,16,10,30,902.0,95.0,0.6,23.0,770.0,913.85,656.7
2016,9,16,10,45,907.5,95.5,0.7,23.5,791.0,927.6,665.01
2016,9,16,11,0,913.0,96.0,0.8,24.0,812.0,937.98,671.35
2016,9,16,11,15,916.5,97.0,0.95,24.0,825.5,943.62,677.04
2016,9,16,11,30,920.0,98.0,1.1,24.0,839.0,945.73,680.55
2016,9,16,11,45,921.0,98.0,1.25,24.5,844.0,940.94,678.37
2016,9,16,12,0,922.0,98.0,1.4,25.0,849.0,932.63,673.94
2016,9,16,12,15,921.5,98.0,1.45,25.0,846.5,919.51,666.36
2016,9,16,12,30,921.0,98.0,1.5,25.0,844.0,902.98,656.68
2016,9,16,12,45,912.0,101.0,1.6,25.5,831.0,879.05,641.56
2016,9,16,13,0,903.0,104.0,1.7,26.0,818.0,852.22,624.51
2016,9,16,13,15,898.5,103.0,1.75,26.0,799.5,822.18,605.93
2016,9,16,13,30,894.0,102.0,1.8,26.0,781.0,789.42,585.38
2016,9,16,13,45,886.5,101.0,1.85,26.0,754.5,751.89,561.41
2016,9,16,14,0,879.0,100.0,1.9,26.0,728.0,712.18,535.68
2016,9,16,14,15,869.0,98.5,1.9,25.5,695.0,668.35,506.11
2016,9,16,14,30,859.0,97.0,1.9,25.0,662.0,622.96,473.95
2016,9,16,14,45,844.5,95.0,1.95,25.0,623.0,572.84,436.76
2016,9,16,15,0,830.0,93.0,2.0,25.0,584.0,522.05,397.92
2016,9,16,15,15,811.5,90.0,2.0,24.5,539.5,468.04,356.0
2016,9,16,15,30,793.0,87.0,2.0,24.0,495.0,414.34,312.84
2016,9,16,15,45,768.0,83.0,2.05,24.0,447.0,357.91,265.83
2016,9,16,16,0,743.0,79.0,2.1,24.0,399.0,303.06,218.89
2016,9,16,16,15,706.5,74.5,2.1,23.5,348.0,244.79,169.32
2016,9,16,16,30,670.0,70.0,2.1,23.0,297.0,191.62,124.07
2016,9,16,16,45,617.5,64.0,2.1,22.5,245.5,138.58,81.58
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,91.33,48.36
2016,9,16,17,15,482.5,49.0,2.05,21.0,145.0,46.78,25.81
2016,9,16,17,30,400.0,40.0,2.0,20.0,96.0,30.38,20.13
2016,9,16,17,45,263.0,27.0,1.95,19.5,57.5,21.1,9.93
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,13.76,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,0.75,14.5,36.0,69.46,11.57
2016,9,17,6,30,354.0,33.0,0.6,15.0,72.0,155.59,108.98
2016,9,17,6,45,450.0,41.5,0.5,15.5,119.5,218.22,164.69
2016,9,17,7,0,546.0,50.0,0.4,16.0,167.0,290.72,226.14
2016,9,17,7,15,273.0,68.0,0.35,16.5,126.5,211.45,168.07
2016,9,17,7,30,0.0,86.0,0.3,17.0,86.0,85.01,65.44
2016,9,17,7,45,0.0,103.0,0.3,17.5,103.0,102.06,79.69
2016,9,17,8,0,0.0,120.0,0.3,18.0,120.0,119.09,93.15
2016,9,17,8,15,3.0,141.5,0.3,18.5,143.0,142.8,111.79
2016,9,17,8,30,6.0,163.0,0.3,19.0,166.0,166.74,130.2
2016,9,17,8,45,33.5,201.5,0.35,19.5,220.5,233.94,182.73
2016,9,17,9,0,61.0,240.0,0.4,20.0,275.0,297.23,230.55
2016,9,17,9,15,84.5,265.0,0.45,20.5,317.0,343.77,264.69
2016,9,17,9,30,108.0,290.0,0.5,21.0,359.0,391.34,299.04
2016,9,17,9,45,500.0,188.5,0.55,22.0,534.5,636.69,482.35
2016,9,17,10,0,892.0,87.0,0.6,23.0,710.0,867.63,633.18
2016,9,17,10,15,899.5,88.5,0.65,23.5,738.0,890.65,643.17
2016,9,17,10,30,907.0,90.0,0.7,24.0,766.0,910.55,654.24
2016,9,17,10,45,912.5,90.5,0.8,24.5,786.5,924.29,662.47
2016,9,17,11,0,918.0,91.0,0.9,25.0,807.0,934.63,668.71
2016,9,17,11,15,921.0,91.5,1.0,25.0,820.0,939.23,672.74
2016,9,17,11,30,924.0,92.0,1.1,25.0,833.0,940.28,674.68
2016,9,17,11,45,925.0,92.0,1.2,25.5,838.0,935.42,671.68
2016,9,17,12,0,926.0,92.0,1.3,26.0,843.0,927.03,666.53
2016,9,17,12,15,925.0,92.0,1.4,26.0,839.5,913.37,659.37
2016,9,17,12,30,924.0,92.0,1.5,26.0,836.0,896.31,650.04
2016,9,17,12,45,909.5,97.5,1.6,26.5,821.5,870.29,633.58
2016,9,17,13,0,895.0,103.0,1.7,27.0,807.0,841.58,615.32
2016,9,17,13,15,890.0,102.5,1.75,26.5,788.0,811.82,598.11
2016,9,17,13,30,885.0,102.0,1.8,26.0,769.0,779.38,578.88
2016,9,17,13,45,877.0,100.5,1.9,26.0,742.5,741.24,554.78
2016,9,17,14,0,869.0,99.0,2.0,26.0,716.0,701.0,528.85
2016,9,17,14,15,858.5,97.5,2.0,26.0,683.0,657.22,497.95
2016,9,17,14,30,848.0,96.0,2.0,26.0,650.0,611.95,464.82
2016,9,17,14,45,833.0,94.0,2.05,26.0,611.0,562.05,427.69
2016,9,17,15,0,818.0,92.0,2.1,26.0,572.0,511.56,389.0
2016,9,17,15,15,798.5,89.0,2.1,25.5,527.5,457.71,347.15
2016,9,17,15,30,779.0,86.0,2.1,25.0,483.0,404.31,304.2
2016,9,17,15,45,751.5,82.5,2.15,25.0,435.0,348.27,257.55
2016,9,17,16,0,724.0,79.0,2.2,25.0,387.0,294.12,211.31
2016,9,17,16,15,687.5,74.5,2.15,24.5,336.5,237.03,162.83
2016,9,17,16,30,651.0,70.0,2.1,24.0,286.0,185.07,118.83
2016,9,17,16,45,597.0,63.5,2.1,23.5,235.5,132.68,77.36
2016,9,17,17,0,543.0,57.0,2.1,23.0,185.0,86.28,45.36
2016,9,17,17,15,459.0,48.0,1.95,22.0,137.0,43.35,24.52
2016,9,17,17,30,375.0,39.0,1.8,21.0,89.0,29.78,19.43
2016,9,17,17,45,238.5,26.0,1.7,20.5,52.5,20.45,8.52
2016,9,17,18,0,102.0,13.0,1.6,20.0,16.0,12.78,0.0
2016,9,17,18,15,51.0,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.85,16.5,35.0,67.4,3.46
2016,9,18,6,30,352.0,31.0,0.9,17.0,70.0,152.4,105.14
2016,9,18,6,45,446.0,40.0,1.0,17.5,116.0,214.49,160.92
2016,9,18,7,0,540.0,49.0,1.1,18.0,162.0,286.34,222.59
2016,9,18,7,15,598.0,55.0,1.05,18.5,212.5,347.34,274.5
2016,9,18,7,30,656.0,61.0,1.0,19.0,263.0,413.11,328.15
2016,9,18,7,45,695.0,65.5,0.95,20.0,314.0,469.14,371.55
2016,9,18,8,0,734.0,70.0,0.9,21.0,365.0,529.03,415.71
2016,9,18,8,15,761.5,73.5,0.9,22.0,413.5,581.92,453.14
2016,9,18,8,30,789.0,77.0,0.9,23.0,462.0,634.97,489.02
2016,9,18,8,45,809.5,79.5,0.9,24.0,507.0,681.64,517.74
2016,9,18,9,0,830.0,82.0,0.9,25.0,552.0,727.27,544.98
2016,9,18,9,15,844.5,84.0,0.85,25.5,592.5,761.67,564.45
2016,9,18,9,30,859.0,86.0,0.8,26.0,633.0,798.57,585.26
2016,9,18,9,45,878.5,84.0,0.75,27.0,669.5,832.92,602.75
2016,9,18,10,0,898.0,82.0,0.7,28.0,706.0,865.07,618.42
2016,9,18,10,15,906.0,83.0,0.6,28.5,734.0,888.01,628.31
2016,9,18,10,30,914.0,84.0,0.5,29.0,762.0,907.82,636.16
2016,9,18,10,45,918.5,85.0,0.45,29.5,782.5,921.22,641.03
2016,9,18,11,0,923.0,86.0,0.4,30.0,803.0,931.18,643.94
2016,9,18,11,15,926.5,86.5,0.5,30.5,816.0,936.18,647.11
2016,9,18,11,30,930.0,87.0,0.6,31.0,829.0,937.62,648.31
2016,9,18,11,45,931.0,87.0,0.7,31.5,833.5,932.67,645.75
2016,9,18,12,0,932.0,87.0,0.8,32.0,838.0,924.17,641.15
2016,9,18,12,15,931.5,87.0,0.95,32.0,835.0,910.82,635.73
2016,9,18,12,30,931.0,87.0,1.1,32.0,832.0,894.03,628.04
2016,9,18,12,45,924.0,89.0,1.25,32.0,820.0,870.52,615.91
2016,9,18,13,0,917.0,91.0,1.4,32.0,808.0,844.01,601.63
2016,9,18,13,15,912.5,90.0,1.5,32.0,789.0,813.55,583.94
2016,9,18,13,30,908.0,89.0,1.6,32.0,770.0,780.31,564.2
2016,9,18,13,45,901.0,88.0,1.7,32.0,744.0,742.66,541.23
2016,9,18,14,0,894.0,87.0,1.8,32.0,718.0,702.76,516.38
2016,9,18,14,15,884.0,85.5,1.85,31.5,684.5,658.36,487.49
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,612.38,455.78
2016,9,18,14,45,861.0,82.0,2.0,31.0,612.0,562.87,419.82
2016,9,18,15,0,848.0,80.0,2.1,31.0,573.0,512.53,382.02
2016,9,18,15,15,829.5,77.5,2.15,30.5,529.0,458.6,340.85
2016,9,18,15,30,811.0,75.0,2.2,30.0,485.0,403.43,297.28
2016,9,18,15,45,786.0,72.0,2.25,30.0,436.5,347.21,250.99
2016,9,18,16,0,761.0,69.0,2.3,30.0,388.0,292.54,204.81
2016,9,18,16,15,725.5,65.0,2.25,29.0,337.5,236.18,157.77
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,183.14,113.68
2016,9,18,16,45,638.0,55.5,2.2,27.5,236.0,130.15,72.42
2016,9,18,17,0,586.0,50.0,2.2,27.0,185.0,80.58,39.07
2016,9,18,17,15,502.0,42.0,2.1,26.0,136.5,36.39,19.53
2016,9,18,17,30,418.0,34.0,2.0,25.0,88.0,25.4,15.32
2016,9,18,17,45,272.0,22.5,1.9,24.0,51.0,17.35,5.15
2016,9,18,18,0,126.0,11.0,1.8,23.0,14.0,10.81,0.0
2016,9,18,18,15,63.0,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
