Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,145.0,16.5,1.05,17.5,32.0,60.51,0.0
2016,9,19,6,30,290.0,33.0,1.1,18.0,64.0,135.71,92.72
2016,9,19,6,45,385.0,43.5,1.15,18.5,109.0,196.43,146.91
2016,9,19,7,0,480.0,54.0,1.2,19.0,154.0,267.03,207.09
2016,9,19,7,15,540.5,61.5,1.15,19.5,203.0,327.83,258.61
2016,9,19,7,30,601.0,69.0,1.1,20.0,252.0,393.69,312.27
2016,9,19,7,45,645.0,73.5,1.05,20.5,302.5,451.57,357.83
2016,9,19,8,0,689.0,78.0,1.0,21.0,353.0,511.98,403.44
2016,9,19,8,15,718.5,82.0,1.0,21.5,401.0,562.65,440.48
2016,9,19,8,30,748.0,86.0,1.0,22.0,449.0,615.85,478.04
2016,9,19,8,45,772.0,88.5,1.05,23.0,494.5,663.45,508.9
2016,9,19,9,0,796.0,91.0,1.1,24.0,540.0,710.33,538.1
2016,9,19,9,15,812.0,93.0,1.1,24.5,580.0,749.35,561.81
2016,9,19,9,30,828.0,95.0,1.1,25.0,620.0,786.54,583.96
2016,9,19,9,45,835.0,99.0,1.15,26.0,652.5,816.41,600.44
2016,9,19,10,0,842.0,103.0,1.2,27.0,685.0,838.44,611.69
2016,9,19,10,15,851.0,104.5,1.2,27.5,713.0,861.62,624.25
2016,9,19,10,30,860.0,106.0,1.2,28.0,741.0,881.89,634.89
2016,9,19,10,45,869.0,105.5,1.3,28.5,762.0,896.93,643.62
2016,9,19,11,0,878.0,105.0,1.4,29.0,783.0,908.8,650.45
2016,9,19,11,15,881.5,105.5,1.5,29.0,796.0,913.48,654.11
2016,9,19,11,30,885.0,106.0,1.6,29.0,809.0,914.77,655.78
2016,9,19,11,45,890.0,104.5,1.75,29.5,815.0,911.85,654.15
2016,9,19,12,0,895.0,103.0,1.9,30.0,821.0,905.49,650.34
2016,9,19,12,15,894.5,103.0,1.95,30.0,818.0,892.44,642.57
2016,9,19,12,30,894.0,103.0,2.0,30.0,815.0,876.08,632.77
2016,9,19,12,45,885.0,105.5,2.15,30.0,802.5,851.99,618.84
2016,9,19,13,0,876.0,108.0,2.3,30.0,790.0,825.12,602.94
2016,9,19,13,15,871.5,107.0,2.35,30.0,771.5,795.61,584.38
2016,9,19,13,30,867.0,106.0,2.4,30.0,753.0,763.46,563.94
2016,9,19,13,45,863.5,103.0,2.5,30.0,728.0,727.55,541.04
2016,9,19,14,0,860.0,100.0,2.6,30.0,703.0,689.27,516.2
2016,9,19,14,15,849.0,98.5,2.65,29.5,670.0,645.47,485.99
2016,9,19,14,30,838.0,97.0,2.7,29.0,637.0,600.3,453.89
2016,9,19,14,45,828.0,93.0,2.75,29.0,599.0,551.61,417.43
2016,9,19,15,0,818.0,89.0,2.8,29.0,561.0,501.94,379.14
2016,9,19,15,15,798.5,86.0,2.8,28.5,517.0,448.18,337.2
2016,9,19,15,30,779.0,83.0,2.8,28.0,473.0,394.87,294.22
2016,9,19,15,45,757.0,78.5,2.85,27.5,426.0,339.98,248.81
2016,9,19,16,0,735.0,74.0,2.9,27.0,379.0,286.37,203.22
2016,9,19,16,15,698.0,69.5,2.85,26.0,328.5,230.75,156.22
2016,9,19,16,30,661.0,65.0,2.8,25.0,278.0,176.62,110.93
2016,9,19,16,45,610.0,58.5,2.75,24.5,227.5,124.48,70.06
2016,9,19,17,0,559.0,52.0,2.7,24.0,177.0,77.98,39.06
2016,9,19,17,15,472.0,43.5,2.6,23.0,129.5,35.26,24.41
2016,9,19,17,30,385.0,35.0,2.5,22.0,82.0,26.66,16.48
2016,9,19,17,45,238.5,22.5,2.4,21.5,47.0,17.63,3.88
2016,9,19,18,0,92.0,10.0,2.3,21.0,12.0,9.83,0.0
2016,9,19,18,15,46.0,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,147.5,17.0,2.6,14.5,32.0,61.06,0.0
2016,9,20,6,30,295.0,34.0,2.7,15.0,64.0,137.7,94.57
2016,9,20,6,45,400.0,44.0,2.8,15.5,110.5,201.6,152.9
2016,9,20,7,0,505.0,54.0,2.9,16.0,157.0,276.3,217.91
2016,9,20,7,15,567.0,60.5,2.9,16.5,207.5,337.82,271.81
2016,9,20,7,30,629.0,67.0,2.9,17.0,258.0,404.45,328.23
2016,9,20,7,45,673.5,71.5,2.95,17.5,309.0,463.79,377.19
2016,9,20,8,0,718.0,76.0,3.0,18.0,360.0,523.61,424.94
2016,9,20,8,15,746.0,79.5,2.95,18.0,408.5,576.01,465.95
2016,9,20,8,30,774.0,83.0,2.9,18.0,457.0,628.61,505.94
2016,9,20,8,45,797.5,85.0,2.85,18.5,502.0,676.13,538.77
2016,9,20,9,0,821.0,87.0,2.8,19.0,547.0,722.82,569.96
2016,9,20,9,15,490.5,188.0,2.8,19.5,468.5,601.09,474.1
2016,9,20,9,30,160.0,289.0,2.8,20.0,390.0,440.91,344.62
2016,9,20,9,45,310.5,272.0,2.8,20.5,481.0,558.43,436.0
2016,9,20,10,0,461.0,255.0,2.8,21.0,572.0,682.11,527.25
2016,9,20,10,15,676.0,175.5,2.8,21.0,661.0,793.64,609.97
2016,9,20,10,30,891.0,96.0,2.8,21.0,750.0,896.03,679.23
2016,9,20,10,45,896.5,96.5,2.85,21.5,770.5,909.29,685.64
2016,9,20,11,0,902.0,97.0,2.9,22.0,791.0,919.2,690.66
2016,9,20,11,15,905.0,97.5,2.95,22.0,803.5,923.45,693.31
2016,9,20,11,30,908.0,98.0,3.0,22.0,816.0,924.21,693.79
2016,9,20,11,45,908.0,98.5,3.05,22.5,820.0,918.78,688.91
2016,9,20,12,0,908.0,99.0,3.1,23.0,824.0,909.89,681.88
2016,9,20,12,15,907.0,99.0,3.15,23.0,820.5,896.18,673.03
2016,9,20,12,30,906.0,99.0,3.2,23.0,817.0,879.13,662.01
2016,9,20,12,45,900.5,100.0,3.25,23.0,805.0,856.13,646.97
2016,9,20,13,0,895.0,101.0,3.3,23.0,793.0,830.17,629.9
2016,9,20,13,15,666.0,196.0,3.3,23.0,704.0,726.69,556.45
2016,9,20,13,30,437.0,291.0,3.3,23.0,615.0,625.39,478.71
2016,9,20,13,45,459.5,270.5,3.35,23.0,600.5,603.48,464.22
2016,9,20,14,0,482.0,250.0,3.4,23.0,586.0,578.77,446.88
2016,9,20,14,15,528.0,220.0,3.4,22.5,571.5,556.85,432.33
2016,9,20,14,30,574.0,190.0,3.4,22.0,557.0,530.0,413.38
2016,9,20,14,45,692.0,140.5,3.45,22.0,556.0,519.66,405.85
2016,9,20,15,0,810.0,91.0,3.5,22.0,555.0,496.55,387.02
2016,9,20,15,15,713.5,105.5,3.5,21.5,490.5,424.3,329.4
2016,9,20,15,30,617.0,120.0,3.5,21.0,426.0,361.05,278.14
2016,9,20,15,45,664.5,99.0,3.55,21.0,398.0,322.75,243.53
2016,9,20,16,0,712.0,78.0,3.6,21.0,370.0,280.37,203.9
2016,9,20,16,15,673.0,73.5,3.55,20.5,320.0,223.74,154.73
2016,9,20,16,30,634.0,69.0,3.5,20.0,270.0,172.59,110.87
2016,9,20,16,45,575.5,62.5,3.5,19.5,219.5,121.3,70.49
2016,9,20,17,0,517.0,56.0,3.5,19.0,169.0,76.58,40.83
2016,9,20,17,15,426.0,46.0,3.45,18.5,122.5,35.33,24.92
2016,9,20,17,30,335.0,36.0,3.4,18.0,76.0,27.98,17.74
2016,9,20,17,45,167.5,18.0,3.35,17.5,38.0,13.58,0.02
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,17.0,3.6,14.0,31.0,57.93,0.0
2016,9,21,6,30,281.0,34.0,3.8,14.0,62.0,133.11,90.82
2016,9,21,6,45,387.0,44.0,4.0,14.5,107.5,196.48,149.5
2016,9,21,7,0,493.0,54.0,4.2,15.0,153.0,270.71,214.71
2016,9,21,7,15,556.5,61.0,4.3,15.0,203.5,332.73,270.26
2016,9,21,7,30,620.0,68.0,4.4,15.0,254.0,400.04,328.91
2016,9,21,7,45,310.0,97.0,4.5,15.5,190.0,289.28,239.04
2016,9,21,8,0,0.0,126.0,4.6,16.0,126.0,125.88,100.05
2016,9,21,8,15,0.0,134.0,4.6,16.0,134.0,133.27,106.06
2016,9,21,8,30,0.0,142.0,4.6,16.0,142.0,140.81,111.94
2016,9,21,8,45,139.0,188.5,4.65,16.5,266.0,302.71,246.77
2016,9,21,9,0,278.0,235.0,4.7,17.0,390.0,470.69,380.93
2016,9,21,9,15,237.0,260.0,4.7,17.0,399.0,465.38,374.42
2016,9,21,9,30,196.0,285.0,4.7,17.0,408.0,465.25,372.28
2016,9,21,9,45,538.0,189.5,4.75,17.5,552.0,664.93,533.11
2016,9,21,10,0,880.0,94.0,4.8,18.0,696.0,856.6,674.04
2016,9,21,10,15,889.0,95.5,4.8,18.0,725.0,880.28,688.84
2016,9,21,10,30,898.0,97.0,4.8,18.0,754.0,900.92,702.51
2016,9,21,10,45,905.0,97.5,4.8,18.5,775.0,915.47,710.55
2016,9,21,11,0,912.0,98.0,4.8,19.0,796.0,926.67,716.32
2016,9,21,11,15,916.5,99.0,4.8,19.0,810.0,932.72,719.98
2016,9,21,11,30,921.0,100.0,4.8,19.0,824.0,935.23,721.34
2016,9,21,11,45,923.5,100.0,4.85,19.0,830.0,931.32,718.7
2016,9,21,12,0,926.0,100.0,4.9,19.0,836.0,923.86,713.73
2016,9,21,12,15,927.0,100.0,4.95,19.0,833.5,911.55,705.46
2016,9,21,12,30,928.0,100.0,5.0,19.0,831.0,895.78,694.85
2016,9,21,12,45,925.0,100.5,5.05,19.0,820.5,873.8,679.89
2016,9,21,13,0,922.0,101.0,5.1,19.0,810.0,848.68,662.69
2016,9,21,13,15,918.5,100.0,5.15,19.0,791.5,818.59,641.89
2016,9,21,13,30,915.0,99.0,5.2,19.0,773.0,785.67,618.94
2016,9,21,13,45,911.5,97.0,5.3,19.0,747.5,749.05,593.34
2016,9,21,14,0,908.0,95.0,5.4,19.0,722.0,709.92,565.59
2016,9,21,14,15,761.0,134.5,5.45,19.0,643.0,619.41,494.34
2016,9,21,14,30,614.0,174.0,5.5,19.0,564.0,537.03,428.5
2016,9,21,14,45,740.0,129.5,5.55,19.0,570.0,532.23,424.84
2016,9,21,15,0,866.0,85.0,5.6,19.0,576.0,515.1,409.64
2016,9,21,15,15,846.5,82.5,5.6,18.5,530.5,459.54,363.07
2016,9,21,15,30,827.0,80.0,5.6,18.0,485.0,404.34,315.49
2016,9,21,15,45,803.5,75.5,5.6,18.0,436.0,346.51,264.06
2016,9,21,16,0,780.0,71.0,5.6,18.0,387.0,290.07,212.92
2016,9,21,16,15,741.5,67.0,5.5,17.5,334.5,232.34,161.38
2016,9,21,16,30,703.0,63.0,5.4,17.0,282.0,178.28,114.07
2016,9,21,16,45,644.5,57.0,5.35,17.0,229.5,121.72,68.81
2016,9,21,17,0,586.0,51.0,5.3,17.0,177.0,73.67,37.26
2016,9,21,17,15,488.5,42.5,5.2,16.5,127.5,31.17,21.45
2016,9,21,17,30,391.0,34.0,5.1,16.0,78.0,26.41,16.36
2016,9,21,17,45,195.5,17.0,5.05,15.5,39.0,12.88,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,140.0,16.5,3.8,13.0,30.0,57.51,0.0
2016,9,22,6,30,280.0,33.0,3.9,13.0,60.0,131.42,88.76
2016,9,22,6,45,386.5,43.5,4.05,13.5,106.0,195.16,148.68
2016,9,22,7,0,493.0,54.0,4.2,14.0,152.0,269.9,214.58
2016,9,22,7,15,558.0,61.0,4.1,14.5,202.5,332.48,270.13
2016,9,22,7,30,623.0,68.0,4.0,15.0,253.0,400.46,328.54
2016,9,22,7,45,673.5,71.5,3.95,15.5,305.0,461.41,379.62
2016,9,22,8,0,724.0,75.0,3.9,16.0,357.0,523.31,429.81
2016,9,22,8,15,753.5,79.0,3.7,16.5,406.5,577.28,471.64
2016,9,22,8,30,783.0,83.0,3.5,17.0,456.0,631.53,512.18
2016,9,22,8,45,809.5,84.0,3.35,17.5,502.5,680.16,546.09
2016,9,22,9,0,836.0,85.0,3.2,18.0,549.0,728.12,578.16
2016,9,22,9,15,851.0,87.5,3.1,18.0,589.5,767.86,604.86
2016,9,22,9,30,866.0,90.0,3.0,18.0,630.0,800.81,626.34
2016,9,22,9,45,884.0,89.0,2.9,18.5,666.0,834.72,647.06
2016,9,22,10,0,902.0,88.0,2.8,19.0,702.0,866.3,665.8
2016,9,22,10,15,909.5,89.0,2.75,19.0,729.5,888.44,679.43
2016,9,22,10,30,917.0,90.0,2.7,19.0,757.0,907.41,690.96
2016,9,22,10,45,922.5,90.5,2.65,19.5,777.5,920.75,697.37
2016,9,22,11,0,928.0,91.0,2.6,20.0,798.0,930.66,701.55
2016,9,22,11,15,930.5,91.5,2.65,20.0,810.5,934.35,703.87
2016,9,22,11,30,933.0,92.0,2.7,20.0,823.0,934.47,703.97
2016,9,22,11,45,933.0,93.0,2.75,20.5,827.0,929.31,699.33
2016,9,22,12,0,933.0,94.0,2.8,21.0,831.0,920.59,692.46
2016,9,22,12,15,932.0,93.5,2.8,21.0,827.0,905.89,682.62
2016,9,22,12,30,931.0,93.0,2.8,21.0,823.0,887.77,670.59
2016,9,22,12,45,925.0,94.0,2.85,21.0,810.5,863.77,654.97
2016,9,22,13,0,919.0,95.0,2.9,21.0,798.0,836.75,637.27
2016,9,22,13,15,914.0,94.5,2.95,21.0,778.5,806.09,616.97
2016,9,22,13,30,909.0,94.0,3.0,21.0,759.0,772.68,594.64
2016,9,22,13,45,899.0,94.0,3.05,21.0,731.5,733.68,568.14
2016,9,22,14,0,889.0,94.0,3.1,21.0,704.0,692.65,539.66
2016,9,22,14,15,878.0,92.0,3.2,21.0,670.0,647.18,505.9
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,600.23,470.14
2016,9,22,14,45,849.0,89.0,3.4,21.0,595.5,548.87,429.98
2016,9,22,15,0,831.0,88.0,3.5,21.0,555.0,497.23,388.42
2016,9,22,15,15,810.5,85.0,3.6,20.5,510.0,442.5,343.93
2016,9,22,15,30,790.0,82.0,3.7,20.0,465.0,388.32,298.37
2016,9,22,15,45,757.0,79.5,3.85,20.0,415.5,331.25,248.93
2016,9,22,16,0,724.0,77.0,4.0,20.0,366.0,276.66,200.71
2016,9,22,16,15,683.0,72.5,4.05,19.5,315.0,219.21,150.69
2016,9,22,16,30,642.0,68.0,4.1,19.0,264.0,167.46,106.43
2016,9,22,16,45,576.5,61.5,4.2,18.5,213.0,115.42,66.18
2016,9,22,17,0,511.0,55.0,4.3,18.0,162.0,70.8,37.84
2016,9,22,17,15,411.5,45.0,4.15,17.0,115.5,33.82,23.64
2016,9,22,17,30,312.0,35.0,4.0,16.0,69.0,27.77,17.23
2016,9,22,17,45,156.0,17.5,3.9,15.5,34.5,13.58,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,170.5,13.5,1.85,12.5,29.5,60.8,0.0
2016,9,23,6,30,341.0,27.0,1.9,13.0,59.0,142.59,94.17
2016,9,23,6,45,441.5,36.0,1.95,14.0,105.0,205.15,154.55
2016,9,23,7,0,542.0,45.0,2.0,15.0,151.0,278.31,218.49
2016,9,23,7,15,601.5,51.0,1.9,15.5,201.0,339.35,272.12
2016,9,23,7,30,661.0,57.0,1.8,16.0,251.0,403.43,326.31
2016,9,23,7,45,700.5,61.0,1.75,16.5,301.0,460.74,373.24
2016,9,23,8,0,740.0,65.0,1.7,17.0,351.0,519.97,419.75
2016,9,23,8,15,767.0,68.0,1.65,17.5,399.0,571.68,458.74
2016,9,23,8,30,794.0,71.0,1.6,18.0,447.0,623.47,496.36
2016,9,23,8,45,814.0,73.5,1.6,19.0,491.0,669.46,526.19
2016,9,23,9,0,834.0,76.0,1.6,20.0,535.0,709.95,551.31
2016,9,23,9,15,848.5,78.0,1.55,20.5,574.5,748.47,575.14
2016,9,23,9,30,863.0,80.0,1.5,21.0,614.0,784.99,597.11
2016,9,23,9,45,874.0,81.0,1.5,21.5,647.5,815.24,614.98
2016,9,23,10,0,885.0,82.0,1.5,22.0,681.0,842.87,630.97
2016,9,23,10,15,892.0,83.0,1.55,22.0,708.0,864.22,644.51
2016,9,23,10,30,899.0,84.0,1.6,22.0,735.0,882.47,656.1
2016,9,23,10,45,903.5,85.0,1.65,22.5,754.5,895.25,662.93
2016,9,23,11,0,908.0,86.0,1.7,23.0,774.0,904.65,667.66
2016,9,23,11,15,910.5,86.5,1.8,23.0,786.0,908.26,670.6
2016,9,23,11,30,913.0,87.0,1.9,23.0,798.0,908.37,671.39
2016,9,23,11,45,912.5,87.5,2.0,23.0,801.5,902.3,668.22
2016,9,23,12,0,912.0,88.0,2.1,23.0,805.0,892.77,662.87
2016,9,23,12,15,910.5,88.0,2.25,23.0,801.0,878.42,654.81
2016,9,23,12,30,909.0,88.0,2.4,23.0,797.0,860.75,644.48
2016,9,23,12,45,902.5,89.5,2.55,23.0,784.5,837.3,630.14
2016,9,23,13,0,896.0,91.0,2.7,23.0,772.0,810.94,613.67
2016,9,23,13,15,891.0,90.0,2.8,23.0,752.5,780.38,593.82
2016,9,23,13,30,886.0,89.0,2.9,23.0,733.0,747.16,571.94
2016,9,23,13,45,876.5,88.5,3.05,23.0,706.0,708.81,546.39
2016,9,23,14,0,867.0,88.0,3.2,23.0,679.0,668.47,518.71
2016,9,23,14,15,857.0,86.5,3.25,22.5,646.0,625.04,487.16
2016,9,23,14,30,847.0,85.0,3.3,22.0,613.0,580.11,453.56
2016,9,23,14,45,695.5,125.5,3.4,22.0,541.5,498.41,389.46
2016,9,23,15,0,544.0,166.0,3.5,22.0,470.0,427.4,333.03
2016,9,23,15,15,663.5,120.0,3.5,21.5,459.5,407.43,316.0
2016,9,23,15,30,783.0,74.0,3.5,21.0,449.0,374.48,286.21
2016,9,23,15,45,755.0,71.0,3.55,21.0,401.5,319.14,237.98
2016,9,23,16,0,727.0,68.0,3.6,21.0,354.0,265.73,190.62
2016,9,23,16,15,687.5,63.5,3.6,20.5,304.5,210.59,142.54
2016,9,23,16,30,648.0,59.0,3.6,20.0,255.0,159.29,98.85
2016,9,23,16,45,590.0,53.0,3.6,19.5,205.0,106.6,58.23
2016,9,23,17,0,532.0,47.0,3.6,19.0,155.0,62.25,30.82
2016,9,23,17,15,435.0,38.5,3.55,18.5,109.5,28.14,18.54
2016,9,23,17,30,338.0,30.0,3.5,18.0,64.0,23.18,13.01
2016,9,23,17,45,169.0,15.0,3.45,17.5,32.0,11.44,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.5,1.35,14.5,29.5,55.12,0.0
2016,9,24,6,30,369.0,25.0,1.4,15.0,59.0,147.92,94.87
2016,9,24,6,45,469.0,33.0,1.5,16.0,105.0,207.93,154.47
2016,9,24,7,0,569.0,41.0,1.6,17.0,151.0,281.19,218.16
2016,9,24,7,15,628.5,46.5,1.65,17.5,201.5,343.15,272.34
2016,9,24,7,30,688.0,52.0,1.7,18.0,252.0,409.84,328.48
2016,9,24,7,45,727.5,55.5,1.75,18.5,302.5,467.63,375.78
2016,9,24,8,0,767.0,59.0,1.8,19.0,353.0,527.32,422.76
2016,9,24,8,15,794.5,62.0,1.9,19.5,402.0,580.35,463.29
2016,9,24,8,30,822.0,65.0,2.0,20.0,451.0,629.45,499.44
2016,9,24,8,45,842.5,67.0,2.1,20.5,496.0,675.97,531.28
2016,9,24,9,0,863.0,69.0,2.2,21.0,541.0,721.38,561.76
2016,9,24,9,15,877.5,70.5,2.2,21.5,581.5,760.15,586.38
2016,9,24,9,30,892.0,72.0,2.2,22.0,622.0,796.83,609.2
2016,9,24,9,45,906.0,72.0,2.2,23.0,657.0,829.05,627.44
2016,9,24,10,0,920.0,72.0,2.2,24.0,692.0,858.66,643.67
2016,9,24,10,15,927.5,73.0,2.15,24.5,719.5,881.0,655.65
2016,9,24,10,30,935.0,74.0,2.1,25.0,747.0,900.11,665.48
2016,9,24,10,45,940.5,74.5,2.1,25.5,767.5,913.53,672.06
2016,9,24,11,0,946.0,75.0,2.1,26.0,788.0,923.44,676.47
2016,9,24,11,15,949.5,75.5,2.05,26.0,800.5,927.98,678.33
2016,9,24,11,30,953.0,76.0,2.0,26.0,813.0,928.88,677.99
2016,9,24,11,45,954.0,76.0,1.95,26.5,817.5,923.34,672.31
2016,9,24,12,0,955.0,76.0,1.9,27.0,822.0,914.17,664.48
2016,9,24,12,15,954.5,76.0,1.9,27.0,818.5,900.09,655.49
2016,9,24,12,30,954.0,76.0,1.9,27.0,815.0,882.51,644.34
2016,9,24,12,45,942.0,81.0,1.95,27.5,801.5,857.38,627.57
2016,9,24,13,0,930.0,86.0,2.0,28.0,788.0,829.37,608.95
2016,9,24,13,15,925.0,85.0,2.05,28.0,768.0,797.84,589.13
2016,9,24,13,30,920.0,84.0,2.1,28.0,748.0,763.55,567.29
2016,9,24,13,45,911.5,83.5,2.15,28.0,721.0,724.73,542.16
2016,9,24,14,0,903.0,83.0,2.2,28.0,694.0,683.76,514.99
2016,9,24,14,15,892.5,81.5,2.2,27.5,660.0,638.58,483.28
2016,9,24,14,30,882.0,80.0,2.2,27.0,626.0,591.87,449.5
2016,9,24,14,45,867.0,78.0,2.25,27.0,586.0,540.96,410.92
2016,9,24,15,0,852.0,76.0,2.3,27.0,546.0,489.42,370.67
2016,9,24,15,15,832.0,73.5,2.3,26.5,501.0,434.86,327.41
2016,9,24,15,30,812.0,71.0,2.3,26.0,456.0,379.3,281.95
2016,9,24,15,45,784.0,68.0,2.35,26.0,407.5,322.52,233.89
2016,9,24,16,0,756.0,65.0,2.4,26.0,359.0,267.64,186.47
2016,9,24,16,15,716.5,61.0,2.35,25.0,308.0,211.51,138.94
2016,9,24,16,30,677.0,57.0,2.3,24.0,257.0,159.19,95.62
2016,9,24,16,45,615.5,51.0,2.3,23.5,206.0,106.83,56.59
2016,9,24,17,0,554.0,45.0,2.3,23.0,155.0,59.05,27.99
2016,9,24,17,15,453.0,36.5,2.25,22.0,108.5,26.64,16.9
2016,9,24,17,30,352.0,28.0,2.2,21.0,62.0,21.58,11.15
2016,9,24,17,45,176.0,14.0,2.2,20.0,31.0,10.71,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,29.0,55.06,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,58.0,148.02,92.45
2016,9,25,6,45,477.5,33.0,1.9,17.0,105.0,209.98,155.11
2016,9,25,7,0,584.0,41.0,2.0,18.0,152.0,286.04,221.06
2016,9,25,7,15,644.5,46.5,2.05,18.5,203.5,349.08,276.26
2016,9,25,7,30,705.0,52.0,2.1,19.0,255.0,416.91,333.43
2016,9,25,7,45,744.5,56.0,2.15,20.0,306.5,475.97,381.1
2016,9,25,8,0,784.0,60.0,2.2,21.0,358.0,536.88,428.18
2016,9,25,8,15,810.5,63.0,2.2,21.5,407.0,589.9,468.15
2016,9,25,8,30,837.0,66.0,2.2,22.0,456.0,638.83,503.6
2016,9,25,8,45,856.0,68.5,2.25,23.0,501.5,685.32,533.85
2016,9,25,9,0,875.0,71.0,2.3,24.0,547.0,730.53,562.46
2016,9,25,9,15,888.5,72.5,2.25,25.0,587.0,768.78,584.9
2016,9,25,9,30,902.0,74.0,2.2,26.0,627.0,804.84,605.36
2016,9,25,9,45,916.0,73.5,2.2,27.0,661.5,836.59,622.88
2016,9,25,10,0,930.0,73.0,2.2,28.0,696.0,865.71,638.41
2016,9,25,10,15,936.5,74.0,2.15,28.5,723.5,887.25,649.61
2016,9,25,10,30,943.0,75.0,2.1,29.0,751.0,905.5,658.66
2016,9,25,10,45,946.0,76.5,2.1,29.5,770.5,917.8,664.38
2016,9,25,11,0,949.0,78.0,2.1,30.0,790.0,926.53,667.93
2016,9,25,11,15,951.5,78.5,2.0,30.5,802.0,930.08,667.27
2016,9,25,11,30,954.0,79.0,1.9,31.0,814.0,929.97,664.41
2016,9,25,11,45,953.0,80.0,1.85,31.5,817.5,923.65,658.31
2016,9,25,12,0,952.0,81.0,1.8,32.0,821.0,913.72,650.14
2016,9,25,12,15,951.0,81.0,1.7,32.5,817.0,899.15,638.65
2016,9,25,12,30,950.0,81.0,1.6,33.0,813.0,881.1,625.15
2016,9,25,12,45,941.5,83.0,1.5,33.5,799.5,855.65,607.12
2016,9,25,13,0,933.0,85.0,1.4,34.0,786.0,827.24,587.39
2016,9,25,13,15,927.5,84.5,1.25,34.0,766.0,795.72,566.38
2016,9,25,13,30,922.0,84.0,1.1,34.0,746.0,761.46,543.6
2016,9,25,13,45,911.0,84.0,1.0,34.0,717.5,721.32,517.54
2016,9,25,14,0,900.0,84.0,0.9,34.0,689.0,679.2,489.6
2016,9,25,14,15,889.0,82.5,0.8,33.5,655.0,633.82,458.59
2016,9,25,14,30,878.0,81.0,0.7,33.0,621.0,586.95,425.77
2016,9,25,14,45,859.5,80.5,0.6,33.0,580.0,535.87,388.27
2016,9,25,15,0,841.0,80.0,0.5,33.0,539.0,483.69,349.09
2016,9,25,15,15,820.5,77.0,0.55,32.5,494.0,428.68,308.5
2016,9,25,15,30,800.0,74.0,0.6,32.0,449.0,374.21,266.61
2016,9,25,15,45,767.5,71.5,0.65,32.0,400.0,317.16,220.99
2016,9,25,16,0,735.0,69.0,0.7,32.0,351.0,262.54,176.22
2016,9,25,16,15,693.5,64.5,0.8,31.0,300.0,206.83,131.38
2016,9,25,16,30,652.0,60.0,0.9,30.0,249.0,153.21,89.03
2016,9,25,16,45,586.5,53.5,1.05,29.0,198.0,101.47,52.32
2016,9,25,17,0,521.0,47.0,1.2,28.0,147.0,57.09,27.55
2016,9,25,17,15,417.5,37.5,1.3,26.5,101.5,27.84,17.45
2016,9,25,17,30,314.0,28.0,1.4,25.0,56.0,21.9,10.61
2016,9,25,17,45,157.0,14.0,1.5,24.0,28.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,0.45,18.5,24.0,40.43,0.0
2016,9,26,6,30,233.0,28.0,0.4,19.0,48.0,110.88,66.28
2016,9,26,6,45,335.5,41.0,0.35,20.0,91.5,172.76,125.47
2016,9,26,7,0,438.0,54.0,0.3,21.0,135.0,245.0,185.32
2016,9,26,7,15,505.0,63.0,0.3,21.5,184.5,307.37,237.02
2016,9,26,7,30,572.0,72.0,0.3,22.0,234.0,375.41,291.38
2016,9,26,7,45,617.5,78.5,0.3,22.5,284.5,434.28,336.9
2016,9,26,8,0,663.0,85.0,0.3,23.0,335.0,495.8,382.55
2016,9,26,8,15,695.5,90.0,0.25,24.0,383.5,549.68,419.62
2016,9,26,8,30,728.0,95.0,0.2,25.0,432.0,604.25,455.53
2016,9,26,8,45,751.5,99.0,0.2,26.0,477.0,651.66,485.61
2016,9,26,9,0,775.0,103.0,0.2,27.0,522.0,695.85,511.52
2016,9,26,9,15,792.5,106.0,0.3,27.5,562.0,735.83,536.34
2016,9,26,9,30,810.0,109.0,0.4,28.0,602.0,774.07,559.9
2016,9,26,9,45,823.5,111.0,0.55,29.0,636.5,805.93,578.91
2016,9,26,10,0,837.0,113.0,0.7,30.0,671.0,835.37,596.31
2016,9,26,10,15,846.5,115.0,0.75,30.0,698.5,858.75,610.55
2016,9,26,10,30,856.0,117.0,0.8,30.0,726.0,879.19,623.06
2016,9,26,10,45,863.0,117.5,0.9,30.5,746.5,892.68,630.93
2016,9,26,11,0,870.0,118.0,1.0,31.0,767.0,897.78,633.7
2016,9,26,11,15,874.0,119.0,1.1,31.0,779.5,902.72,637.81
2016,9,26,11,30,878.0,120.0,1.2,31.0,792.0,904.28,639.88
2016,9,26,11,45,880.5,119.5,1.3,31.5,797.0,899.54,636.81
2016,9,26,12,0,883.0,119.0,1.4,32.0,802.0,891.41,631.72
2016,9,26,12,15,882.0,118.5,1.5,32.0,798.0,876.93,623.94
2016,9,26,12,30,881.0,118.0,1.6,32.0,794.0,859.24,614.13
2016,9,26,12,45,903.0,105.5,1.75,32.5,789.0,844.59,605.53
2016,9,26,13,0,925.0,93.0,1.9,33.0,784.0,825.82,594.13
2016,9,26,13,15,920.0,92.5,1.95,32.5,764.0,794.8,576.17
2016,9,26,13,30,915.0,92.0,2.0,32.0,744.0,761.04,556.25
2016,9,26,13,45,908.5,90.0,2.1,32.0,717.0,722.13,531.82
2016,9,26,14,0,902.0,88.0,2.2,32.0,690.0,680.96,504.65
2016,9,26,14,15,891.0,86.0,2.2,31.5,655.5,634.95,472.8
2016,9,26,14,30,880.0,84.0,2.2,31.0,621.0,587.47,438.93
2016,9,26,14,45,867.5,81.0,2.25,31.0,581.5,536.97,401.14
2016,9,26,15,0,855.0,78.0,2.3,31.0,542.0,485.63,361.5
2016,9,26,15,15,834.5,75.5,2.25,30.5,496.5,429.68,317.65
2016,9,26,15,30,814.0,73.0,2.2,30.0,451.0,375.05,273.33
2016,9,26,15,45,786.0,69.5,2.15,30.0,402.0,317.85,225.5
2016,9,26,16,0,758.0,66.0,2.1,30.0,353.0,262.58,178.46
2016,9,26,16,15,717.0,61.5,1.9,29.0,301.5,205.86,131.38
2016,9,26,16,30,676.0,57.0,1.7,28.0,250.0,153.15,88.92
2016,9,26,16,45,613.5,50.5,1.55,27.0,199.0,98.72,49.88
2016,9,26,17,0,551.0,44.0,1.4,26.0,148.0,53.15,24.98
2016,9,26,17,15,447.0,35.0,1.35,25.0,101.5,25.86,15.86
2016,9,26,17,30,343.0,26.0,1.3,24.0,55.0,20.27,8.78
2016,9,26,17,45,171.5,13.0,1.3,23.0,27.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,124.5,13.5,0.25,17.5,23.5,41.57,0.0
2016,9,27,6,30,249.0,27.0,0.2,18.0,47.0,113.27,65.4
2016,9,27,6,45,344.0,39.5,0.2,19.0,90.0,173.48,125.77
2016,9,27,7,0,439.0,52.0,0.2,20.0,133.0,242.48,183.52
2016,9,27,7,15,506.0,61.0,0.2,20.5,182.0,304.67,235.27
2016,9,27,7,30,573.0,70.0,0.2,21.0,231.0,372.57,289.68
2016,9,27,7,45,613.0,77.5,0.2,21.5,280.0,429.52,333.88
2016,9,27,8,0,653.0,85.0,0.2,22.0,329.0,488.63,377.9
2016,9,27,8,15,685.5,90.0,0.2,22.5,377.0,541.98,416.08
2016,9,27,8,30,718.0,95.0,0.2,23.0,425.0,596.03,453.38
2016,9,27,8,45,740.5,99.5,0.25,24.0,469.5,642.83,484.03
2016,9,27,9,0,763.0,104.0,0.3,25.0,514.0,686.29,510.73
2016,9,27,9,15,780.5,107.0,0.35,25.5,553.5,725.81,534.96
2016,9,27,9,30,798.0,110.0,0.4,26.0,593.0,763.61,557.77
2016,9,27,9,45,838.0,101.0,0.5,26.5,634.0,804.34,583.07
2016,9,27,10,0,878.0,92.0,0.6,27.0,675.0,838.72,604.04
2016,9,27,10,15,886.5,93.5,0.65,27.5,702.0,861.34,616.64
2016,9,27,10,30,895.0,95.0,0.7,28.0,729.0,880.89,627.47
2016,9,27,10,45,895.0,98.5,0.8,28.5,747.5,892.02,633.99
2016,9,27,11,0,895.0,102.0,0.9,29.0,766.0,899.68,638.5
2016,9,27,11,15,898.5,102.5,0.95,29.0,778.0,903.69,641.28
2016,9,27,11,30,902.0,103.0,1.0,29.0,790.0,904.24,642.07
2016,9,27,11,45,898.5,105.0,1.1,29.5,792.5,896.82,637.5
2016,9,27,12,0,895.0,107.0,1.2,30.0,795.0,886.02,630.91
2016,9,27,12,15,894.0,107.0,1.3,30.0,791.0,871.92,623.51
2016,9,27,12,30,893.0,107.0,1.4,30.0,787.0,854.54,613.99
2016,9,27,12,45,899.5,101.5,1.5,30.0,777.5,834.29,602.57
2016,9,27,13,0,906.0,96.0,1.6,30.0,768.0,810.62,588.82
2016,9,27,13,15,900.5,95.0,1.65,30.0,748.0,779.18,569.35
2016,9,27,13,30,895.0,94.0,1.7,30.0,728.0,745.1,548.0
2016,9,27,13,45,882.0,94.5,1.75,30.0,699.5,704.92,522.29
2016,9,27,14,0,869.0,95.0,1.8,30.0,671.0,662.99,493.68
2016,9,27,14,15,677.0,152.0,1.85,29.5,587.0,567.47,424.87
2016,9,27,14,30,485.0,209.0,1.9,29.0,503.0,481.97,362.1
2016,9,27,14,45,650.0,147.5,2.0,29.0,513.0,484.85,365.03
2016,9,27,15,0,815.0,86.0,2.1,29.0,523.0,470.31,352.74
2016,9,27,15,15,793.0,83.0,2.15,28.5,478.0,416.03,309.87
2016,9,27,15,30,771.0,80.0,2.2,28.0,433.0,362.51,266.33
2016,9,27,15,45,745.5,75.0,2.25,27.5,385.5,307.02,220.07
2016,9,27,16,0,720.0,70.0,2.3,27.0,338.0,253.26,174.26
2016,9,27,16,15,677.0,65.0,2.25,26.0,287.5,196.15,126.66
2016,9,27,16,30,634.0,60.0,2.2,25.0,237.0,144.88,85.19
2016,9,27,16,45,574.0,52.5,2.2,24.5,187.5,94.32,48.82
2016,9,27,17,0,514.0,45.0,2.2,24.0,138.0,50.5,24.97
2016,9,27,17,15,408.0,35.0,2.15,23.0,93.5,26.15,16.16
2016,9,27,17,30,302.0,25.0,2.1,22.0,49.0,19.6,7.45
2016,9,27,17,45,151.0,12.5,2.05,21.0,24.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,114.5,13.5,1.75,14.5,22.5,39.11,0.0
2016,9,28,6,30,229.0,27.0,1.8,15.0,45.0,106.51,59.49
2016,9,28,6,45,338.0,38.5,1.9,15.5,88.0,169.85,125.38
2016,9,28,7,0,447.0,50.0,2.0,16.0,131.0,242.62,188.65
2016,9,28,7,15,515.0,58.0,1.9,16.5,179.5,304.33,242.49
2016,9,28,7,30,583.0,66.0,1.8,17.0,228.0,371.8,299.36
2016,9,28,7,45,632.5,71.0,1.75,17.5,278.5,431.22,348.11
2016,9,28,8,0,682.0,76.0,1.7,18.0,329.0,493.63,397.32
2016,9,28,8,15,714.0,80.0,1.65,18.5,377.0,546.52,437.45
2016,9,28,8,30,746.0,84.0,1.6,19.0,425.0,597.94,475.11
2016,9,28,8,45,569.5,142.0,1.6,19.5,417.5,569.25,449.32
2016,9,28,9,0,393.0,200.0,1.6,20.0,410.0,511.65,402.19
2016,9,28,9,15,610.5,147.5,1.65,20.0,502.0,642.61,502.82
2016,9,28,9,30,828.0,95.0,1.7,20.0,594.0,768.31,591.56
2016,9,28,9,45,838.0,98.0,1.75,20.5,627.0,798.68,609.45
2016,9,28,10,0,848.0,101.0,1.8,21.0,660.0,826.43,626.37
2016,9,28,10,15,857.0,102.5,1.85,21.5,687.0,843.79,636.17
2016,9,28,10,30,866.0,104.0,1.9,22.0,714.0,863.24,647.53
2016,9,28,10,45,868.0,107.0,2.0,22.5,733.0,875.15,654.32
2016,9,28,11,0,870.0,110.0,2.1,23.0,752.0,883.73,659.04
2016,9,28,11,15,874.0,110.5,2.2,23.0,764.0,888.01,662.27
2016,9,28,11,30,878.0,111.0,2.3,23.0,776.0,888.92,663.41
2016,9,28,11,45,689.0,195.0,2.4,23.0,718.5,815.48,614.18
2016,9,28,12,0,500.0,279.0,2.5,23.0,661.0,729.88,551.21
2016,9,28,12,15,686.5,196.5,2.55,23.0,718.0,794.47,602.11
2016,9,28,12,30,873.0,114.0,2.6,23.0,775.0,842.13,634.93
2016,9,28,12,45,868.0,114.0,2.7,23.0,762.5,818.67,619.4
2016,9,28,13,0,863.0,114.0,2.8,23.0,750.0,792.37,602.44
2016,9,28,13,15,655.0,192.5,2.85,22.5,667.5,695.1,533.63
2016,9,28,13,30,447.0,271.0,2.9,22.0,585.0,599.74,461.79
2016,9,28,13,45,452.5,257.5,3.0,22.0,565.5,571.9,442.46
2016,9,28,14,0,458.0,244.0,3.1,22.0,546.0,542.44,421.11
2016,9,28,14,15,458.0,231.0,3.1,21.5,519.0,508.54,396.46
2016,9,28,14,30,458.0,218.0,3.1,21.0,492.0,473.57,370.38
2016,9,28,14,45,326.5,225.5,3.15,21.0,414.0,388.24,303.84
2016,9,28,15,0,195.0,233.0,3.2,21.0,336.0,315.29,246.64
2016,9,28,15,15,262.5,202.5,3.25,20.5,329.0,303.23,237.04
2016,9,28,15,30,330.0,172.0,3.3,20.0,322.0,283.51,219.81
2016,9,28,15,45,339.0,150.5,3.35,20.0,289.5,246.64,188.17
2016,9,28,16,0,348.0,129.0,3.4,20.0,257.0,207.69,154.18
2016,9,28,16,15,318.0,114.0,3.35,19.0,217.5,167.39,120.71
2016,9,28,16,30,288.0,99.0,3.3,18.0,178.0,129.36,89.84
2016,9,28,16,45,255.5,80.5,3.3,17.5,139.5,91.46,60.77
2016,9,28,17,0,223.0,62.0,3.3,17.0,101.0,57.42,37.96
2016,9,28,17,15,161.0,44.0,3.25,16.5,67.5,35.95,24.87
2016,9,28,17,30,99.0,26.0,3.2,16.0,34.0,21.72,7.67
2016,9,28,17,45,49.5,13.0,3.15,15.5,17.0,12.78,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
