Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,106.0,13.5,2.5,12.5,21.5,37.03,0.0
2016,9,29,6,30,212.0,27.0,2.6,13.0,43.0,100.69,53.31
2016,9,29,6,45,325.5,39.0,2.75,13.5,86.0,165.6,122.89
2016,9,29,7,0,439.0,51.0,2.9,14.0,129.0,239.77,188.02
2016,9,29,7,15,509.0,59.5,2.85,14.0,178.0,302.4,243.92
2016,9,29,7,30,579.0,68.0,2.8,14.0,227.0,370.98,303.47
2016,9,29,7,45,289.5,85.5,2.8,14.5,165.0,261.01,215.25
2016,9,29,8,0,0.0,103.0,2.8,15.0,103.0,102.02,80.5
2016,9,29,8,15,0.0,120.0,2.8,15.5,120.0,119.12,94.57
2016,9,29,8,30,0.0,137.0,2.8,16.0,137.0,136.2,108.19
2016,9,29,8,45,0.0,146.5,2.8,16.5,146.5,145.37,115.14
2016,9,29,9,0,0.0,156.0,2.8,17.0,156.0,154.6,122.07
2016,9,29,9,15,12.0,191.0,2.8,17.5,198.5,199.66,158.16
2016,9,29,9,30,24.0,226.0,2.8,18.0,241.0,245.48,194.13
2016,9,29,9,45,61.5,262.5,2.8,18.5,303.0,323.31,255.2
2016,9,29,10,0,99.0,299.0,2.8,19.0,365.0,394.51,309.62
2016,9,29,10,15,72.5,298.0,2.8,19.0,347.5,370.96,290.06
2016,9,29,10,30,46.0,297.0,2.8,19.0,330.0,346.62,270.23
2016,9,29,10,45,152.5,319.5,2.85,19.5,431.0,470.92,366.91
2016,9,29,11,0,259.0,342.0,2.9,20.0,532.0,595.62,459.85
2016,9,29,11,15,306.5,336.0,2.95,20.0,565.0,628.79,484.38
2016,9,29,11,30,354.0,330.0,3.0,20.0,598.0,660.73,508.41
2016,9,29,11,45,361.0,327.0,3.05,20.5,600.5,659.19,506.34
2016,9,29,12,0,368.0,324.0,3.1,21.0,603.0,656.13,503.44
2016,9,29,12,15,438.5,296.5,3.15,21.0,627.5,685.3,526.45
2016,9,29,12,30,509.0,269.0,3.2,21.0,652.0,704.62,542.17
2016,9,29,12,45,703.0,181.0,3.25,21.0,701.0,758.26,585.75
2016,9,29,13,0,897.0,93.0,3.3,21.0,750.0,793.66,611.4
2016,9,29,13,15,891.0,92.0,3.3,20.5,730.0,762.05,590.37
2016,9,29,13,30,885.0,91.0,3.3,20.0,710.0,727.86,567.79
2016,9,29,13,45,876.5,90.0,3.35,20.0,682.5,689.58,541.16
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,649.27,511.1
2016,9,29,14,15,856.0,87.5,3.45,20.0,621.5,604.54,476.75
2016,9,29,14,30,844.0,86.0,3.5,20.0,588.0,558.51,440.54
2016,9,29,14,45,827.5,83.5,3.55,20.0,548.0,507.74,399.74
2016,9,29,15,0,811.0,81.0,3.6,20.0,508.0,456.66,357.55
2016,9,29,15,15,788.5,78.5,3.65,19.5,463.5,403.04,312.79
2016,9,29,15,30,766.0,76.0,3.7,19.0,419.0,350.25,267.34
2016,9,29,15,45,734.0,72.5,3.75,18.5,371.0,294.69,218.75
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,241.59,171.56
2016,9,29,16,15,657.5,64.0,3.75,17.5,273.5,185.57,122.85
2016,9,29,16,30,613.0,59.0,3.7,17.0,224.0,135.58,81.23
2016,9,29,16,45,541.0,52.0,3.7,16.5,174.5,86.25,45.89
2016,9,29,17,0,469.0,45.0,3.7,16.0,125.0,45.08,24.47
2016,9,29,17,15,354.0,34.5,3.55,15.5,82.5,26.31,16.64
2016,9,29,17,30,239.0,24.0,3.4,15.0,40.0,19.25,4.25
2016,9,29,17,45,119.5,12.0,3.3,14.5,20.0,11.8,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,12.5,3.35,12.0,21.0,38.1,0.0
2016,9,30,6,30,232.0,25.0,3.5,12.0,42.0,103.18,50.58
2016,9,30,6,45,345.0,36.5,3.65,12.5,84.5,168.87,125.21
2016,9,30,7,0,458.0,48.0,3.8,13.0,127.0,242.98,191.12
2016,9,30,7,15,527.0,55.5,3.85,13.5,176.0,304.73,246.6
2016,9,30,7,30,596.0,63.0,3.9,14.0,225.0,372.31,305.58
2016,9,30,7,45,644.0,68.0,4.0,14.5,275.0,431.2,356.0
2016,9,30,8,0,692.0,73.0,4.1,15.0,325.0,492.91,407.08
2016,9,30,8,15,723.0,77.0,4.1,15.5,372.5,543.23,447.46
2016,9,30,8,30,754.0,81.0,4.1,16.0,420.0,596.28,488.66
2016,9,30,8,45,779.0,83.0,4.2,16.5,464.5,642.98,523.78
2016,9,30,9,0,804.0,85.0,4.3,17.0,509.0,688.95,556.51
2016,9,30,9,15,820.5,87.5,4.3,17.0,548.5,728.0,584.18
2016,9,30,9,30,837.0,90.0,4.3,17.0,588.0,765.19,610.21
2016,9,30,9,45,851.5,90.5,4.3,17.5,622.0,791.54,626.87
2016,9,30,10,0,866.0,91.0,4.3,18.0,656.0,820.23,645.18
2016,9,30,10,15,875.0,92.5,4.25,18.0,683.0,842.77,660.04
2016,9,30,10,30,884.0,94.0,4.2,18.0,710.0,862.3,672.76
2016,9,30,10,45,889.0,95.5,4.2,18.5,729.5,875.22,679.77
2016,9,30,11,0,894.0,97.0,4.2,19.0,749.0,884.8,684.54
2016,9,30,11,15,897.5,97.5,4.25,19.0,761.0,888.58,686.89
2016,9,30,11,30,901.0,98.0,4.3,19.0,773.0,888.91,686.99
2016,9,30,11,45,902.5,98.0,4.35,19.0,777.0,883.5,683.17
2016,9,30,12,0,904.0,98.0,4.4,19.0,781.0,874.65,677.25
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.5,859.75,666.81
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,841.57,654.16
2016,9,30,12,45,897.0,97.5,4.45,19.0,759.5,818.04,638.08
2016,9,30,13,0,892.0,98.0,4.5,19.0,747.0,791.58,619.89
2016,9,30,13,15,886.0,97.0,4.5,18.5,726.5,760.04,598.83
2016,9,30,13,30,880.0,96.0,4.5,18.0,706.0,725.94,575.74
2016,9,30,13,45,872.5,94.0,4.55,18.0,679.0,687.44,548.2
2016,9,30,14,0,865.0,92.0,4.6,18.0,652.0,646.87,516.99
2016,9,30,14,15,853.0,90.0,4.55,18.0,618.0,601.74,481.22
2016,9,30,14,30,841.0,88.0,4.5,18.0,584.0,555.33,443.68
2016,9,30,14,45,826.5,85.0,4.5,18.0,545.0,505.27,402.54
2016,9,30,15,0,812.0,82.0,4.5,18.0,506.0,454.7,359.88
2016,9,30,15,15,790.0,79.0,4.45,17.5,461.5,400.81,314.03
2016,9,30,15,30,768.0,76.0,4.4,17.0,417.0,347.71,267.53
2016,9,30,15,45,738.5,72.0,4.35,17.0,369.0,292.44,218.0
2016,9,30,16,0,709.0,68.0,4.3,17.0,321.0,239.36,169.94
2016,9,30,16,15,664.0,63.0,4.2,16.5,271.0,183.06,120.77
2016,9,30,16,30,619.0,58.0,4.1,16.0,221.0,132.82,79.0
2016,9,30,16,45,547.5,51.0,4.05,16.0,172.0,83.5,43.91
2016,9,30,17,0,476.0,44.0,4.0,16.0,123.0,42.28,23.24
2016,9,30,17,15,358.0,33.0,3.85,15.5,80.0,25.21,15.54
2016,9,30,17,30,240.0,22.0,3.7,15.0,37.0,17.56,0.8
2016,9,30,17,45,120.0,11.0,3.55,14.5,18.5,10.81,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,125.5,12.0,2.05,12.5,20.5,39.51,0.0
2016,10,1,6,30,251.0,24.0,2.1,13.0,41.0,106.29,46.55
2016,10,1,6,45,371.5,34.5,2.2,13.5,85.0,174.79,128.1
2016,10,1,7,0,492.0,45.0,2.3,14.0,129.0,251.71,196.0
2016,10,1,7,15,562.5,52.0,2.35,14.5,179.0,314.96,252.28
2016,10,1,7,30,633.0,59.0,2.4,15.0,229.0,384.17,311.88
2016,10,1,7,45,681.0,63.5,2.45,15.5,280.0,441.77,360.57
2016,10,1,8,0,729.0,68.0,2.5,16.0,331.0,504.56,411.54
2016,10,1,8,15,760.5,71.5,2.4,16.5,379.5,558.28,453.23
2016,10,1,8,30,792.0,75.0,2.3,17.0,428.0,612.39,493.65
2016,10,1,8,45,816.0,77.5,2.25,17.5,473.5,660.19,527.59
2016,10,1,9,0,840.0,80.0,2.2,18.0,519.0,707.09,558.94
2016,10,1,9,15,856.0,82.0,2.15,18.0,559.0,741.6,581.76
2016,10,1,9,30,872.0,84.0,2.1,18.0,599.0,778.56,606.12
2016,10,1,9,45,888.5,83.5,2.1,18.5,634.0,810.86,626.09
2016,10,1,10,0,905.0,83.0,2.1,19.0,669.0,840.71,644.2
2016,10,1,10,15,913.5,84.0,2.1,19.0,696.5,862.85,658.12
2016,10,1,10,30,922.0,85.0,2.1,19.0,724.0,881.83,669.97
2016,10,1,10,45,927.0,86.0,2.1,19.5,743.5,894.49,676.34
2016,10,1,11,0,932.0,87.0,2.1,20.0,763.0,903.69,680.51
2016,10,1,11,15,935.5,87.5,2.2,20.0,775.0,907.48,683.47
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,907.69,684.18
2016,10,1,11,45,939.5,88.5,2.4,20.5,791.0,901.7,679.53
2016,10,1,12,0,940.0,89.0,2.5,21.0,795.0,892.14,672.61
2016,10,1,12,15,939.0,89.0,2.6,21.0,790.5,877.27,663.44
2016,10,1,12,30,938.0,89.0,2.7,21.0,786.0,858.97,651.99
2016,10,1,12,45,933.5,89.0,2.85,21.0,773.5,834.56,636.64
2016,10,1,13,0,929.0,89.0,3.0,21.0,761.0,807.07,619.03
2016,10,1,13,15,923.5,88.0,3.05,21.0,740.5,774.88,597.39
2016,10,1,13,30,918.0,87.0,3.1,21.0,720.0,739.98,573.71
2016,10,1,13,45,909.0,86.5,3.2,21.0,692.0,700.73,546.89
2016,10,1,14,0,900.0,86.0,3.3,21.0,664.0,659.39,516.24
2016,10,1,14,15,888.5,84.0,3.35,21.0,629.5,613.2,480.94
2016,10,1,14,30,877.0,82.0,3.4,21.0,595.0,565.59,443.65
2016,10,1,14,45,860.0,80.0,3.5,21.0,554.0,514.05,402.4
2016,10,1,15,0,843.0,78.0,3.6,21.0,513.0,461.39,359.04
2016,10,1,15,15,820.5,75.5,3.65,20.5,467.5,406.34,313.1
2016,10,1,15,30,798.0,73.0,3.7,20.0,422.0,352.07,266.36
2016,10,1,15,45,765.5,69.5,3.75,19.5,373.0,294.92,216.42
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,240.24,167.94
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,184.29,119.57
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,131.05,75.97
2016,10,1,16,45,565.5,49.0,3.7,18.0,171.5,80.62,41.01
2016,10,1,17,0,491.0,42.0,3.7,18.0,121.0,38.61,21.26
2016,10,1,17,15,362.5,31.5,3.6,17.0,78.0,24.1,14.3
2016,10,1,17,30,234.0,21.0,3.5,16.0,35.0,16.86,0.0
2016,10,1,17,45,117.0,10.5,3.45,15.5,17.5,10.32,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.0,11.5,2.35,12.5,19.5,36.95,0.0
2016,10,2,6,30,234.0,23.0,2.5,13.0,39.0,99.57,37.2
2016,10,2,6,45,349.5,34.0,2.65,13.5,81.0,166.44,121.36
2016,10,2,7,0,465.0,45.0,2.8,14.0,123.0,240.58,187.28
2016,10,2,7,15,536.0,52.0,2.9,14.5,171.5,302.51,242.65
2016,10,2,7,30,607.0,59.0,3.0,15.0,220.0,370.46,301.64
2016,10,2,7,45,332.5,99.5,3.15,15.5,191.0,298.39,244.88
2016,10,2,8,0,58.0,140.0,3.3,16.0,162.0,182.12,147.44
2016,10,2,8,15,94.5,163.5,3.35,16.0,203.5,231.7,188.83
2016,10,2,8,30,131.0,187.0,3.4,16.0,245.0,291.32,237.4
2016,10,2,8,45,65.5,155.5,3.45,16.5,184.5,205.86,166.31
2016,10,2,9,0,0.0,124.0,3.5,17.0,124.0,121.63,95.28
2016,10,2,9,15,0.0,143.5,3.5,17.0,143.5,141.28,111.17
2016,10,2,9,30,0.0,163.0,3.5,17.0,163.0,160.95,126.8
2016,10,2,9,45,166.5,218.5,3.55,17.5,325.5,366.97,295.25
2016,10,2,10,0,333.0,274.0,3.6,18.0,488.0,575.73,456.35
2016,10,2,10,15,182.0,273.5,3.6,18.0,391.0,444.02,351.45
2016,10,2,10,30,31.0,273.0,3.6,18.0,294.0,307.89,241.58
2016,10,2,10,45,99.0,309.0,3.65,18.0,379.5,404.17,318.32
2016,10,2,11,0,167.0,345.0,3.7,18.0,465.0,509.28,399.11
2016,10,2,11,15,89.5,293.5,3.7,18.0,358.5,377.34,296.45
2016,10,2,11,30,12.0,242.0,3.7,18.0,252.0,249.07,194.59
2016,10,2,11,45,244.0,261.0,3.75,18.0,443.5,485.99,385.35
2016,10,2,12,0,476.0,280.0,3.8,18.0,635.0,703.79,550.9
2016,10,2,12,15,684.5,191.0,3.85,18.0,698.5,777.17,608.79
2016,10,2,12,30,893.0,102.0,3.9,18.0,762.0,832.82,648.97
2016,10,2,12,45,891.5,101.0,3.95,18.5,751.0,810.56,631.98
2016,10,2,13,0,890.0,100.0,4.0,19.0,740.0,785.24,613.41
2016,10,2,13,15,884.5,99.0,4.05,19.0,720.0,754.05,591.74
2016,10,2,13,30,879.0,98.0,4.1,19.0,700.0,720.29,568.1
2016,10,2,13,45,873.0,95.5,4.2,19.0,673.5,682.27,540.72
2016,10,2,14,0,867.0,93.0,4.3,19.0,647.0,642.08,510.07
2016,10,2,14,15,854.5,91.5,4.3,18.5,612.5,597.5,475.94
2016,10,2,14,30,842.0,90.0,4.3,18.0,578.0,550.91,439.3
2016,10,2,14,45,823.0,88.0,4.35,18.0,537.5,499.61,397.27
2016,10,2,15,0,804.0,86.0,4.4,18.0,497.0,448.22,354.01
2016,10,2,15,15,780.0,82.5,4.35,17.5,452.0,393.57,307.5
2016,10,2,15,30,756.0,79.0,4.3,17.0,407.0,339.94,260.56
2016,10,2,15,45,719.5,75.5,4.3,17.0,358.0,283.97,210.7
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,229.27,161.75
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.0,174.98,114.8
2016,10,2,16,30,583.0,61.0,4.1,16.0,209.0,125.8,74.73
2016,10,2,16,45,505.0,53.0,4.0,16.0,160.5,77.81,41.73
2016,10,2,17,0,427.0,45.0,3.9,16.0,112.0,38.78,23.48
2016,10,2,17,15,298.0,33.0,3.7,15.5,71.0,25.9,15.61
2016,10,2,17,30,169.0,21.0,3.5,15.0,30.0,16.59,0.0
2016,10,2,17,45,84.5,10.5,3.3,14.5,15.0,10.32,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,10,3,6,30,0.0,15.0,1.6,13.0,15.0,14.48,0.0
2016,10,3,6,45,0.0,32.0,1.7,13.5,32.0,31.8,20.11
2016,10,3,7,0,0.0,49.0,1.8,14.0,49.0,49.27,35.66
2016,10,3,7,15,0.0,69.0,1.8,14.0,69.0,69.93,53.62
2016,10,3,7,30,0.0,89.0,1.8,14.0,89.0,90.37,71.18
2016,10,3,7,45,5.5,107.0,1.85,14.5,109.5,111.29,88.75
2016,10,3,8,0,11.0,125.0,1.9,15.0,130.0,132.69,106.39
2016,10,3,8,15,5.5,84.0,1.9,15.0,86.5,85.07,66.46
2016,10,3,8,30,0.0,43.0,1.9,15.0,43.0,41.53,29.62
2016,10,3,8,45,0.0,50.5,1.9,15.5,50.5,48.8,35.6
2016,10,3,9,0,0.0,58.0,1.9,16.0,58.0,56.06,41.49
2016,10,3,9,15,55.0,159.5,1.9,16.0,192.0,204.47,164.68
2016,10,3,9,30,110.0,261.0,1.9,16.0,326.0,359.75,287.38
2016,10,3,9,45,70.5,256.5,1.95,16.5,299.0,323.93,256.74
2016,10,3,10,0,31.0,252.0,2.0,17.0,272.0,286.64,225.74
2016,10,3,10,15,15.5,176.0,2.05,17.0,186.0,186.12,146.21
2016,10,3,10,30,0.0,100.0,2.1,17.0,100.0,96.92,73.99
2016,10,3,10,45,4.5,160.0,2.15,17.5,163.5,160.47,125.19
2016,10,3,11,0,9.0,220.0,2.2,18.0,227.0,224.86,175.68
2016,10,3,11,15,41.5,278.0,2.25,18.0,309.0,319.51,249.9
2016,10,3,11,30,74.0,336.0,2.3,18.0,391.0,407.94,317.46
2016,10,3,11,45,37.0,248.0,2.35,18.0,276.0,281.98,220.18
2016,10,3,12,0,0.0,160.0,2.4,18.0,161.0,156.07,120.6
2016,10,3,12,15,5.5,196.5,2.4,18.0,201.5,196.76,153.3
2016,10,3,12,30,11.0,233.0,2.4,18.0,242.0,237.31,185.23
2016,10,3,12,45,9.5,225.5,2.45,18.0,233.5,228.12,178.0
2016,10,3,13,0,8.0,218.0,2.5,18.0,225.0,219.02,171.0
2016,10,3,13,15,4.0,173.0,2.45,18.0,176.5,171.24,133.3
2016,10,3,13,30,0.0,128.0,2.4,18.0,128.0,124.14,95.74
2016,10,3,13,45,5.0,168.5,2.4,18.0,171.5,166.91,130.43
2016,10,3,14,0,10.0,209.0,2.4,18.0,215.0,209.18,164.25
2016,10,3,14,15,5.0,186.5,2.35,17.5,189.5,183.62,144.29
2016,10,3,14,30,0.0,164.0,2.3,17.0,164.0,158.62,124.75
2016,10,3,14,45,0.0,127.5,2.3,17.0,127.5,123.22,96.37
2016,10,3,15,0,0.0,91.0,2.3,17.0,91.0,88.0,67.75
2016,10,3,15,15,0.0,78.5,2.25,17.0,78.5,75.91,57.97
2016,10,3,15,30,0.0,66.0,2.2,17.0,66.0,63.8,48.04
2016,10,3,15,45,0.0,57.5,2.15,17.0,57.5,55.56,41.28
2016,10,3,16,0,0.0,49.0,2.1,17.0,49.0,47.33,34.43
2016,10,3,16,15,0.0,41.0,1.95,16.5,41.0,39.59,27.98
2016,10,3,16,30,0.0,33.0,1.8,16.0,33.0,31.85,21.41
2016,10,3,16,45,192.0,39.0,1.7,16.0,68.0,44.04,24.82
2016,10,3,17,0,384.0,45.0,1.6,16.0,103.0,36.81,26.26
2016,10,3,17,15,257.5,32.0,1.5,16.0,64.5,25.26,14.71
2016,10,3,17,30,131.0,19.0,1.4,16.0,26.0,15.0,0.0
2016,10,3,17,45,65.5,9.5,1.3,16.0,13.0,9.34,0.0
2016,10,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.5,1.7,13.0,6.5,6.39,0.0
2016,10,4,6,30,0.0,13.0,1.8,13.0,13.0,12.54,0.0
2016,10,4,6,45,0.0,29.5,1.95,13.5,29.5,28.97,17.68
2016,10,4,7,0,0.0,46.0,2.1,14.0,46.0,45.94,32.83
2016,10,4,7,15,0.0,66.0,2.1,14.0,66.0,66.65,50.83
2016,10,4,7,30,0.0,86.0,2.1,14.0,86.0,87.13,68.45
2016,10,4,7,45,5.5,105.0,2.1,14.5,107.0,109.21,87.03
2016,10,4,8,0,11.0,124.0,2.1,15.0,128.0,131.72,105.64
2016,10,4,8,15,108.0,152.5,2.0,15.5,199.0,233.97,190.88
2016,10,4,8,30,205.0,181.0,1.9,16.0,270.0,331.81,269.91
2016,10,4,8,45,246.5,195.5,1.85,16.5,314.0,390.21,314.95
2016,10,4,9,0,288.0,210.0,1.8,17.0,358.0,442.98,354.85
2016,10,4,9,15,343.5,216.5,1.7,17.0,406.0,498.72,397.06
2016,10,4,9,30,399.0,223.0,1.6,17.0,454.0,556.49,439.76
2016,10,4,9,45,625.0,161.5,1.55,17.5,547.5,688.87,539.03
2016,10,4,10,0,851.0,100.0,1.5,18.0,641.0,812.77,623.22
2016,10,4,10,15,861.0,101.5,1.45,18.0,668.0,835.46,635.8
2016,10,4,10,30,871.0,103.0,1.4,18.0,695.0,850.21,644.07
2016,10,4,10,45,882.5,101.5,1.4,18.5,716.0,864.82,651.8
2016,10,4,11,0,894.0,100.0,1.4,19.0,737.0,876.24,657.44
2016,10,4,11,15,898.0,100.5,1.5,19.0,749.0,880.09,660.7
2016,10,4,11,30,902.0,101.0,1.6,19.0,761.0,880.49,661.83
2016,10,4,11,45,909.0,98.5,1.7,19.5,766.0,876.71,659.02
2016,10,4,12,0,916.0,96.0,1.8,20.0,771.0,869.4,653.95
2016,10,4,12,15,915.0,95.5,1.95,20.0,766.5,854.11,645.28
2016,10,4,12,30,914.0,95.0,2.1,20.0,762.0,835.49,634.31
2016,10,4,12,45,910.5,94.5,2.3,20.0,749.0,811.69,620.03
2016,10,4,13,0,907.0,94.0,2.5,20.0,736.0,784.86,603.4
2016,10,4,13,15,901.0,93.0,2.65,20.0,715.5,752.82,582.48
2016,10,4,13,30,895.0,92.0,2.8,20.0,695.0,718.18,559.44
2016,10,4,13,45,886.5,90.5,2.95,20.0,667.5,678.99,531.98
2016,10,4,14,0,878.0,89.0,3.1,20.0,640.0,637.76,501.28
2016,10,4,14,15,865.5,87.0,3.2,20.0,605.5,591.9,466.07
2016,10,4,14,30,853.0,85.0,3.3,20.0,571.0,544.77,428.9
2016,10,4,14,45,836.0,82.5,3.4,20.0,530.5,493.6,387.53
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,442.15,344.7
2016,10,4,15,15,795.5,77.0,3.55,19.5,445.0,387.66,298.79
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,334.11,252.3
2016,10,4,15,45,736.5,70.5,3.7,19.0,351.0,277.89,202.6
2016,10,4,16,0,701.0,67.0,3.8,19.0,302.0,224.54,155.11
2016,10,4,16,15,650.5,61.5,3.8,18.5,252.0,168.01,106.94
2016,10,4,16,30,600.0,56.0,3.8,18.0,202.0,118.23,67.28
2016,10,4,16,45,513.0,49.0,3.8,17.5,153.0,70.34,36.17
2016,10,4,17,0,426.0,42.0,3.8,17.0,104.0,32.42,22.25
2016,10,4,17,15,286.5,30.0,3.7,16.5,64.0,23.63,12.88
2016,10,4,17,30,147.0,18.0,3.6,16.0,24.0,17.69,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,107.0,10.5,2.15,11.5,16.5,33.25,0.0
2016,10,5,6,30,214.0,21.0,2.2,12.0,33.0,89.04,6.38
2016,10,5,6,45,350.5,31.5,2.25,12.5,76.0,162.17,115.91
2016,10,5,7,0,487.0,42.0,2.3,13.0,119.0,242.64,187.89
2016,10,5,7,15,562.0,49.0,2.3,13.5,169.0,306.7,245.25
2016,10,5,7,30,637.0,56.0,2.3,14.0,219.0,377.15,306.31
2016,10,5,7,45,689.5,60.0,2.3,15.0,270.0,436.03,355.76
2016,10,5,8,0,742.0,64.0,2.3,16.0,321.0,500.44,407.45
2016,10,5,8,15,774.0,67.5,2.3,16.5,370.0,554.43,449.85
2016,10,5,8,30,806.0,71.0,2.3,17.0,419.0,608.8,491.07
2016,10,5,8,45,832.0,72.5,2.3,17.5,465.0,656.76,525.86
2016,10,5,9,0,858.0,74.0,2.3,18.0,511.0,699.54,554.64
2016,10,5,9,15,874.0,76.0,2.15,18.5,551.0,738.56,579.17
2016,10,5,9,30,890.0,78.0,2.0,19.0,591.0,775.55,601.61
2016,10,5,9,45,903.0,79.0,1.9,19.5,625.0,806.73,619.84
2016,10,5,10,0,916.0,80.0,1.8,20.0,659.0,835.25,635.93
2016,10,5,10,15,924.0,81.5,1.75,20.0,686.0,857.32,649.15
2016,10,5,10,30,932.0,83.0,1.7,20.0,713.0,876.17,660.21
2016,10,5,10,45,938.5,83.0,1.65,20.5,733.0,888.71,665.82
2016,10,5,11,0,945.0,83.0,1.6,21.0,753.0,897.78,669.22
2016,10,5,11,15,948.0,83.5,1.65,21.0,764.5,900.85,671.29
2016,10,5,11,30,951.0,84.0,1.7,21.0,776.0,900.28,671.15
2016,10,5,11,45,952.0,84.0,1.8,21.0,779.0,893.83,667.82
2016,10,5,12,0,953.0,84.0,1.9,21.0,782.0,883.78,662.19
2016,10,5,12,15,951.5,84.0,1.95,21.0,777.0,868.1,652.34
2016,10,5,12,30,950.0,84.0,2.0,21.0,772.0,848.99,640.25
2016,10,5,12,45,938.0,87.0,2.15,21.5,757.0,821.56,622.16
2016,10,5,13,0,926.0,90.0,2.3,22.0,742.0,791.36,602.03
2016,10,5,13,15,919.5,89.0,2.35,22.0,721.0,758.41,580.26
2016,10,5,13,30,913.0,88.0,2.4,22.0,700.0,722.86,556.46
2016,10,5,13,45,902.5,87.5,2.5,22.0,671.0,682.78,528.63
2016,10,5,14,0,892.0,87.0,2.6,22.0,642.0,640.75,497.65
2016,10,5,14,15,879.0,85.0,2.65,21.5,607.0,594.07,463.1
2016,10,5,14,30,866.0,83.0,2.7,21.0,572.0,546.15,426.48
2016,10,5,14,45,845.5,81.5,2.8,21.0,530.5,493.73,384.57
2016,10,5,15,0,825.0,80.0,2.9,21.0,489.0,441.35,341.4
2016,10,5,15,15,800.0,77.0,2.95,20.5,443.0,386.06,295.23
2016,10,5,15,30,775.0,74.0,3.0,20.0,397.0,331.87,248.57
2016,10,5,15,45,736.5,70.5,3.05,20.0,347.5,274.8,198.57
2016,10,5,16,0,698.0,67.0,3.1,20.0,298.0,219.31,149.8
2016,10,5,16,15,645.0,61.5,3.05,19.5,247.5,164.35,103.42
2016,10,5,16,30,592.0,56.0,3.0,19.0,197.0,114.82,64.61
2016,10,5,16,45,506.0,48.5,3.0,18.5,148.0,67.37,34.42
2016,10,5,17,0,420.0,41.0,3.0,18.0,99.0,31.3,21.1
2016,10,5,17,15,276.5,28.5,3.05,17.0,60.0,22.48,11.35
2016,10,5,17,30,133.0,16.0,3.1,16.0,21.0,15.73,0.0
2016,10,5,17,45,66.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,10.0,1.45,12.5,15.5,32.05,0.0
2016,10,6,6,30,209.0,20.0,1.5,13.0,31.0,85.72,0.0
2016,10,6,6,45,344.5,30.0,1.55,13.5,73.0,158.0,111.18
2016,10,6,7,0,480.0,40.0,1.6,14.0,115.0,236.82,181.75
2016,10,6,7,15,554.5,47.0,1.7,14.5,164.0,300.03,238.05
2016,10,6,7,30,629.0,54.0,1.8,15.0,213.0,369.63,298.11
2016,10,6,7,45,679.0,58.5,1.9,15.5,263.0,427.31,347.14
2016,10,6,8,0,729.0,63.0,2.0,16.0,313.0,490.23,398.49
2016,10,6,8,15,760.5,66.5,1.95,16.5,361.0,543.23,439.87
2016,10,6,8,30,792.0,70.0,1.9,17.0,409.0,596.6,479.98
2016,10,6,8,45,816.0,72.0,1.9,17.5,453.5,643.14,513.75
2016,10,6,9,0,840.0,74.0,1.9,18.0,498.0,688.77,544.52
2016,10,6,9,15,856.0,76.0,1.85,18.5,537.5,722.8,565.93
2016,10,6,9,30,872.0,78.0,1.8,19.0,577.0,759.19,588.71
2016,10,6,9,45,889.0,77.5,1.75,20.0,611.5,791.27,606.88
2016,10,6,10,0,906.0,77.0,1.7,21.0,646.0,820.92,623.04
2016,10,6,10,15,914.0,78.0,1.6,21.0,672.5,842.18,635.13
2016,10,6,10,30,922.0,79.0,1.5,21.0,699.0,860.27,645.05
2016,10,6,10,45,927.5,79.5,1.45,21.5,718.0,872.39,650.33
2016,10,6,11,0,933.0,80.0,1.4,22.0,737.0,881.04,653.43
2016,10,6,11,15,936.0,80.5,1.35,22.0,748.5,884.04,654.17
2016,10,6,11,30,939.0,81.0,1.3,22.0,760.0,883.46,652.75
2016,10,6,11,45,940.0,81.0,1.3,22.5,763.5,877.05,647.11
2016,10,6,12,0,941.0,81.0,1.3,23.0,767.0,867.08,639.36
2016,10,6,12,15,940.0,81.0,1.35,23.0,762.0,851.95,630.24
2016,10,6,12,30,939.0,81.0,1.4,23.0,757.0,833.42,618.94
2016,10,6,12,45,934.5,81.0,1.5,23.5,744.0,808.85,603.01
2016,10,6,13,0,930.0,81.0,1.6,24.0,731.0,781.23,584.95
2016,10,6,13,15,924.5,80.0,1.65,24.0,710.0,748.93,564.22
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,713.96,541.46
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,674.07,514.31
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,632.19,483.9
2016,10,6,14,15,887.0,76.0,1.85,23.5,598.5,585.89,450.34
2016,10,6,14,30,875.0,74.0,1.9,23.0,564.0,538.26,414.61
2016,10,6,14,45,857.0,72.5,2.0,23.0,523.0,487.15,374.39
2016,10,6,15,0,839.0,71.0,2.1,23.0,482.0,435.76,332.59
2016,10,6,15,15,721.5,85.0,2.15,22.5,415.0,360.55,272.75
2016,10,6,15,30,604.0,99.0,2.2,22.0,348.0,294.99,219.96
2016,10,6,15,45,662.5,79.0,2.25,22.0,321.0,257.94,184.89
2016,10,6,16,0,721.0,59.0,2.3,22.0,294.0,215.39,144.05
2016,10,6,16,15,671.0,54.5,2.25,21.0,244.0,161.07,98.73
2016,10,6,16,30,621.0,50.0,2.2,20.0,194.0,111.86,60.81
2016,10,6,16,45,537.5,43.0,2.15,19.5,145.5,61.83,29.48
2016,10,6,17,0,454.0,36.0,2.1,19.0,97.0,26.9,17.19
2016,10,6,17,15,227.0,27.5,2.1,18.0,58.0,21.81,10.01
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,14.0,14.5,14.25,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,33.29,0.0
2016,10,7,6,45,235.0,34.0,1.5,14.5,69.5,126.81,88.06
2016,10,7,7,0,470.0,39.0,1.6,15.0,110.0,231.04,176.27
2016,10,7,7,15,544.0,46.0,1.6,15.5,158.0,293.3,231.43
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,361.91,290.3
2016,10,7,7,45,461.5,87.5,1.6,16.5,216.0,347.14,281.04
2016,10,7,8,0,305.0,122.0,1.6,17.0,226.0,312.06,253.34
2016,10,7,8,15,330.0,138.5,1.6,17.5,266.0,357.34,289.65
2016,10,7,8,30,355.0,155.0,1.6,18.0,306.0,403.68,325.37
2016,10,7,8,45,591.0,114.5,1.65,19.0,397.0,540.69,431.94
2016,10,7,9,0,827.0,74.0,1.7,20.0,488.0,677.25,531.8
2016,10,7,9,15,843.5,76.0,1.7,20.5,527.0,711.14,552.46
2016,10,7,9,30,860.0,78.0,1.7,21.0,566.0,747.47,575.45
2016,10,7,9,45,855.0,86.5,1.75,22.0,595.5,772.19,589.34
2016,10,7,10,0,850.0,95.0,1.8,23.0,625.0,798.36,604.18
2016,10,7,10,15,859.5,96.0,1.75,23.5,651.5,814.91,612.58
2016,10,7,10,30,869.0,97.0,1.7,24.0,678.0,833.38,622.35
2016,10,7,10,45,687.5,171.5,1.7,24.5,639.0,777.04,582.16
2016,10,7,11,0,506.0,246.0,1.7,25.0,600.0,702.31,525.83
2016,10,7,11,15,493.5,255.5,1.6,25.5,605.5,700.47,522.64
2016,10,7,11,30,481.0,265.0,1.5,26.0,611.0,696.53,517.4
2016,10,7,11,45,472.5,270.0,1.45,26.5,611.0,689.26,510.56
2016,10,7,12,0,464.0,275.0,1.4,27.0,611.0,680.17,502.58
2016,10,7,12,15,462.0,274.0,1.3,27.0,607.0,668.45,493.72
2016,10,7,12,30,460.0,273.0,1.2,27.0,603.0,655.01,483.7
2016,10,7,12,45,646.0,196.5,1.1,27.5,650.5,708.96,522.8
2016,10,7,13,0,832.0,120.0,1.0,28.0,698.0,748.21,548.74
2016,10,7,13,15,739.5,148.5,0.9,28.0,651.0,687.43,505.87
2016,10,7,13,30,647.0,177.0,0.8,28.0,604.0,627.87,463.11
2016,10,7,13,45,594.5,185.5,0.75,28.0,565.0,577.55,427.55
2016,10,7,14,0,542.0,194.0,0.7,28.0,526.0,527.63,391.69
2016,10,7,14,15,564.5,174.0,0.7,27.5,503.0,496.28,370.42
2016,10,7,14,30,587.0,154.0,0.7,27.0,480.0,463.28,346.86
2016,10,7,14,45,622.0,131.5,0.7,27.0,454.0,428.96,320.7
2016,10,7,15,0,657.0,109.0,0.7,27.0,428.0,390.12,289.96
2016,10,7,15,15,580.5,114.0,0.75,26.5,376.0,331.29,244.68
2016,10,7,15,30,504.0,119.0,0.8,26.0,324.0,278.08,203.1
2016,10,7,15,45,461.0,112.5,0.9,25.5,282.0,231.24,165.43
2016,10,7,16,0,418.0,106.0,1.0,25.0,240.0,188.41,130.73
2016,10,7,16,15,376.5,92.0,1.1,24.0,197.5,143.27,94.98
2016,10,7,16,30,335.0,78.0,1.2,23.0,155.0,102.58,64.33
2016,10,7,16,45,273.0,62.0,1.35,22.5,114.5,63.77,38.7
2016,10,7,17,0,211.0,46.0,1.5,22.0,74.0,35.39,23.9
2016,10,7,17,15,105.5,29.0,1.55,21.5,43.0,24.09,10.22
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.1,15.5,12.0,20.88,0.0
2016,10,8,6,30,115.0,18.0,1.1,16.0,24.0,56.85,0.0
2016,10,8,6,45,242.5,32.0,1.1,16.5,62.5,126.31,85.6
2016,10,8,7,0,370.0,46.0,1.1,17.0,101.0,201.1,151.86
2016,10,8,7,15,452.0,55.0,1.1,17.5,148.0,264.16,206.39
2016,10,8,7,30,534.0,64.0,1.1,18.0,195.0,334.32,265.33
2016,10,8,7,45,586.5,71.0,1.1,18.5,244.0,393.76,314.28
2016,10,8,8,0,639.0,78.0,1.1,19.0,293.0,456.47,363.94
2016,10,8,8,15,676.0,82.5,1.1,19.5,340.0,509.85,404.78
2016,10,8,8,30,713.0,87.0,1.1,20.0,387.0,564.25,444.96
2016,10,8,8,45,738.5,91.0,1.1,21.0,431.0,610.98,477.25
2016,10,8,9,0,764.0,95.0,1.1,22.0,475.0,654.65,506.22
2016,10,8,9,15,783.0,98.0,1.15,23.0,514.0,694.05,530.73
2016,10,8,9,30,802.0,101.0,1.2,24.0,553.0,731.78,553.63
2016,10,8,9,45,852.0,89.0,1.25,25.0,594.5,774.78,579.7
2016,10,8,10,0,902.0,77.0,1.3,26.0,636.0,811.98,601.34
2016,10,8,10,15,910.5,78.5,1.25,26.5,662.5,833.96,612.67
2016,10,8,10,30,919.0,80.0,1.2,27.0,689.0,852.78,622.01
2016,10,8,10,45,923.0,81.0,1.2,27.5,708.0,863.99,627.1
2016,10,8,11,0,927.0,82.0,1.2,28.0,727.0,871.74,630.13
2016,10,8,11,15,930.5,82.5,1.1,28.0,738.5,874.99,630.25
2016,10,8,11,30,934.0,83.0,1.0,28.0,750.0,874.68,628.2
2016,10,8,11,45,934.0,83.5,0.9,28.5,753.0,867.88,620.9
2016,10,8,12,0,934.0,84.0,0.8,29.0,756.0,857.55,611.56
2016,10,8,12,15,932.5,84.0,0.7,29.0,751.0,842.01,600.28
2016,10,8,12,30,931.0,84.0,0.6,29.0,746.0,823.1,587.03
2016,10,8,12,45,927.5,83.5,0.5,29.5,733.0,798.86,569.39
2016,10,8,13,0,924.0,83.0,0.4,30.0,720.0,771.56,550.01
2016,10,8,13,15,918.0,82.5,0.35,30.0,699.5,739.55,529.63
2016,10,8,13,30,912.0,82.0,0.3,30.0,679.0,704.92,507.55
2016,10,8,13,45,902.5,80.5,0.3,30.0,650.5,664.57,481.11
2016,10,8,14,0,893.0,79.0,0.3,30.0,622.0,622.23,452.17
2016,10,8,14,15,880.5,77.5,0.4,29.5,587.5,576.45,422.01
2016,10,8,14,30,868.0,76.0,0.5,29.0,553.0,529.4,389.57
2016,10,8,14,45,850.0,74.0,0.6,29.0,512.5,478.21,351.95
2016,10,8,15,0,832.0,72.0,0.7,29.0,472.0,426.07,312.07
2016,10,8,15,15,808.0,69.0,0.8,28.5,426.5,371.18,269.15
2016,10,8,15,30,784.0,66.0,0.9,28.0,381.0,317.28,225.3
2016,10,8,15,45,748.5,62.5,1.05,27.5,332.5,261.08,178.83
2016,10,8,16,0,713.0,59.0,1.2,27.0,284.0,207.73,134.09
2016,10,8,16,15,661.0,54.0,1.2,26.0,234.0,153.51,90.51
2016,10,8,16,30,609.0,49.0,1.2,25.0,184.0,102.75,53.03
2016,10,8,16,45,523.5,41.5,1.3,24.0,136.0,55.45,25.71
2016,10,8,17,0,438.0,34.0,1.4,23.0,88.0,25.64,15.59
2016,10,8,17,15,287.5,22.5,1.45,22.0,51.0,17.49,4.64
2016,10,8,17,30,137.0,11.0,1.5,21.0,14.0,10.81,0.0
2016,10,8,17,45,68.5,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
