Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.0,8.0,0.7,14.5,12.5,27.39,0.0
2016,10,9,6,30,188.0,16.0,0.7,15.0,25.0,73.41,0.0
2016,10,9,6,45,319.5,27.5,0.7,15.5,65.0,145.61,97.14
2016,10,9,7,0,451.0,39.0,0.7,16.0,105.0,222.2,167.01
2016,10,9,7,15,528.5,46.5,0.65,16.5,153.0,285.14,221.78
2016,10,9,7,30,606.0,54.0,0.6,17.0,201.0,354.77,280.07
2016,10,9,7,45,655.0,59.5,0.55,18.0,250.0,413.65,327.4
2016,10,9,8,0,704.0,65.0,0.5,19.0,299.0,473.21,373.03
2016,10,9,8,15,737.5,69.0,0.5,19.5,347.0,526.56,413.06
2016,10,9,8,30,771.0,73.0,0.5,20.0,395.0,580.46,451.96
2016,10,9,8,45,794.0,76.0,0.5,21.0,439.0,626.37,482.85
2016,10,9,9,0,817.0,79.0,0.5,22.0,483.0,671.35,511.06
2016,10,9,9,15,834.0,81.5,0.55,22.5,522.0,710.12,535.53
2016,10,9,9,30,851.0,84.0,0.6,23.0,561.0,746.98,558.43
2016,10,9,9,45,867.0,84.5,0.65,24.0,595.0,773.92,573.35
2016,10,9,10,0,883.0,85.0,0.7,25.0,629.0,803.07,589.68
2016,10,9,10,15,891.5,86.0,0.8,25.5,655.0,824.03,602.46
2016,10,9,10,30,900.0,87.0,0.9,26.0,681.0,841.92,613.34
2016,10,9,10,45,904.5,88.5,1.0,26.5,699.5,853.82,620.42
2016,10,9,11,0,909.0,90.0,1.1,27.0,718.0,862.33,625.43
2016,10,9,11,15,912.0,90.5,1.2,27.0,729.0,865.02,628.04
2016,10,9,11,30,915.0,91.0,1.3,27.0,740.0,864.23,628.53
2016,10,9,11,45,913.5,92.5,1.4,27.5,742.5,857.3,623.89
2016,10,9,12,0,912.0,94.0,1.5,28.0,745.0,846.93,617.13
2016,10,9,12,15,910.0,93.5,1.55,27.5,740.0,830.66,608.43
2016,10,9,12,30,908.0,93.0,1.6,27.0,735.0,811.13,597.61
2016,10,9,12,45,899.5,94.5,1.7,27.0,720.5,785.62,582.07
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,757.35,564.54
2016,10,9,13,15,884.5,95.0,1.85,27.0,685.0,725.32,543.87
2016,10,9,13,30,878.0,94.0,1.9,27.0,664.0,690.81,521.13
2016,10,9,13,45,865.5,93.0,1.95,27.0,635.5,650.17,492.25
2016,10,9,14,0,853.0,92.0,2.0,27.0,607.0,608.67,462.03
2016,10,9,14,15,839.0,90.0,2.05,26.5,572.0,562.73,428.68
2016,10,9,14,30,825.0,88.0,2.1,26.0,537.0,515.78,393.46
2016,10,9,14,45,805.0,85.5,2.15,26.0,496.5,464.77,353.29
2016,10,9,15,0,785.0,83.0,2.2,26.0,456.0,413.84,311.98
2016,10,9,15,15,758.0,79.5,2.2,25.5,411.0,359.72,267.58
2016,10,9,15,30,731.0,76.0,2.2,25.0,366.0,307.0,223.09
2016,10,9,15,45,693.0,71.5,2.2,24.5,318.0,250.67,175.29
2016,10,9,16,0,655.0,67.0,2.2,24.0,270.0,198.78,131.01
2016,10,9,16,15,599.5,60.5,2.05,23.0,221.0,145.83,88.14
2016,10,9,16,30,544.0,54.0,1.9,22.0,172.0,98.67,53.32
2016,10,9,16,45,455.5,45.0,1.8,21.5,126.0,53.95,27.3
2016,10,9,17,0,367.0,36.0,1.7,21.0,80.0,27.86,17.45
2016,10,9,17,15,183.5,23.5,1.6,20.0,45.5,18.36,3.42
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.81,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.2,13.0,7.0,6.88,0.0
2016,10,10,6,30,0.0,14.0,1.2,13.0,14.0,13.76,0.0
2016,10,10,6,45,50.5,32.5,1.3,13.5,40.0,56.76,36.01
2016,10,10,7,0,101.0,51.0,1.4,14.0,66.0,97.68,73.54
2016,10,10,7,15,127.5,72.0,1.45,14.0,97.5,136.66,107.94
2016,10,10,7,30,154.0,93.0,1.5,14.0,129.0,177.66,143.65
2016,10,10,7,45,179.0,110.5,1.55,14.5,162.0,221.99,181.16
2016,10,10,8,0,204.0,128.0,1.6,15.0,195.0,262.24,214.53
2016,10,10,8,15,116.0,142.5,1.55,15.5,181.5,226.66,184.37
2016,10,10,8,30,28.0,157.0,1.5,16.0,168.0,183.51,147.24
2016,10,10,8,45,64.0,184.0,1.5,16.5,214.5,237.42,191.02
2016,10,10,9,0,100.0,211.0,1.5,17.0,261.0,293.48,235.23
2016,10,10,9,15,147.0,229.5,1.5,17.5,308.5,357.7,285.05
2016,10,10,9,30,194.0,248.0,1.5,18.0,356.0,416.02,329.2
2016,10,10,9,45,524.0,171.0,1.5,18.5,486.0,605.85,476.88
2016,10,10,10,0,854.0,94.0,1.5,19.0,616.0,792.21,608.64
2016,10,10,10,15,863.5,95.5,1.55,19.0,642.5,809.14,617.8
2016,10,10,10,30,873.0,97.0,1.6,19.0,669.0,827.92,630.19
2016,10,10,10,45,879.5,97.5,1.65,19.5,688.0,840.0,636.85
2016,10,10,11,0,886.0,98.0,1.7,20.0,707.0,848.82,641.45
2016,10,10,11,15,890.0,99.0,1.75,20.0,718.0,852.76,644.11
2016,10,10,11,30,894.0,100.0,1.8,20.0,729.0,853.29,644.64
2016,10,10,11,45,894.5,100.0,1.85,20.5,732.0,846.41,639.07
2016,10,10,12,0,895.0,100.0,1.9,21.0,735.0,836.17,631.41
2016,10,10,12,15,893.5,100.0,1.95,21.0,730.5,820.99,621.71
2016,10,10,12,30,892.0,100.0,2.0,21.0,726.0,802.61,609.89
2016,10,10,12,45,879.0,103.5,2.1,21.0,710.5,776.08,592.83
2016,10,10,13,0,866.0,107.0,2.2,21.0,695.0,749.55,575.69
2016,10,10,13,15,859.0,106.0,2.25,21.0,674.5,717.41,554.1
2016,10,10,13,30,852.0,105.0,2.3,21.0,654.0,682.91,529.71
2016,10,10,13,45,835.5,105.5,2.35,21.0,625.0,641.74,499.34
2016,10,10,14,0,819.0,106.0,2.4,21.0,596.0,599.28,467.35
2016,10,10,14,15,804.0,104.0,2.4,20.5,561.5,554.11,433.25
2016,10,10,14,30,789.0,102.0,2.4,20.0,527.0,508.11,397.48
2016,10,10,14,45,760.5,101.0,2.45,20.0,485.5,455.57,355.08
2016,10,10,15,0,732.0,100.0,2.5,20.0,444.0,404.46,312.66
2016,10,10,15,15,702.5,95.5,2.55,19.5,399.5,350.87,267.82
2016,10,10,15,30,673.0,91.0,2.6,19.0,355.0,299.06,223.28
2016,10,10,15,45,625.5,86.5,2.7,18.5,306.5,244.65,176.52
2016,10,10,16,0,578.0,82.0,2.8,18.0,258.0,194.61,133.54
2016,10,10,16,15,516.5,73.5,2.75,17.5,210.0,143.38,91.63
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,98.82,58.43
2016,10,10,16,45,360.5,53.0,2.7,16.5,116.5,55.56,32.17
2016,10,10,17,0,266.0,41.0,2.7,16.0,71.0,31.77,20.95
2016,10,10,17,15,133.0,20.5,2.6,15.5,35.5,15.95,0.13
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,12.5,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,6.88,0.0
2016,10,11,6,45,0.0,20.0,1.45,13.5,20.0,19.31,8.6
2016,10,11,7,0,0.0,33.0,1.5,14.0,33.0,31.96,20.85
2016,10,11,7,15,0.0,49.5,1.55,14.0,49.5,48.91,35.67
2016,10,11,7,30,0.0,66.0,1.6,14.0,66.0,65.68,50.23
2016,10,11,7,45,0.0,83.5,1.65,14.5,83.5,83.46,65.32
2016,10,11,8,0,0.0,101.0,1.7,15.0,101.0,101.17,80.05
2016,10,11,8,15,0.0,118.0,1.65,15.0,118.0,118.3,94.17
2016,10,11,8,30,0.0,135.0,1.6,15.0,135.0,135.41,108.07
2016,10,11,8,45,2.5,149.0,1.6,15.5,150.5,150.93,120.34
2016,10,11,9,0,5.0,163.0,1.6,16.0,166.0,166.63,132.6
2016,10,11,9,15,38.5,200.5,1.55,16.5,222.0,237.83,189.99
2016,10,11,9,30,72.0,238.0,1.5,17.0,278.0,304.6,242.18
2016,10,11,9,45,74.0,253.5,1.5,17.5,296.5,323.39,255.47
2016,10,11,10,0,76.0,269.0,1.5,18.0,315.0,342.0,268.71
2016,10,11,10,15,480.5,179.5,1.5,18.0,491.0,594.59,468.52
2016,10,11,10,30,885.0,90.0,1.5,18.0,667.0,826.92,633.43
2016,10,11,10,45,708.5,159.5,1.5,18.5,629.5,771.89,590.88
2016,10,11,11,0,532.0,229.0,1.5,19.0,592.0,698.66,535.19
2016,10,11,11,15,719.0,161.0,1.5,19.0,659.5,782.66,597.64
2016,10,11,11,30,906.0,93.0,1.5,19.0,727.0,852.28,644.06
2016,10,11,11,45,906.5,93.0,1.5,19.0,730.0,845.31,638.37
2016,10,11,12,0,907.0,93.0,1.5,19.0,733.0,834.93,631.37
2016,10,11,12,15,906.0,93.0,1.5,19.0,728.0,819.99,621.42
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,801.77,609.35
2016,10,11,12,45,880.5,101.5,1.55,19.5,705.0,771.67,588.54
2016,10,11,13,0,856.0,110.0,1.6,20.0,687.0,742.03,568.1
2016,10,11,13,15,848.5,108.5,1.65,19.5,666.5,709.29,547.45
2016,10,11,13,30,841.0,107.0,1.7,19.0,646.0,674.26,523.61
2016,10,11,13,45,714.0,138.5,1.8,19.0,582.0,596.0,465.23
2016,10,11,14,0,587.0,170.0,1.9,19.0,518.0,523.34,410.03
2016,10,11,14,15,447.0,195.0,2.0,18.5,451.0,443.28,348.96
2016,10,11,14,30,307.0,220.0,2.1,18.0,384.0,373.07,294.43
2016,10,11,14,45,435.5,174.0,2.25,18.0,387.5,373.0,294.19
2016,10,11,15,0,564.0,128.0,2.4,18.0,391.0,359.67,281.26
2016,10,11,15,15,585.0,109.5,2.5,17.5,358.0,319.14,246.29
2016,10,11,15,30,606.0,91.0,2.6,17.0,325.0,275.6,207.5
2016,10,11,15,45,550.5,89.5,2.75,17.0,281.0,225.82,164.34
2016,10,11,16,0,495.0,88.0,2.9,17.0,237.0,180.53,125.52
2016,10,11,16,15,486.0,73.5,2.85,16.5,197.5,136.94,87.91
2016,10,11,16,30,477.0,59.0,2.8,16.0,158.0,93.22,53.38
2016,10,11,16,45,381.5,48.0,2.8,16.0,113.5,51.04,28.71
2016,10,11,17,0,286.0,37.0,2.8,16.0,69.0,29.6,18.9
2016,10,11,17,15,143.0,18.5,2.7,15.5,34.5,14.38,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,1.45,11.5,9.0,0.0,0.0
2016,10,12,6,30,91.0,14.0,1.3,12.0,18.0,36.64,0.0
2016,10,12,6,45,221.5,29.0,1.2,12.5,54.5,114.58,71.68
2016,10,12,7,0,352.0,44.0,1.1,13.0,91.0,189.11,143.09
2016,10,12,7,15,435.5,54.0,1.0,13.5,137.5,252.11,198.54
2016,10,12,7,30,519.0,64.0,0.9,14.0,184.0,322.33,258.29
2016,10,12,7,45,578.5,70.0,0.85,14.5,232.5,382.82,308.73
2016,10,12,8,0,638.0,76.0,0.8,15.0,281.0,447.09,360.15
2016,10,12,8,15,319.0,100.0,0.8,15.0,202.5,310.71,252.73
2016,10,12,8,30,0.0,124.0,0.8,15.0,124.0,123.65,97.59
2016,10,12,8,45,2.0,141.5,0.85,15.5,142.5,142.65,113.35
2016,10,12,9,0,4.0,159.0,0.9,16.0,161.0,161.77,128.35
2016,10,12,9,15,3.5,165.5,1.0,16.0,167.0,167.5,132.62
2016,10,12,9,30,3.0,172.0,1.1,16.0,173.0,173.3,136.99
2016,10,12,9,45,9.0,193.0,1.25,16.5,198.5,199.32,157.47
2016,10,12,10,0,15.0,214.0,1.4,17.0,224.0,225.55,177.82
2016,10,12,10,15,17.0,225.5,1.6,17.0,237.0,238.72,188.01
2016,10,12,10,30,19.0,237.0,1.8,17.0,250.0,251.88,198.25
2016,10,12,10,45,31.0,260.5,2.0,17.0,282.0,294.01,231.35
2016,10,12,11,0,43.0,284.0,2.2,17.0,314.0,328.37,258.11
2016,10,12,11,15,78.0,306.0,2.2,17.0,360.0,379.83,298.32
2016,10,12,11,30,113.0,328.0,2.2,17.0,406.0,430.74,337.46
2016,10,12,11,45,175.0,328.0,2.2,17.5,450.5,486.2,379.75
2016,10,12,12,0,237.0,328.0,2.2,18.0,495.0,532.19,414.3
2016,10,12,12,15,343.0,298.0,2.15,18.0,536.5,585.19,455.52
2016,10,12,12,30,449.0,268.0,2.1,18.0,578.0,632.71,491.92
2016,10,12,12,45,541.5,227.5,2.1,18.0,595.0,647.96,504.89
2016,10,12,13,0,634.0,187.0,2.1,18.0,612.0,659.42,515.01
2016,10,12,13,15,598.0,192.0,2.15,18.0,583.0,619.04,484.83
2016,10,12,13,30,562.0,197.0,2.2,18.0,554.0,577.05,453.47
2016,10,12,13,45,469.5,215.5,2.3,18.5,505.0,515.84,405.77
2016,10,12,14,0,377.0,234.0,2.4,19.0,456.0,456.71,359.28
2016,10,12,14,15,588.5,162.0,2.45,18.5,485.0,487.74,385.45
2016,10,12,14,30,800.0,90.0,2.5,18.0,514.0,495.2,391.21
2016,10,12,14,45,545.0,137.0,2.65,18.0,415.5,385.24,303.82
2016,10,12,15,0,290.0,184.0,2.8,18.0,317.0,297.18,234.08
2016,10,12,15,15,500.0,129.0,2.65,17.5,331.0,304.06,235.6
2016,10,12,15,30,710.0,74.0,2.5,17.0,345.0,289.78,216.09
2016,10,12,15,45,673.5,68.5,2.45,17.0,298.0,234.54,167.05
2016,10,12,16,0,637.0,63.0,2.4,17.0,251.0,183.6,122.11
2016,10,12,16,15,578.0,56.5,2.3,16.5,203.0,131.91,79.64
2016,10,12,16,30,519.0,50.0,2.2,16.0,155.0,86.41,46.33
2016,10,12,16,45,424.5,41.0,2.15,15.5,110.5,44.07,22.94
2016,10,12,17,0,330.0,32.0,2.1,15.0,66.0,24.94,14.86
2016,10,12,17,15,165.0,16.0,2.1,14.5,33.0,12.19,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,15.73,0.0
2016,10,13,6,45,168.5,27.5,1.95,12.5,50.0,95.55,57.05
2016,10,13,7,0,337.0,39.0,2.0,13.0,84.0,178.01,134.41
2016,10,13,7,15,400.0,51.0,2.1,13.5,126.0,233.6,184.72
2016,10,13,7,30,463.0,63.0,2.2,14.0,168.0,294.74,238.43
2016,10,13,7,45,510.0,71.5,2.35,14.5,212.5,349.03,285.49
2016,10,13,8,0,557.0,80.0,2.5,15.0,257.0,406.23,333.5
2016,10,13,8,15,586.0,87.0,2.45,15.0,299.5,453.75,372.67
2016,10,13,8,30,615.0,94.0,2.4,15.0,342.0,501.86,411.15
2016,10,13,8,45,499.5,135.0,2.35,15.5,351.0,490.29,399.37
2016,10,13,9,0,384.0,176.0,2.3,16.0,360.0,464.0,375.9
2016,10,13,9,15,372.0,195.5,2.25,16.5,385.5,487.5,392.42
2016,10,13,9,30,360.0,215.0,2.2,17.0,411.0,508.94,406.68
2016,10,13,9,45,319.0,238.5,2.15,17.5,420.0,510.75,405.21
2016,10,13,10,0,278.0,262.0,2.1,18.0,429.0,509.49,401.48
2016,10,13,10,15,245.0,279.5,2.05,18.0,431.0,496.52,390.22
2016,10,13,10,30,212.0,297.0,2.0,18.0,433.0,490.4,384.01
2016,10,13,10,45,337.0,275.5,2.0,18.5,499.0,577.25,450.39
2016,10,13,11,0,462.0,254.0,2.0,19.0,565.0,664.23,514.32
2016,10,13,11,15,356.5,287.5,2.05,19.0,529.5,604.26,467.61
2016,10,13,11,30,251.0,321.0,2.1,19.0,494.0,551.06,426.15
2016,10,13,11,45,256.0,318.5,2.15,19.5,496.0,548.46,424.0
2016,10,13,12,0,261.0,316.0,2.2,20.0,498.0,544.79,420.75
2016,10,13,12,15,388.5,277.0,2.25,20.0,545.0,597.46,462.79
2016,10,13,12,30,516.0,238.0,2.3,20.0,592.0,651.36,504.45
2016,10,13,12,45,480.5,247.5,2.35,20.5,572.5,621.11,480.51
2016,10,13,13,0,445.0,257.0,2.4,21.0,553.0,590.62,456.92
2016,10,13,13,15,403.0,259.0,2.4,20.5,521.0,544.07,423.06
2016,10,13,13,30,361.0,261.0,2.4,20.0,489.0,503.6,393.19
2016,10,13,13,45,431.5,228.5,2.4,20.0,489.0,503.35,394.22
2016,10,13,14,0,502.0,196.0,2.4,20.0,489.0,493.33,387.19
2016,10,13,14,15,480.0,189.0,2.4,20.0,455.5,451.72,354.69
2016,10,13,14,30,458.0,182.0,2.4,20.0,422.0,410.77,322.3
2016,10,13,14,45,408.0,176.0,2.4,20.0,377.5,359.04,281.05
2016,10,13,15,0,358.0,170.0,2.4,20.0,333.0,310.1,241.58
2016,10,13,15,15,410.0,142.5,2.35,19.5,311.0,283.11,218.05
2016,10,13,15,30,462.0,115.0,2.3,19.0,289.0,249.38,187.56
2016,10,13,15,45,435.0,102.5,2.3,19.0,249.0,204.26,148.62
2016,10,13,16,0,408.0,90.0,2.3,19.0,209.0,161.59,112.0
2016,10,13,16,15,369.5,76.0,2.15,18.5,168.5,118.62,77.01
2016,10,13,16,30,331.0,62.0,2.0,18.0,128.0,79.79,47.97
2016,10,13,16,45,264.0,47.5,1.95,17.5,90.5,44.1,26.22
2016,10,13,17,0,197.0,33.0,1.9,17.0,53.0,25.52,14.83
2016,10,13,17,15,98.5,16.5,1.8,16.5,26.5,12.88,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.5,3.75,16.0,3.5,3.37,0.0
2016,10,14,7,0,0.0,6.0,3.6,16.0,6.0,5.78,0.0
2016,10,14,7,15,0.0,9.5,3.4,16.0,9.5,9.16,2.02
2016,10,14,7,30,0.0,13.0,3.2,16.0,13.0,12.53,4.97
2016,10,14,7,45,0.0,16.5,3.0,16.5,16.5,15.91,7.88
2016,10,14,8,0,0.0,20.0,2.8,17.0,20.0,19.29,10.74
2016,10,14,8,15,0.0,23.5,2.65,17.0,23.5,22.68,13.6
2016,10,14,8,30,0.0,27.0,2.5,17.0,27.0,26.06,16.43
2016,10,14,8,45,0.0,48.0,2.45,17.5,48.0,46.37,33.39
2016,10,14,9,0,0.0,69.0,2.4,18.0,69.0,66.71,50.12
2016,10,14,9,15,0.0,61.0,2.35,18.0,61.0,58.97,43.56
2016,10,14,9,30,0.0,53.0,2.3,18.0,53.0,51.23,37.05
2016,10,14,9,45,0.0,57.0,2.3,18.0,57.0,55.11,40.17
2016,10,14,10,0,0.0,61.0,2.3,18.0,61.0,58.99,43.28
2016,10,14,10,15,0.0,79.0,2.25,18.0,79.0,76.43,57.51
2016,10,14,10,30,0.0,97.0,2.2,18.0,97.0,93.96,71.7
2016,10,14,10,45,0.0,106.5,2.15,18.5,106.5,103.36,79.05
2016,10,14,11,0,0.0,116.0,2.1,19.0,116.0,112.75,86.36
2016,10,14,11,15,3.5,161.0,2.05,19.0,163.5,160.48,124.56
2016,10,14,11,30,7.0,206.0,2.0,19.0,211.0,208.58,162.42
2016,10,14,11,45,4.0,188.5,1.95,19.0,191.5,188.17,146.08
2016,10,14,12,0,1.0,171.0,1.9,19.0,172.0,168.02,130.1
2016,10,14,12,15,12.5,215.0,1.85,19.0,224.0,220.93,172.14
2016,10,14,12,30,24.0,259.0,1.8,19.0,276.0,273.57,213.14
2016,10,14,12,45,12.0,184.5,1.8,19.0,193.0,189.1,147.0
2016,10,14,13,0,0.0,110.0,1.8,19.0,110.0,106.64,81.33
2016,10,14,13,15,7.0,164.0,1.75,19.0,168.5,164.43,128.02
2016,10,14,13,30,14.0,218.0,1.7,19.0,227.0,221.94,173.52
2016,10,14,13,45,7.0,128.0,1.65,19.0,132.5,128.44,99.3
2016,10,14,14,0,0.0,38.0,1.6,19.0,38.0,36.72,24.78
2016,10,14,14,15,4.0,106.5,1.55,18.5,109.0,105.24,81.33
2016,10,14,14,30,8.0,175.0,1.5,18.0,180.0,173.32,136.62
2016,10,14,14,45,4.0,151.5,1.5,18.0,154.0,148.12,116.41
2016,10,14,15,0,0.0,128.0,1.5,18.0,128.0,123.45,96.72
2016,10,14,15,15,0.0,79.5,1.45,18.0,79.5,76.84,58.66
2016,10,14,15,30,0.0,31.0,1.4,18.0,31.0,29.92,19.62
2016,10,14,15,45,0.0,26.5,1.4,18.0,26.5,25.57,16.01
2016,10,14,16,0,0.0,22.0,1.4,18.0,22.0,21.22,12.32
2016,10,14,16,15,0.0,17.5,1.25,17.5,17.5,16.88,8.63
2016,10,14,16,30,0.0,13.0,1.1,17.0,13.0,12.53,4.88
2016,10,14,16,45,0.0,9.0,1.0,17.0,9.0,8.67,1.5
2016,10,14,17,0,0.0,5.0,0.9,17.0,5.0,4.82,0.0
2016,10,14,17,15,0.0,2.5,0.85,16.5,2.5,2.41,0.0
2016,10,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,1.9,14.0,13.0,30.17,0.0
2016,10,15,6,45,219.5,24.0,2.0,14.5,47.5,105.16,55.07
2016,10,15,7,0,360.0,37.0,2.1,15.0,82.0,182.3,135.26
2016,10,15,7,15,446.0,45.5,2.2,15.5,126.5,243.88,190.49
2016,10,15,7,30,532.0,54.0,2.3,16.0,171.0,313.05,250.57
2016,10,15,7,45,585.0,60.0,2.45,16.5,218.0,370.05,299.88
2016,10,15,8,0,638.0,66.0,2.6,17.0,265.0,430.36,350.32
2016,10,15,8,15,323.5,102.5,2.9,17.0,203.5,313.88,257.13
2016,10,15,8,30,9.0,139.0,3.2,17.0,142.0,145.92,116.12
2016,10,15,8,45,84.0,171.0,3.5,17.5,210.0,235.62,190.78
2016,10,15,9,0,159.0,203.0,3.8,18.0,278.0,332.09,268.69
2016,10,15,9,15,91.5,203.0,4.0,18.0,247.0,278.7,224.14
2016,10,15,9,30,24.0,203.0,4.2,18.0,216.0,222.04,176.67
2016,10,15,9,45,425.0,146.5,4.45,18.5,397.0,495.14,402.55
2016,10,15,10,0,826.0,90.0,4.7,19.0,578.0,751.75,599.24
2016,10,15,10,15,554.0,186.0,4.85,19.0,519.5,653.57,521.56
2016,10,15,10,30,282.0,282.0,5.0,19.0,461.0,537.38,426.45
2016,10,15,10,45,355.5,273.5,5.15,19.5,505.5,587.9,466.24
2016,10,15,11,0,429.0,265.0,5.3,20.0,550.0,645.79,510.25
2016,10,15,11,15,238.0,278.0,5.4,20.0,437.0,495.23,391.7
2016,10,15,11,30,47.0,291.0,5.5,20.0,324.0,336.68,264.01
2016,10,15,11,45,23.5,205.5,5.65,20.0,222.0,226.15,177.22
2016,10,15,12,0,0.0,120.0,5.8,20.0,120.0,116.58,89.13
2016,10,15,12,15,8.5,181.0,5.85,20.0,186.5,183.69,143.3
2016,10,15,12,30,17.0,242.0,5.9,20.0,253.0,251.05,196.88
2016,10,15,12,45,39.0,264.5,6.0,20.0,290.5,294.35,231.63
2016,10,15,13,0,61.0,287.0,6.1,20.0,328.0,331.21,261.14
2016,10,15,13,15,91.0,286.5,6.1,19.5,344.5,348.24,275.84
2016,10,15,13,30,121.0,286.0,6.1,19.0,361.0,366.86,291.7
2016,10,15,13,45,65.5,241.0,6.15,19.0,281.5,278.34,221.09
2016,10,15,14,0,10.0,196.0,6.2,19.0,202.0,196.28,154.88
2016,10,15,14,15,5.0,172.5,6.15,19.0,175.5,169.94,133.9
2016,10,15,14,30,0.0,149.0,6.1,19.0,149.0,144.19,113.24
2016,10,15,14,45,15.0,160.0,6.05,19.0,166.5,161.17,127.4
2016,10,15,15,0,30.0,171.0,6.0,19.0,184.0,176.81,140.22
2016,10,15,15,15,15.0,88.5,5.8,18.5,95.0,90.64,69.86
2016,10,15,15,30,0.0,6.0,5.6,18.0,6.0,5.79,0.0
2016,10,15,15,45,0.0,5.0,5.45,18.0,5.0,4.82,0.0
2016,10,15,16,0,0.0,4.0,5.3,18.0,4.0,3.86,0.0
2016,10,15,16,15,0.0,3.0,5.15,17.5,3.0,2.89,0.0
2016,10,15,16,30,0.0,2.0,5.0,17.0,2.0,1.93,0.0
2016,10,15,16,45,0.0,1.0,4.85,17.0,1.0,0.96,0.0
2016,10,15,17,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,15.0,12.0,11.8,0.0
2016,10,16,6,45,180.5,23.5,1.6,15.5,45.5,90.97,42.69
2016,10,16,7,0,361.0,35.0,1.7,16.0,79.0,179.68,131.91
2016,10,16,7,15,447.0,43.5,1.8,16.0,123.5,240.93,187.1
2016,10,16,7,30,533.0,52.0,1.9,16.0,168.0,309.83,247.22
2016,10,16,7,45,582.5,58.5,2.0,16.5,213.5,365.54,295.34
2016,10,16,8,0,632.0,65.0,2.1,17.0,259.0,424.26,344.3
2016,10,16,8,15,668.0,69.0,2.2,17.0,304.0,474.82,386.09
2016,10,16,8,30,704.0,73.0,2.3,17.0,349.0,524.2,425.92
2016,10,16,8,45,352.0,64.5,2.4,17.0,202.5,312.98,257.87
2016,10,16,9,0,0.0,56.0,2.5,17.0,56.0,54.12,39.66
2016,10,16,9,15,0.0,64.0,2.55,17.0,64.0,61.87,46.19
2016,10,16,9,30,0.0,72.0,2.6,17.0,72.0,69.63,52.5
2016,10,16,9,45,0.0,65.5,2.7,17.5,65.5,63.34,47.07
2016,10,16,10,0,0.0,59.0,2.8,18.0,59.0,57.05,41.7
2016,10,16,10,15,0.0,59.5,2.85,18.0,59.5,57.54,42.03
2016,10,16,10,30,0.0,60.0,2.9,18.0,60.0,58.03,42.37
2016,10,16,10,45,0.0,91.5,3.0,18.5,91.5,88.56,67.17
2016,10,16,11,0,0.0,123.0,3.1,19.0,123.0,119.72,92.13
2016,10,16,11,15,0.0,70.0,3.1,19.0,70.0,67.73,49.93
2016,10,16,11,30,0.0,17.0,3.1,19.0,17.0,16.43,7.9
2016,10,16,11,45,0.0,84.5,3.15,19.0,84.5,81.79,61.41
2016,10,16,12,0,0.0,152.0,3.2,19.0,152.0,148.31,114.94
2016,10,16,12,15,91.5,235.5,3.3,19.0,297.0,314.01,248.39
2016,10,16,12,30,183.0,319.0,3.4,19.0,442.0,467.47,367.14
2016,10,16,12,45,91.5,193.0,3.55,19.0,254.5,264.06,208.94
2016,10,16,13,0,0.0,67.0,3.7,19.0,67.0,64.82,47.54
2016,10,16,13,15,4.0,134.0,3.85,19.0,137.0,132.85,103.1
2016,10,16,13,30,8.0,201.0,4.0,19.0,207.0,201.22,158.02
2016,10,16,13,45,64.0,229.0,4.2,19.0,266.0,265.22,210.09
2016,10,16,14,0,120.0,257.0,4.4,19.0,325.0,324.44,257.53
2016,10,16,14,15,167.5,239.0,4.5,19.0,328.0,325.16,258.58
2016,10,16,14,30,215.0,221.0,4.6,19.0,331.0,321.63,255.85
2016,10,16,14,45,303.0,189.0,4.7,19.0,330.5,319.17,253.23
2016,10,16,15,0,391.0,157.0,4.8,19.0,330.0,307.47,241.76
2016,10,16,15,15,456.5,128.0,4.7,18.5,309.0,280.41,216.91
2016,10,16,15,30,522.0,99.0,4.6,18.0,288.0,247.18,185.34
2016,10,16,15,45,481.0,91.0,4.6,18.0,246.0,199.35,143.61
2016,10,16,16,0,440.0,83.0,4.6,18.0,204.0,156.24,106.58
2016,10,16,16,15,392.0,70.5,4.45,17.5,162.5,112.2,71.1
2016,10,16,16,30,344.0,58.0,4.3,17.0,121.0,73.27,43.01
2016,10,16,16,45,260.0,44.0,4.2,17.0,83.0,37.82,22.82
2016,10,16,17,0,176.0,30.0,4.1,17.0,45.0,23.4,11.42
2016,10,16,17,15,88.0,15.0,4.1,16.5,22.5,14.74,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.6,13.5,5.0,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.6,14.0,10.0,14.89,0.0
2016,10,17,6,45,148.5,26.0,1.6,14.5,42.5,84.18,34.57
2016,10,17,7,0,276.0,42.0,1.6,15.0,75.0,157.52,115.65
2016,10,17,7,15,369.5,53.0,1.6,15.0,119.0,218.95,170.44
2016,10,17,7,30,463.0,64.0,1.6,15.0,163.0,290.84,232.5
2016,10,17,7,45,530.5,70.0,1.6,15.5,210.5,351.85,284.46
2016,10,17,8,0,598.0,76.0,1.6,16.0,258.0,417.28,338.34
2016,10,17,8,15,638.5,81.0,1.6,16.0,303.5,470.2,381.4
2016,10,17,8,30,679.0,86.0,1.6,16.0,349.0,524.43,424.22
2016,10,17,8,45,714.0,87.5,1.6,16.5,392.5,571.96,459.98
2016,10,17,9,0,749.0,89.0,1.6,17.0,436.0,617.06,493.0
2016,10,17,9,15,768.5,92.0,1.6,17.0,473.5,655.31,520.52
2016,10,17,9,30,788.0,95.0,1.6,17.0,511.0,691.95,545.68
2016,10,17,9,45,805.0,96.0,1.6,17.5,543.5,722.6,565.2
2016,10,17,10,0,822.0,97.0,1.6,18.0,576.0,751.01,582.95
2016,10,17,10,15,831.5,98.5,1.6,18.0,601.0,771.62,596.22
2016,10,17,10,30,841.0,100.0,1.6,18.0,626.0,789.36,607.57
2016,10,17,10,45,851.0,99.5,1.65,18.5,644.5,802.24,614.98
2016,10,17,11,0,861.0,99.0,1.7,19.0,663.0,807.48,617.23
2016,10,17,11,15,567.5,202.5,1.75,19.0,577.0,685.8,529.28
2016,10,17,11,30,274.0,306.0,1.8,19.0,491.0,550.16,424.75
2016,10,17,11,45,573.0,202.5,1.9,19.0,590.0,680.43,528.29
2016,10,17,12,0,872.0,99.0,2.0,19.0,689.0,793.28,610.39
2016,10,17,12,15,870.0,98.5,2.05,19.0,683.5,777.33,598.65
2016,10,17,12,30,868.0,98.0,2.1,19.0,678.0,758.31,586.02
2016,10,17,12,45,867.0,95.5,2.15,19.0,665.0,734.91,570.31
2016,10,17,13,0,866.0,93.0,2.2,19.0,652.0,708.6,552.5
2016,10,17,13,15,859.0,92.0,2.25,19.0,631.5,677.02,530.56
2016,10,17,13,30,852.0,91.0,2.3,19.0,611.0,644.62,506.41
2016,10,17,13,45,842.5,88.5,2.35,19.0,583.5,605.12,476.54
2016,10,17,14,0,833.0,86.0,2.4,19.0,556.0,563.87,444.64
2016,10,17,14,15,818.0,84.0,2.4,19.0,521.5,518.71,408.72
2016,10,17,14,30,803.0,82.0,2.4,19.0,487.0,472.71,371.21
2016,10,17,14,45,782.5,79.5,2.45,19.0,447.5,423.23,330.1
2016,10,17,15,0,762.0,77.0,2.5,19.0,408.0,373.96,287.99
2016,10,17,15,15,732.5,73.5,2.45,18.5,364.0,321.16,242.53
2016,10,17,15,30,703.0,70.0,2.4,18.0,320.0,270.08,197.56
2016,10,17,15,45,660.0,65.5,2.4,18.0,273.5,215.56,149.68
2016,10,17,16,0,617.0,61.0,2.4,18.0,227.0,165.99,106.78
2016,10,17,16,15,551.0,54.0,2.25,17.5,180.5,115.34,66.72
2016,10,17,16,30,485.0,47.0,2.1,17.0,134.0,71.7,37.1
2016,10,17,16,45,375.5,37.0,2.0,16.5,91.5,32.1,21.73
2016,10,17,17,0,266.0,27.0,1.9,16.0,49.0,21.55,9.25
2016,10,17,17,15,133.0,13.5,1.9,15.5,24.5,13.27,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,18.0,1.9,13.0,38.0,82.73,27.44
2016,10,18,7,0,355.0,36.0,1.9,14.0,76.0,176.87,129.27
2016,10,18,7,15,448.0,44.5,2.0,14.0,121.0,240.21,187.18
2016,10,18,7,30,541.0,53.0,2.1,14.0,166.0,311.72,250.03
2016,10,18,7,45,606.0,57.5,2.25,14.5,214.5,372.59,303.0
2016,10,18,8,0,671.0,62.0,2.4,15.0,263.0,437.69,357.82
2016,10,18,8,15,708.5,66.0,2.45,15.5,309.5,488.13,399.26
2016,10,18,8,30,746.0,70.0,2.5,16.0,356.0,541.93,441.88
2016,10,18,8,45,775.5,72.0,2.55,16.5,399.5,588.8,477.89
2016,10,18,9,0,805.0,74.0,2.6,17.0,443.0,635.17,512.55
2016,10,18,9,15,823.5,76.0,2.5,17.0,481.0,673.0,539.01
2016,10,18,9,30,842.0,78.0,2.4,17.0,519.0,709.04,563.58
2016,10,18,9,45,858.0,78.5,2.35,17.5,551.5,734.89,579.59
2016,10,18,10,0,874.0,79.0,2.3,18.0,584.0,762.83,596.99
2016,10,18,10,15,883.0,80.5,2.2,18.0,609.5,783.83,610.01
2016,10,18,10,30,892.0,82.0,2.1,18.0,635.0,801.8,620.88
2016,10,18,10,45,899.0,82.5,2.05,18.5,653.5,813.89,626.86
2016,10,18,11,0,906.0,83.0,2.0,19.0,672.0,822.67,630.65
2016,10,18,11,15,909.0,83.5,1.95,19.0,682.5,824.85,631.18
2016,10,18,11,30,912.0,84.0,1.9,19.0,693.0,823.58,629.51
2016,10,18,11,45,915.5,83.0,1.85,19.5,696.0,817.59,623.58
2016,10,18,12,0,919.0,82.0,1.8,20.0,699.0,808.15,615.46
2016,10,18,12,15,917.0,81.5,1.85,20.0,693.5,791.59,604.68
2016,10,18,12,30,915.0,81.0,1.9,20.0,688.0,771.79,591.75
2016,10,18,12,45,910.5,80.5,1.95,20.0,674.5,747.04,575.35
2016,10,18,13,0,906.0,80.0,2.0,20.0,661.0,719.38,556.85
2016,10,18,13,15,899.5,79.0,2.0,20.0,640.0,687.09,534.61
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,652.32,508.96
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,612.54,479.11
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,570.99,447.18
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,525.29,411.24
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,478.62,373.49
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,426.85,330.73
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,375.59,287.16
2016,10,18,15,15,763.5,67.0,2.25,19.5,366.5,322.31,241.33
2016,10,18,15,30,735.0,64.0,2.2,19.0,322.0,270.58,195.8
2016,10,18,15,45,688.5,60.0,2.2,19.0,274.5,215.62,147.72
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,163.35,102.92
2016,10,18,16,15,577.0,50.0,2.2,18.0,179.5,112.68,63.32
2016,10,18,16,30,512.0,44.0,2.2,17.0,132.0,68.84,34.28
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,28.56,18.6
2016,10,18,17,0,287.0,25.0,2.2,16.0,47.0,19.83,6.95
2016,10,18,17,15,143.5,12.5,2.3,15.5,23.5,12.29,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
