Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,45,711.0,62.0,2.1,11.5,276.0,464.61,383.76
2016,11,18,9,0,750.0,66.0,2.0,12.0,317.0,512.77,422.44
2016,11,18,9,15,775.0,69.0,2.05,12.5,353.5,551.36,452.95
2016,11,18,9,30,800.0,72.0,2.1,13.0,390.0,588.71,481.68
2016,11,18,9,45,822.5,72.5,2.15,14.0,422.0,620.03,504.25
2016,11,18,10,0,845.0,73.0,2.2,15.0,454.0,649.38,524.77
2016,11,18,10,15,855.5,74.5,2.35,15.5,478.0,669.58,539.32
2016,11,18,10,30,866.0,76.0,2.5,16.0,502.0,687.01,551.21
2016,11,18,10,45,872.0,77.5,2.65,16.5,519.0,698.39,558.64
2016,11,18,11,0,878.0,79.0,2.8,17.0,536.0,702.79,560.99
2016,11,18,11,15,880.5,79.5,2.85,17.0,545.0,704.45,562.03
2016,11,18,11,30,883.0,80.0,2.9,17.0,554.0,702.93,560.85
2016,11,18,11,45,881.5,80.0,3.0,17.5,555.5,694.92,554.19
2016,11,18,12,0,880.0,80.0,3.1,18.0,557.0,683.79,545.37
2016,11,18,12,15,877.0,80.0,3.2,18.0,551.5,668.63,534.13
2016,11,18,12,30,874.0,80.0,3.3,18.0,546.0,650.53,520.29
2016,11,18,12,45,869.5,78.5,3.4,18.0,533.0,627.03,502.17
2016,11,18,13,0,865.0,77.0,3.5,18.0,520.0,602.94,483.2
2016,11,18,13,15,856.0,76.0,3.55,18.0,500.0,571.95,458.44
2016,11,18,13,30,847.0,75.0,3.6,18.0,480.0,538.86,431.53
2016,11,18,13,45,834.0,73.5,3.7,18.0,453.5,501.31,400.64
2016,11,18,14,0,821.0,72.0,3.8,18.0,427.0,462.33,367.83
2016,11,18,14,15,802.0,69.5,3.75,17.5,394.5,418.55,330.87
2016,11,18,14,30,783.0,67.0,3.7,17.0,362.0,374.34,292.53
2016,11,18,14,45,755.5,64.0,3.65,17.0,324.5,326.52,249.99
2016,11,18,15,0,728.0,61.0,3.6,17.0,287.0,279.6,207.52
2016,11,18,15,15,686.5,56.5,3.4,16.5,246.0,228.88,162.39
2016,11,18,15,30,645.0,52.0,3.2,16.0,205.0,181.06,120.1
2016,11,18,15,45,580.0,46.0,3.05,15.5,162.0,130.57,78.26
2016,11,18,16,0,515.0,40.0,2.9,15.0,119.0,86.88,45.36
2016,11,18,16,15,403.5,31.0,2.8,14.5,80.0,44.6,19.62
2016,11,18,16,30,292.0,22.0,2.7,14.0,41.0,17.35,2.61
2016,11,18,16,45,146.0,11.0,2.65,13.5,20.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,13.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,4.9,13.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,3.0,4.9,13.5,3.0,2.89,0.0
2016,11,19,8,0,0.0,4.0,4.9,14.0,4.0,3.85,0.0
2016,11,19,8,15,0.0,5.5,4.9,14.0,5.5,5.3,0.0
2016,11,19,8,30,0.0,7.0,4.9,14.0,7.0,6.75,0.12
2016,11,19,8,45,0.0,8.5,4.9,14.0,8.5,8.19,1.38
2016,11,19,9,0,0.0,10.0,4.9,14.0,10.0,9.64,2.62
2016,11,19,9,15,0.0,20.5,4.9,14.0,20.5,19.78,11.3
2016,11,19,9,30,0.0,31.0,4.9,14.0,31.0,29.93,19.95
2016,11,19,9,45,0.0,30.0,4.9,14.5,30.0,28.96,19.04
2016,11,19,10,0,0.0,29.0,4.9,15.0,29.0,28.0,18.14
2016,11,19,10,15,0.0,24.0,4.9,15.0,24.0,23.17,14.02
2016,11,19,10,30,0.0,19.0,4.9,15.0,19.0,18.34,9.9
2016,11,19,10,45,0.0,23.5,4.9,15.5,23.5,22.69,13.53
2016,11,19,11,0,0.0,28.0,4.9,16.0,28.0,27.04,17.14
2016,11,19,11,15,0.0,87.0,4.85,16.0,87.0,84.16,64.86
2016,11,19,11,30,0.0,146.0,4.8,16.0,146.0,143.57,113.83
2016,11,19,11,45,0.0,145.5,4.8,16.0,145.5,142.89,113.17
2016,11,19,12,0,0.0,145.0,4.8,16.0,145.0,142.24,112.63
2016,11,19,12,15,0.0,106.0,4.75,16.0,106.0,102.97,80.32
2016,11,19,12,30,0.0,67.0,4.7,16.0,67.0,64.78,48.67
2016,11,19,12,45,0.0,114.0,4.7,16.5,114.5,110.89,86.85
2016,11,19,13,0,0.0,161.0,4.7,17.0,162.0,157.97,125.33
2016,11,19,13,15,0.0,119.5,4.6,17.0,120.0,116.31,91.24
2016,11,19,13,30,0.0,78.0,4.5,17.0,78.0,75.43,57.54
2016,11,19,13,45,0.0,91.5,4.45,17.0,91.5,88.63,68.64
2016,11,19,14,0,0.0,105.0,4.4,17.0,105.0,101.91,79.77
2016,11,19,14,15,0.0,58.5,4.25,16.5,58.5,56.53,42.1
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,11.58,4.2
2016,11,19,14,45,0.0,11.0,4.0,16.0,11.0,10.61,3.39
2016,11,19,15,0,0.0,10.0,3.9,16.0,10.0,9.64,2.57
2016,11,19,15,15,0.0,8.5,3.7,15.5,8.5,8.19,1.34
2016,11,19,15,30,0.0,7.0,3.5,15.0,7.0,6.75,0.09
2016,11,19,15,45,0.0,5.5,3.35,15.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,3.2,15.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,3.15,14.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,13.0,6.5,6.26,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,12.54,3.77
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,21.23,11.96
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,29.93,19.62
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,39.11,27.67
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,48.31,35.65
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,57.02,43.04
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,65.92,50.47
2016,11,20,9,15,0.0,76.0,1.7,15.0,76.0,73.86,57.11
2016,11,20,9,30,0.0,84.0,1.7,15.0,84.0,81.81,63.69
2016,11,20,9,45,0.0,45.5,1.7,15.0,45.5,43.95,31.72
2016,11,20,10,0,0.0,7.0,1.7,15.0,7.0,6.75,0.1
2016,11,20,10,15,0.0,7.5,1.7,15.0,7.5,7.24,0.51
2016,11,20,10,30,0.0,8.0,1.7,15.0,8.0,7.72,0.91
2016,11,20,10,45,0.0,58.5,1.7,15.0,58.5,56.54,42.16
2016,11,20,11,0,0.0,109.0,1.7,15.0,109.0,106.25,83.44
2016,11,20,11,15,0.0,130.5,1.6,15.0,130.5,127.95,101.12
2016,11,20,11,30,0.0,152.0,1.5,15.0,152.0,149.77,118.82
2016,11,20,11,45,2.5,164.5,1.45,15.0,165.5,164.1,130.42
2016,11,20,12,0,5.0,177.0,1.4,15.0,179.0,178.38,141.96
2016,11,20,12,15,2.5,141.5,1.25,15.0,142.5,140.24,110.89
2016,11,20,12,30,0.0,106.0,1.1,15.0,106.0,102.96,80.4
2016,11,20,12,45,70.0,166.5,1.0,15.0,202.0,210.48,169.44
2016,11,20,13,0,140.0,227.0,0.9,15.0,298.0,318.01,254.46
2016,11,20,13,15,83.5,205.0,0.85,15.0,247.0,253.79,202.55
2016,11,20,13,30,27.0,183.0,0.8,15.0,196.0,194.37,154.86
2016,11,20,13,45,13.5,159.5,0.8,15.0,166.0,162.88,129.74
2016,11,20,14,0,0.0,136.0,0.8,15.0,136.0,132.58,105.23
2016,11,20,14,15,0.0,70.5,0.8,15.0,70.5,68.15,52.06
2016,11,20,14,30,0.0,5.0,0.8,15.0,5.0,4.82,0.0
2016,11,20,14,45,0.0,4.5,0.8,15.0,4.5,4.34,0.0
2016,11,20,15,0,0.0,4.0,0.8,15.0,4.0,3.86,0.0
2016,11,20,15,15,0.0,3.0,0.75,15.0,3.0,2.89,0.0
2016,11,20,15,30,0.0,2.0,0.7,15.0,2.0,1.93,0.0
2016,11,20,15,45,0.0,1.5,0.65,15.0,1.5,1.44,0.0
2016,11,20,16,0,0.0,1.0,0.6,15.0,1.0,0.96,0.0
2016,11,20,16,15,0.0,0.5,0.6,14.5,0.5,0.48,0.0
2016,11,20,16,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,13.5,2.25,10.5,29.0,74.71,0.0
2016,11,21,7,30,354.0,27.0,2.3,11.0,58.0,166.88,110.32
2016,11,21,7,45,452.5,34.5,2.4,11.5,98.0,227.06,174.43
2016,11,21,8,0,551.0,42.0,2.5,12.0,138.0,294.94,235.07
2016,11,21,8,15,608.5,47.5,2.55,12.0,179.5,345.51,281.13
2016,11,21,8,30,666.0,53.0,2.6,12.0,221.0,402.08,330.8
2016,11,21,8,45,706.0,56.0,2.65,12.5,261.0,448.69,370.57
2016,11,21,9,0,746.0,59.0,2.7,13.0,301.0,495.7,409.38
2016,11,21,9,15,771.5,61.5,2.7,13.5,337.0,533.65,439.76
2016,11,21,9,30,797.0,64.0,2.7,14.0,373.0,570.44,468.34
2016,11,21,9,45,801.0,69.5,2.7,14.5,401.0,595.69,487.09
2016,11,21,10,0,805.0,75.0,2.7,15.0,429.0,618.33,503.38
2016,11,21,10,15,818.0,76.5,2.7,15.0,453.5,639.63,519.45
2016,11,21,10,30,831.0,78.0,2.7,15.0,478.0,658.35,533.33
2016,11,21,10,45,840.0,79.0,2.7,15.5,495.5,671.02,541.14
2016,11,21,11,0,849.0,80.0,2.7,16.0,513.0,680.76,546.81
2016,11,21,11,15,854.0,80.5,2.65,16.0,523.5,684.13,548.61
2016,11,21,11,30,859.0,81.0,2.6,16.0,534.0,684.39,548.25
2016,11,21,11,45,862.0,81.0,2.55,16.0,537.0,679.58,544.26
2016,11,21,12,0,865.0,81.0,2.5,16.0,540.0,671.64,537.73
2016,11,21,12,15,863.0,80.5,2.5,16.0,535.0,656.76,526.08
2016,11,21,12,30,861.0,80.0,2.5,16.0,530.0,638.96,512.13
2016,11,21,12,45,861.5,77.5,2.5,16.0,519.0,617.65,495.41
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,591.47,474.76
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,562.93,451.72
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,530.25,425.07
2016,11,21,13,45,829.0,71.5,2.5,16.0,442.5,492.13,393.62
2016,11,21,14,0,814.0,70.0,2.5,16.0,416.0,452.75,360.43
2016,11,21,14,15,794.0,68.0,2.5,16.0,383.5,409.7,323.55
2016,11,21,14,30,774.0,66.0,2.5,16.0,351.0,366.28,285.48
2016,11,21,14,45,743.0,63.0,2.5,16.0,313.5,318.04,242.88
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,271.0,200.61
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,221.44,156.7
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,174.19,115.16
2016,11,21,15,45,554.5,46.0,2.35,14.5,153.0,125.11,74.91
2016,11,21,16,0,484.0,40.0,2.3,14.0,111.0,82.58,43.3
2016,11,21,16,15,367.0,31.0,2.3,13.5,73.5,42.15,18.81
2016,11,21,16,30,250.0,22.0,2.3,13.0,36.0,17.66,0.0
2016,11,21,16,45,125.0,11.0,2.35,12.5,18.0,10.81,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,43.0,15.0,0.75,10.0,18.5,27.08,0.0
2016,11,22,7,30,86.0,30.0,0.7,10.0,37.0,73.07,45.41
2016,11,22,7,45,124.0,46.5,0.7,10.5,64.0,110.17,83.79
2016,11,22,8,0,162.0,63.0,0.7,11.0,91.0,149.15,118.42
2016,11,22,8,15,183.0,80.0,0.75,11.5,119.5,183.64,148.72
2016,11,22,8,30,204.0,97.0,0.8,12.0,148.0,219.12,179.18
2016,11,22,8,45,216.0,113.0,0.85,12.5,175.5,249.48,204.68
2016,11,22,9,0,228.0,129.0,0.9,13.0,203.0,279.94,229.6
2016,11,22,9,15,242.0,141.5,1.0,13.0,227.5,307.3,252.12
2016,11,22,9,30,256.0,154.0,1.1,13.0,252.0,334.65,274.29
2016,11,22,9,45,382.5,145.0,1.2,13.5,305.0,415.51,339.42
2016,11,22,10,0,509.0,136.0,1.3,14.0,358.0,492.84,400.05
2016,11,22,10,15,488.0,149.5,1.35,14.0,372.0,500.52,404.88
2016,11,22,10,30,467.0,163.0,1.4,14.0,386.0,505.73,408.27
2016,11,22,10,45,468.0,170.0,1.45,14.5,400.5,516.43,415.47
2016,11,22,11,0,469.0,177.0,1.5,15.0,415.0,525.34,421.16
2016,11,22,11,15,473.0,180.0,1.5,15.0,424.0,530.12,424.39
2016,11,22,11,30,477.0,183.0,1.5,15.0,433.0,533.1,426.26
2016,11,22,11,45,449.5,191.0,1.55,15.0,427.5,518.4,414.54
2016,11,22,12,0,422.0,199.0,1.6,15.0,422.0,502.38,401.9
2016,11,22,12,15,448.0,190.5,1.6,15.0,425.5,502.65,402.4
2016,11,22,12,30,474.0,182.0,1.6,15.0,429.0,500.59,400.89
2016,11,22,12,45,490.5,173.0,1.6,15.0,423.0,489.64,392.41
2016,11,22,13,0,507.0,164.0,1.6,15.0,417.0,476.41,382.04
2016,11,22,13,15,375.5,181.0,1.6,15.0,364.5,400.36,321.58
2016,11,22,13,30,244.0,198.0,1.6,15.0,312.0,335.87,269.78
2016,11,22,13,45,350.5,169.0,1.65,15.0,322.5,349.04,280.66
2016,11,22,14,0,457.0,140.0,1.7,15.0,333.0,357.76,286.44
2016,11,22,14,15,518.5,117.0,1.7,14.5,319.5,341.02,271.47
2016,11,22,14,30,580.0,94.0,1.7,14.0,306.0,319.99,251.88
2016,11,22,14,45,542.5,91.0,1.7,14.0,273.5,277.64,214.93
2016,11,22,15,0,505.0,88.0,1.7,14.0,241.0,237.48,179.5
2016,11,22,15,15,468.0,79.5,1.65,13.5,205.0,193.51,141.14
2016,11,22,15,30,431.0,71.0,1.6,13.0,169.0,153.58,106.42
2016,11,22,15,45,384.5,59.0,1.6,13.0,132.5,112.01,71.73
2016,11,22,16,0,338.0,47.0,1.6,13.0,96.0,74.81,42.93
2016,11,22,16,15,248.0,34.5,1.65,12.5,63.5,39.96,20.04
2016,11,22,16,30,158.0,22.0,1.7,12.0,31.0,17.27,0.0
2016,11,22,16,45,79.0,11.0,1.8,12.0,15.5,10.81,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,96.0,16.5,2.0,10.5,24.0,43.49,0.0
2016,11,23,7,30,192.0,33.0,1.9,11.0,48.0,117.51,71.84
2016,11,23,7,45,292.5,45.0,1.85,11.5,85.5,176.99,134.9
2016,11,23,8,0,393.0,57.0,1.8,12.0,123.0,242.95,192.86
2016,11,23,8,15,461.5,65.0,1.85,12.0,163.5,297.95,241.53
2016,11,23,8,30,530.0,73.0,1.9,12.0,204.0,357.22,292.78
2016,11,23,8,45,574.0,79.0,2.0,12.5,242.5,404.72,333.01
2016,11,23,9,0,618.0,85.0,2.1,13.0,281.0,453.18,372.9
2016,11,23,9,15,649.5,89.0,2.15,13.0,316.5,492.74,405.35
2016,11,23,9,30,681.0,93.0,2.2,13.0,352.0,531.75,436.68
2016,11,23,9,45,491.5,132.5,2.25,13.5,327.5,468.46,384.41
2016,11,23,10,0,302.0,172.0,2.3,14.0,303.0,391.32,320.44
2016,11,23,10,15,355.0,173.0,2.3,14.0,335.5,430.14,352.17
2016,11,23,10,30,408.0,174.0,2.3,14.0,368.0,477.24,389.18
2016,11,23,10,45,606.5,135.5,2.3,14.0,435.0,573.96,466.57
2016,11,23,11,0,805.0,97.0,2.3,14.0,502.0,665.47,537.78
2016,11,23,11,15,810.0,98.0,2.3,14.0,512.5,669.42,539.61
2016,11,23,11,30,815.0,99.0,2.3,14.0,523.0,670.39,539.88
2016,11,23,11,45,819.5,98.0,2.3,14.5,526.0,665.83,535.07
2016,11,23,12,0,824.0,97.0,2.3,15.0,529.0,658.26,528.0
2016,11,23,12,15,578.0,154.5,2.35,15.0,456.5,547.3,440.57
2016,11,23,12,30,332.0,212.0,2.4,15.0,384.0,436.48,351.79
2016,11,23,12,45,568.5,153.5,2.5,15.0,439.5,515.57,416.95
2016,11,23,13,0,805.0,95.0,2.6,15.0,495.0,578.41,466.73
2016,11,23,13,15,795.0,93.5,2.65,15.0,475.5,548.31,442.05
2016,11,23,13,30,785.0,92.0,2.7,15.0,456.0,516.34,415.99
2016,11,23,13,45,772.0,89.0,2.8,15.0,430.0,479.66,385.79
2016,11,23,14,0,759.0,86.0,2.9,15.0,404.0,442.0,354.01
2016,11,23,14,15,736.5,83.0,2.85,14.5,372.0,398.9,317.51
2016,11,23,14,30,714.0,80.0,2.8,14.0,340.0,355.79,280.07
2016,11,23,14,45,683.5,76.0,2.8,14.0,303.5,309.24,238.72
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,263.98,197.85
2016,11,23,15,15,605.5,66.5,2.6,13.5,227.0,214.7,154.27
2016,11,23,15,30,558.0,61.0,2.4,13.0,187.0,169.01,114.24
2016,11,23,15,45,486.5,53.0,2.25,13.0,146.0,121.37,75.09
2016,11,23,16,0,415.0,45.0,2.1,13.0,105.0,80.51,44.54
2016,11,23,16,15,295.0,34.0,2.05,12.5,68.5,41.89,20.39
2016,11,23,16,30,175.0,23.0,2.0,12.0,32.0,18.15,0.0
2016,11,23,16,45,87.5,11.5,2.0,11.5,16.0,11.3,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.5,1.35,7.0,24.0,46.19,0.0
2016,11,24,7,30,220.0,31.0,1.4,7.0,48.0,122.75,72.25
2016,11,24,7,45,329.5,42.0,1.5,7.5,86.5,185.29,142.35
2016,11,24,8,0,439.0,53.0,1.6,8.0,125.0,256.03,205.42
2016,11,24,8,15,506.0,61.0,1.55,8.0,166.5,312.38,255.88
2016,11,24,8,30,573.0,69.0,1.5,8.0,208.0,372.22,308.01
2016,11,24,8,45,624.5,73.0,1.5,8.5,249.0,422.6,350.75
2016,11,24,9,0,676.0,77.0,1.5,9.0,290.0,474.26,393.17
2016,11,24,9,15,706.5,80.5,1.45,9.5,326.0,514.1,424.71
2016,11,24,9,30,737.0,84.0,1.4,10.0,362.0,553.21,454.7
2016,11,24,9,45,762.0,86.0,1.4,10.5,394.0,586.1,479.37
2016,11,24,10,0,787.0,88.0,1.4,11.0,426.0,614.68,500.3
2016,11,24,10,15,801.0,90.0,1.3,11.5,450.5,636.99,515.11
2016,11,24,10,30,815.0,92.0,1.2,12.0,475.0,656.78,527.64
2016,11,24,10,45,826.0,92.5,1.1,12.5,493.5,670.21,535.16
2016,11,24,11,0,837.0,93.0,1.0,13.0,512.0,680.76,540.38
2016,11,24,11,15,842.0,94.0,0.85,13.0,522.5,684.78,541.03
2016,11,24,11,30,847.0,95.0,0.7,13.0,533.0,685.72,539.3
2016,11,24,11,45,850.0,94.5,0.6,13.5,536.0,680.56,532.83
2016,11,24,12,0,853.0,94.0,0.5,14.0,539.0,672.31,524.16
2016,11,24,12,15,850.5,93.5,0.4,14.0,534.5,657.44,511.67
2016,11,24,12,30,848.0,93.0,0.3,14.0,530.0,639.69,497.14
2016,11,24,12,45,842.5,92.0,0.25,14.5,517.5,616.81,478.63
2016,11,24,13,0,837.0,91.0,0.2,15.0,505.0,591.4,458.18
2016,11,24,13,15,735.5,102.5,0.2,15.0,456.0,524.37,408.14
2016,11,24,13,30,634.0,114.0,0.2,15.0,407.0,459.57,359.32
2016,11,24,13,45,710.0,99.0,0.25,15.0,409.5,458.97,358.42
2016,11,24,14,0,786.0,84.0,0.3,15.0,412.0,450.99,350.23
2016,11,24,14,15,602.0,102.0,0.35,14.5,342.0,361.22,281.13
2016,11,24,14,30,418.0,120.0,0.4,14.0,272.0,282.13,220.07
2016,11,24,14,45,386.5,114.0,0.45,14.0,242.5,245.92,190.04
2016,11,24,15,0,355.0,108.0,0.5,14.0,213.0,211.7,160.88
2016,11,24,15,15,469.5,84.0,0.55,13.5,201.5,197.5,143.27
2016,11,24,15,30,584.0,60.0,0.6,13.0,190.0,172.65,115.3
2016,11,24,15,45,512.0,52.5,0.7,13.0,148.5,124.23,75.98
2016,11,24,16,0,440.0,45.0,0.8,13.0,107.0,82.6,45.19
2016,11,24,16,15,319.0,33.5,0.9,12.5,70.0,42.24,20.06
2016,11,24,16,30,198.0,22.0,1.0,12.0,33.0,17.94,0.0
2016,11,24,16,45,99.0,11.0,1.15,12.0,16.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,2.0,8.5,11.0,10.81,0.0
2016,11,25,7,30,0.0,22.0,2.0,9.0,22.0,21.84,7.98
2016,11,25,7,45,10.5,39.5,2.0,9.5,41.5,45.19,31.51
2016,11,25,8,0,21.0,57.0,2.0,10.0,61.0,72.1,55.3
2016,11,25,8,15,31.0,74.5,2.0,10.0,81.5,96.25,76.67
2016,11,25,8,30,41.0,92.0,2.0,10.0,102.0,120.87,98.27
2016,11,25,8,45,48.0,108.5,2.0,10.5,122.5,143.16,117.42
2016,11,25,9,0,55.0,125.0,2.0,11.0,143.0,165.75,136.47
2016,11,25,9,15,61.5,139.0,2.0,11.5,161.0,185.23,152.59
2016,11,25,9,30,68.0,153.0,2.0,12.0,179.0,204.95,168.64
2016,11,25,9,45,62.0,164.5,2.0,12.5,189.5,214.08,175.51
2016,11,25,10,0,56.0,176.0,2.0,13.0,200.0,222.87,181.99
2016,11,25,10,15,123.5,190.0,2.0,13.0,247.0,289.57,237.3
2016,11,25,10,30,191.0,204.0,2.0,13.0,294.0,350.18,286.6
2016,11,25,10,45,102.5,193.0,2.05,13.5,241.5,278.08,226.29
2016,11,25,11,0,14.0,182.0,2.1,14.0,189.0,191.75,154.05
2016,11,25,11,15,35.5,200.5,2.1,14.0,218.5,232.15,187.45
2016,11,25,11,30,57.0,219.0,2.1,14.0,248.0,266.06,214.94
2016,11,25,11,45,45.5,214.0,2.15,14.5,237.5,251.51,202.44
2016,11,25,12,0,34.0,209.0,2.2,15.0,227.0,237.19,190.35
2016,11,25,12,15,108.5,219.5,2.15,15.0,275.0,301.12,242.99
2016,11,25,12,30,183.0,230.0,2.1,15.0,323.0,356.03,287.2
2016,11,25,12,45,232.5,218.5,2.1,15.0,334.5,368.64,297.54
2016,11,25,13,0,282.0,207.0,2.1,15.0,346.0,383.41,309.44
2016,11,25,13,15,266.0,200.5,2.1,15.0,327.5,358.62,289.38
2016,11,25,13,30,250.0,194.0,2.1,15.0,309.0,333.99,269.47
2016,11,25,13,45,178.5,186.0,2.1,15.0,265.5,277.38,223.66
2016,11,25,14,0,107.0,178.0,2.1,15.0,222.0,229.24,184.54
2016,11,25,14,15,265.0,148.5,2.1,14.5,246.5,262.56,211.01
2016,11,25,14,30,423.0,119.0,2.1,14.0,271.0,282.61,224.29
2016,11,25,14,45,395.5,112.0,2.1,14.0,242.0,246.62,192.78
2016,11,25,15,0,368.0,105.0,2.1,14.0,213.0,212.25,162.56
2016,11,25,15,15,339.5,92.0,2.0,13.5,180.5,173.65,129.07
2016,11,25,15,30,311.0,79.0,1.9,13.0,148.0,137.33,97.68
2016,11,25,15,45,276.0,64.0,1.85,13.0,115.5,100.66,66.94
2016,11,25,16,0,241.0,49.0,1.8,13.0,83.0,67.35,40.62
2016,11,25,16,15,164.5,34.5,1.8,12.5,54.0,36.4,19.02
2016,11,25,16,30,88.0,20.0,1.8,12.0,25.0,15.66,0.0
2016,11,25,16,45,44.0,10.0,1.85,12.0,12.5,9.83,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,11.0,8.5,8.36,0.0
2016,11,26,7,30,0.0,17.0,2.9,11.0,17.0,16.41,3.72
2016,11,26,7,45,0.0,32.0,2.85,11.0,32.0,31.91,20.44
2016,11,26,8,0,0.0,47.0,2.8,11.0,47.0,47.62,34.58
2016,11,26,8,15,0.0,64.0,2.75,11.0,64.0,65.45,50.27
2016,11,26,8,30,0.0,81.0,2.7,11.0,81.0,83.09,65.67
2016,11,26,8,45,3.0,96.0,2.65,11.0,97.0,99.82,80.16
2016,11,26,9,0,6.0,111.0,2.6,11.0,113.0,116.73,94.62
2016,11,26,9,15,11.0,124.0,2.7,11.0,128.0,132.67,108.17
2016,11,26,9,30,16.0,137.0,2.8,11.0,143.0,148.9,121.83
2016,11,26,9,45,8.0,134.5,2.95,11.0,137.5,140.23,114.21
2016,11,26,10,0,0.0,132.0,3.1,11.0,132.0,131.69,106.7
2016,11,26,10,15,9.0,153.0,3.3,11.0,157.5,159.34,129.98
2016,11,26,10,30,18.0,174.0,3.5,11.0,183.0,187.22,153.25
2016,11,26,10,45,124.0,195.0,3.7,11.5,256.5,294.64,243.78
2016,11,26,11,0,230.0,216.0,3.9,12.0,330.0,388.87,321.21
2016,11,26,11,15,128.0,207.5,4.0,12.0,271.5,309.33,254.47
2016,11,26,11,30,26.0,199.0,4.1,12.0,213.0,216.73,176.5
2016,11,26,11,45,13.0,177.5,4.2,12.0,184.5,184.88,150.08
2016,11,26,12,0,0.0,156.0,4.3,12.0,156.0,153.75,124.0
2016,11,26,12,15,0.0,83.0,4.3,12.0,83.0,80.28,62.58
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,9.65,2.61
2016,11,26,12,45,3.5,90.0,4.3,12.0,92.0,89.26,70.41
2016,11,26,13,0,7.0,170.0,4.3,12.0,174.0,171.49,139.26
2016,11,26,13,15,304.5,146.0,4.15,12.0,285.5,322.17,267.29
2016,11,26,13,30,602.0,122.0,4.0,12.0,397.0,449.36,370.21
2016,11,26,13,45,556.0,130.0,3.9,12.5,373.0,411.63,336.77
2016,11,26,14,0,510.0,138.0,3.8,13.0,349.0,377.61,306.81
2016,11,26,14,15,513.5,120.5,3.7,12.5,318.5,340.18,274.96
2016,11,26,14,30,517.0,103.0,3.6,12.0,288.0,301.4,241.07
2016,11,26,14,45,456.0,104.5,3.55,12.0,255.0,258.97,203.99
2016,11,26,15,0,395.0,106.0,3.5,12.0,222.0,220.76,170.59
2016,11,26,15,15,355.5,94.5,3.5,12.0,187.0,179.76,134.65
2016,11,26,15,30,316.0,83.0,3.5,12.0,152.0,142.01,101.93
2016,11,26,15,45,250.0,69.5,3.5,12.0,117.0,101.91,69.43
2016,11,26,16,0,184.0,56.0,3.5,12.0,82.0,68.81,44.26
2016,11,26,16,15,92.0,39.5,3.6,11.5,52.5,38.69,22.46
2016,11,26,16,30,0.0,23.0,3.7,11.0,23.0,21.26,0.0
2016,11,26,16,45,0.0,11.5,3.8,11.0,11.5,11.3,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,100.5,13.5,3.1,10.0,20.5,40.75,0.0
2016,11,27,7,30,201.0,27.0,3.1,10.0,41.0,107.75,46.82
2016,11,27,7,45,328.0,37.0,3.15,10.5,78.5,177.01,132.29
2016,11,27,8,0,455.0,47.0,3.2,11.0,116.0,252.47,199.83
2016,11,27,8,15,524.0,53.5,3.3,11.0,157.0,307.86,250.15
2016,11,27,8,30,593.0,60.0,3.4,11.0,198.0,366.91,302.57
2016,11,27,8,45,644.5,63.0,3.55,11.5,238.5,416.14,345.47
2016,11,27,9,0,696.0,66.0,3.7,12.0,279.0,466.7,388.28
2016,11,27,9,15,725.5,69.5,3.65,12.0,314.5,503.61,419.46
2016,11,27,9,30,755.0,73.0,3.6,12.0,350.0,542.6,451.43
2016,11,27,9,45,597.5,108.0,3.6,12.5,339.0,503.78,418.24
2016,11,27,10,0,440.0,143.0,3.6,13.0,328.0,450.66,373.28
2016,11,27,10,15,637.0,110.5,3.5,13.0,395.5,550.62,455.3
2016,11,27,10,30,834.0,78.0,3.4,13.0,463.0,647.56,532.28
2016,11,27,10,45,844.0,78.5,3.3,13.5,481.0,660.55,540.12
2016,11,27,11,0,854.0,79.0,3.2,14.0,499.0,670.63,546.08
2016,11,27,11,15,858.5,79.5,3.1,14.0,509.5,674.0,547.81
2016,11,27,11,30,863.0,80.0,3.0,14.0,520.0,674.26,547.14
2016,11,27,11,45,863.5,80.5,2.9,14.5,522.5,668.74,541.02
2016,11,27,12,0,864.0,81.0,2.8,15.0,525.0,660.13,532.56
2016,11,27,12,15,861.0,81.0,2.7,15.0,520.0,645.68,520.62
2016,11,27,12,30,858.0,81.0,2.6,15.0,515.0,628.35,506.39
2016,11,27,12,45,689.5,118.5,2.55,15.0,462.0,550.32,444.14
2016,11,27,13,0,521.0,156.0,2.5,15.0,409.0,472.12,381.46
2016,11,27,13,15,436.5,166.0,2.4,15.0,372.5,420.45,339.8
2016,11,27,13,30,352.0,176.0,2.3,15.0,336.0,367.84,297.06
2016,11,27,13,45,399.5,157.0,2.25,15.0,328.5,362.33,292.15
2016,11,27,14,0,447.0,138.0,2.2,15.0,321.0,348.58,279.84
2016,11,27,14,15,434.5,128.0,2.15,14.5,294.5,314.57,251.37
2016,11,27,14,30,422.0,118.0,2.1,14.0,268.0,280.57,222.36
2016,11,27,14,45,389.0,111.0,2.1,14.0,238.0,242.94,189.82
2016,11,27,15,0,356.0,104.0,2.1,14.0,208.0,207.41,158.82
2016,11,27,15,15,328.0,91.0,2.05,13.5,176.0,169.61,126.05
2016,11,27,15,30,300.0,78.0,2.0,13.0,144.0,134.04,95.33
2016,11,27,15,45,257.5,64.0,1.95,12.5,111.5,97.9,65.53
2016,11,27,16,0,215.0,50.0,1.9,12.0,79.0,65.85,40.55
2016,11,27,16,15,107.5,36.5,1.95,11.5,51.0,36.71,20.47
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,21.22,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,11.3,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,81.5,13.5,3.9,11.0,19.0,35.35,0.0
2016,11,28,7,30,163.0,27.0,4.0,11.0,38.0,94.73,33.97
2016,11,28,7,45,275.5,39.0,4.15,11.5,73.5,160.3,118.56
2016,11,28,8,0,388.0,51.0,4.3,12.0,109.0,228.27,180.04
2016,11,28,8,15,460.5,58.5,4.3,12.0,149.0,283.93,230.29
2016,11,28,8,30,533.0,66.0,4.3,12.0,189.0,343.48,283.02
2016,11,28,8,45,584.0,71.0,4.35,12.0,228.5,392.87,326.6
2016,11,28,9,0,635.0,76.0,4.4,12.0,268.0,443.67,370.39
2016,11,28,9,15,667.5,80.0,4.35,12.0,303.5,483.86,404.4
2016,11,28,9,30,700.0,84.0,4.3,12.0,339.0,523.58,437.22
2016,11,28,9,45,631.0,100.5,4.3,12.5,345.0,514.52,428.79
2016,11,28,10,0,562.0,117.0,4.3,13.0,351.0,500.1,415.82
2016,11,28,10,15,574.0,122.0,4.2,13.0,373.5,521.02,432.3
2016,11,28,10,30,586.0,127.0,4.1,13.0,396.0,540.13,446.9
2016,11,28,10,45,632.5,119.0,4.05,13.5,419.5,566.09,466.77
2016,11,28,11,0,679.0,111.0,4.0,14.0,443.0,590.05,484.76
2016,11,28,11,15,657.5,120.5,3.9,14.0,447.5,585.63,480.15
2016,11,28,11,30,636.0,130.0,3.8,14.0,452.0,578.63,473.65
2016,11,28,11,45,680.5,128.5,3.7,14.0,475.0,601.08,490.8
2016,11,28,12,0,725.0,127.0,3.6,14.0,498.0,620.34,505.09
