Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,15,722.5,126.5,3.5,14.0,493.5,607.15,493.96
2016,11,28,12,30,720.0,126.0,3.4,14.0,489.0,591.51,481.02
2016,11,28,12,45,706.5,127.0,3.3,14.5,476.0,568.48,461.26
2016,11,28,13,0,693.0,128.0,3.2,15.0,463.0,543.64,440.01
2016,11,28,13,15,642.5,125.5,3.15,15.0,427.0,493.27,399.61
2016,11,28,13,30,592.0,123.0,3.1,15.0,391.0,443.76,359.5
2016,11,28,13,45,623.0,116.5,3.05,15.0,384.5,431.28,348.12
2016,11,28,14,0,654.0,110.0,3.0,15.0,378.0,415.0,332.87
2016,11,28,14,15,627.5,106.0,2.9,14.5,347.0,373.5,297.73
2016,11,28,14,30,601.0,102.0,2.8,14.0,316.0,332.54,262.4
2016,11,28,14,45,581.0,93.5,2.75,14.0,282.0,290.12,224.73
2016,11,28,15,0,561.0,85.0,2.7,14.0,248.0,248.3,187.01
2016,11,28,15,15,508.5,78.0,2.5,13.5,209.0,201.03,145.88
2016,11,28,15,30,456.0,71.0,2.3,13.0,170.0,156.98,108.06
2016,11,28,15,45,400.0,59.5,2.15,13.0,132.5,113.68,72.28
2016,11,28,16,0,344.0,48.0,2.0,13.0,95.0,75.59,43.25
2016,11,28,16,15,172.0,38.0,2.05,12.5,61.5,39.83,21.22
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,24.93,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,13.76,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,10.0,2.4,7.5,21.5,60.85,0.0
2016,11,29,7,30,380.0,20.0,2.4,8.0,43.0,149.95,43.72
2016,11,29,7,45,486.5,27.0,2.4,8.5,82.0,217.11,160.03
2016,11,29,8,0,593.0,34.0,2.4,9.0,121.0,286.84,226.24
2016,11,29,8,15,653.0,38.5,2.45,9.5,162.5,340.86,276.09
2016,11,29,8,30,713.0,43.0,2.5,10.0,204.0,397.65,326.62
2016,11,29,8,45,750.0,46.0,2.6,10.5,244.0,443.34,366.84
2016,11,29,9,0,787.0,49.0,2.7,11.0,284.0,489.25,405.87
2016,11,29,9,15,812.5,51.0,2.65,11.0,320.0,523.58,434.98
2016,11,29,9,30,838.0,53.0,2.6,11.0,356.0,560.33,465.02
2016,11,29,9,45,854.0,55.0,2.55,11.5,386.5,589.84,487.65
2016,11,29,10,0,870.0,57.0,2.5,12.0,417.0,617.2,507.97
2016,11,29,10,15,881.5,58.0,2.35,12.0,441.5,638.08,523.29
2016,11,29,10,30,893.0,59.0,2.2,12.0,466.0,656.24,536.06
2016,11,29,10,45,899.0,60.5,2.1,12.5,484.0,668.46,542.96
2016,11,29,11,0,905.0,62.0,2.0,13.0,502.0,677.59,547.55
2016,11,29,11,15,909.0,62.5,1.9,13.0,512.5,681.03,548.96
2016,11,29,11,30,913.0,63.0,1.8,13.0,523.0,681.24,548.08
2016,11,29,11,45,912.0,64.0,1.7,13.5,526.0,675.46,541.89
2016,11,29,12,0,911.0,65.0,1.6,14.0,529.0,666.47,533.13
2016,11,29,12,15,909.0,65.0,1.55,14.0,524.5,652.58,521.85
2016,11,29,12,30,907.0,65.0,1.5,14.0,520.0,635.63,508.2
2016,11,29,12,45,890.5,68.0,1.5,14.5,506.5,610.36,487.47
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,582.83,464.87
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,553.35,441.4
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,523.16,416.82
2016,11,29,13,45,843.0,67.5,1.5,15.0,429.5,486.01,386.34
2016,11,29,14,0,829.0,66.0,1.5,15.0,404.0,447.46,354.02
2016,11,29,14,15,809.5,64.0,1.45,14.5,372.0,404.95,318.21
2016,11,29,14,30,790.0,62.0,1.4,14.0,340.0,361.96,281.01
2016,11,29,14,45,761.5,59.0,1.35,14.0,304.0,314.76,239.19
2016,11,29,15,0,733.0,56.0,1.3,14.0,268.0,268.45,197.43
2016,11,29,15,15,689.5,52.0,1.25,13.5,227.5,218.76,153.46
2016,11,29,15,30,646.0,48.0,1.2,13.0,187.0,172.04,112.41
2016,11,29,15,45,577.0,42.0,1.2,12.5,146.0,123.09,72.37
2016,11,29,16,0,508.0,36.0,1.2,12.0,105.0,79.45,40.05
2016,11,29,16,15,386.0,27.0,1.15,11.5,68.0,38.29,15.22
2016,11,29,16,30,264.0,18.0,1.1,11.0,31.0,14.18,0.0
2016,11,29,16,45,132.0,9.0,1.1,11.0,15.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.0,11.5,1.15,10.0,17.0,37.91,0.0
2016,11,30,7,30,200.0,23.0,1.1,10.0,34.0,98.57,17.02
2016,11,30,7,45,308.5,33.5,1.05,10.0,69.0,163.93,118.9
2016,11,30,8,0,417.0,44.0,1.0,10.0,104.0,230.6,180.35
2016,11,30,8,15,487.0,51.0,1.1,10.5,143.5,284.87,228.7
2016,11,30,8,30,557.0,58.0,1.2,11.0,183.0,343.06,279.09
2016,11,30,8,45,606.0,62.5,1.35,11.5,222.0,391.2,320.48
2016,11,30,9,0,655.0,67.0,1.5,12.0,261.0,440.7,361.84
2016,11,30,9,15,686.5,70.5,1.6,12.0,296.5,480.1,394.71
2016,11,30,9,30,718.0,74.0,1.7,12.0,332.0,518.99,426.47
2016,11,30,9,45,496.0,120.0,1.8,12.0,305.5,448.41,369.43
2016,11,30,10,0,274.0,166.0,1.9,12.0,279.0,362.51,298.72
2016,11,30,10,15,228.5,181.5,1.9,12.0,279.5,353.87,291.22
2016,11,30,10,30,183.0,197.0,1.9,12.0,280.0,335.55,275.49
2016,11,30,10,45,149.0,205.5,1.95,12.5,275.0,322.72,263.91
2016,11,30,11,0,115.0,214.0,2.0,13.0,270.0,308.96,251.52
2016,11,30,11,15,57.5,139.5,2.05,13.0,167.5,180.2,146.46
2016,11,30,11,30,0.0,65.0,2.1,13.0,65.0,62.84,47.65
2016,11,30,11,45,4.0,121.0,2.2,13.0,123.0,120.93,96.49
2016,11,30,12,0,8.0,177.0,2.3,13.0,181.0,180.84,145.89
2016,11,30,12,15,5.5,171.5,2.4,13.0,174.0,173.19,139.45
2016,11,30,12,30,3.0,166.0,2.5,13.0,167.0,165.69,133.31
2016,11,30,12,45,4.0,165.5,2.6,13.0,167.5,165.55,133.33
2016,11,30,13,0,5.0,165.0,2.7,13.0,168.0,165.38,133.33
2016,11,30,13,15,2.5,155.0,2.65,13.0,156.5,153.6,123.68
2016,11,30,13,30,0.0,145.0,2.6,13.0,145.0,142.04,114.22
2016,11,30,13,45,0.0,136.5,2.6,13.0,136.5,133.44,107.24
2016,11,30,14,0,0.0,128.0,2.6,13.0,128.0,124.89,100.27
2016,11,30,14,15,153.5,130.0,2.5,13.0,184.0,194.33,157.47
2016,11,30,14,30,307.0,132.0,2.4,13.0,240.0,248.74,199.24
2016,11,30,14,45,473.5,101.0,2.35,13.0,247.0,260.31,203.28
2016,11,30,15,0,640.0,70.0,2.3,13.0,254.0,255.47,191.24
2016,11,30,15,15,591.5,64.5,2.15,12.5,215.0,207.22,148.48
2016,11,30,15,30,543.0,59.0,2.0,12.0,176.0,162.6,109.48
2016,11,30,15,45,459.0,52.0,1.95,12.0,136.0,115.5,71.44
2016,11,30,16,0,375.0,45.0,1.9,12.0,96.0,76.39,42.8
2016,11,30,16,15,256.0,33.0,1.9,11.5,61.5,38.61,18.3
2016,11,30,16,30,137.0,21.0,1.9,11.0,27.0,16.61,0.0
2016,11,30,16,45,68.5,10.5,1.9,11.0,13.5,10.32,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,9.5,2.15,7.5,18.5,51.01,0.0
2016,12,1,7,30,316.0,19.0,2.1,8.0,37.0,126.19,7.76
2016,12,1,7,45,435.0,27.0,2.1,8.5,75.5,196.39,141.66
2016,12,1,8,0,554.0,35.0,2.1,9.0,114.0,269.43,211.25
2016,12,1,8,15,619.0,40.5,2.3,9.5,155.5,325.06,262.47
2016,12,1,8,30,684.0,46.0,2.5,10.0,197.0,383.91,314.88
2016,12,1,8,45,727.0,49.0,2.75,10.5,237.5,431.59,357.11
2016,12,1,9,0,770.0,52.0,3.0,11.0,278.0,479.9,398.59
2016,12,1,9,15,797.5,54.5,3.1,11.0,314.5,519.18,432.15
2016,12,1,9,30,825.0,57.0,3.2,11.0,351.0,557.41,464.03
2016,12,1,9,45,837.5,60.5,3.3,11.5,381.5,586.39,486.94
2016,12,1,10,0,850.0,64.0,3.4,12.0,412.0,613.07,507.49
2016,12,1,10,15,863.5,65.5,3.45,12.0,437.0,631.65,522.31
2016,12,1,10,30,877.0,67.0,3.5,12.0,462.0,651.5,537.77
2016,12,1,10,45,885.5,68.0,3.55,12.5,480.5,664.7,546.86
2016,12,1,11,0,894.0,69.0,3.6,13.0,499.0,674.89,553.36
2016,12,1,11,15,899.0,69.5,3.55,13.0,510.0,679.08,555.91
2016,12,1,11,30,904.0,70.0,3.5,13.0,521.0,680.07,556.16
2016,12,1,11,45,905.5,70.0,3.5,13.5,524.5,674.97,550.8
2016,12,1,12,0,907.0,70.0,3.5,14.0,528.0,666.66,542.89
2016,12,1,12,15,905.0,70.0,3.45,14.0,523.5,652.97,531.59
2016,12,1,12,30,903.0,70.0,3.4,14.0,519.0,636.24,517.83
2016,12,1,12,45,897.5,69.5,3.35,14.5,507.5,613.93,498.65
2016,12,1,13,0,892.0,69.0,3.3,15.0,496.0,588.93,477.2
2016,12,1,13,15,882.5,68.0,3.25,15.0,476.5,558.65,452.21
2016,12,1,13,30,873.0,67.0,3.2,15.0,457.0,526.2,425.06
2016,12,1,13,45,857.0,66.0,3.2,15.0,431.0,489.8,394.3
2016,12,1,14,0,841.0,65.0,3.2,15.0,405.0,450.61,360.64
2016,12,1,14,15,820.5,63.0,3.1,14.5,373.0,407.45,323.5
2016,12,1,14,30,800.0,61.0,3.0,14.0,341.0,363.84,285.05
2016,12,1,14,45,769.5,58.0,2.9,14.0,304.0,315.76,241.79
2016,12,1,15,0,739.0,55.0,2.8,14.0,267.0,268.71,198.81
2016,12,1,15,15,695.0,51.0,2.65,13.5,227.0,218.79,154.09
2016,12,1,15,30,651.0,47.0,2.5,13.0,187.0,171.86,112.47
2016,12,1,15,45,580.0,41.5,2.45,12.5,145.5,123.01,72.32
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,79.65,40.17
2016,12,1,16,15,386.0,27.0,2.45,11.5,67.0,38.46,15.17
2016,12,1,16,30,263.0,18.0,2.5,11.0,30.0,14.24,0.0
2016,12,1,16,45,131.5,9.0,2.65,10.5,15.0,8.85,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.5,9.0,3.15,7.5,18.0,52.37,0.0
2016,12,2,7,30,333.0,18.0,3.2,8.0,36.0,129.17,0.0
2016,12,2,7,45,445.0,26.0,3.25,8.5,73.5,197.75,141.08
2016,12,2,8,0,557.0,34.0,3.3,9.0,111.0,268.1,210.29
2016,12,2,8,15,622.0,39.0,3.4,9.5,152.5,323.1,261.47
2016,12,2,8,30,687.0,44.0,3.5,10.0,194.0,381.31,313.73
2016,12,2,8,45,726.5,48.0,3.65,10.5,234.0,428.39,355.69
2016,12,2,9,0,766.0,52.0,3.8,11.0,274.0,475.93,396.67
2016,12,2,9,15,793.5,54.5,3.9,11.5,310.0,515.07,429.62
2016,12,2,9,30,821.0,57.0,4.0,12.0,346.0,553.19,460.78
2016,12,2,9,45,834.5,60.0,4.1,12.5,376.5,582.12,483.79
2016,12,2,10,0,848.0,63.0,4.2,13.0,407.0,608.81,504.59
2016,12,2,10,15,861.0,64.5,4.1,13.0,432.0,627.08,518.75
2016,12,2,10,30,874.0,66.0,4.0,13.0,457.0,646.63,533.62
2016,12,2,10,45,882.0,67.0,3.95,13.5,475.0,659.54,542.22
2016,12,2,11,0,890.0,68.0,3.9,14.0,493.0,669.46,548.28
2016,12,2,11,15,894.5,68.5,3.85,14.0,504.0,673.39,550.66
2016,12,2,11,30,899.0,69.0,3.8,14.0,515.0,674.15,550.76
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.5,669.5,545.52
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,661.66,537.8
2016,12,2,12,15,901.0,68.5,3.7,15.0,518.0,647.56,526.38
2016,12,2,12,30,899.0,68.0,3.7,15.0,514.0,630.46,512.51
2016,12,2,12,45,891.5,68.5,3.7,15.0,502.0,608.26,494.45
2016,12,2,13,0,884.0,69.0,3.7,15.0,490.0,583.46,474.08
2016,12,2,13,15,874.5,67.5,3.65,15.0,471.0,552.95,448.82
2016,12,2,13,30,865.0,66.0,3.6,15.0,452.0,520.3,421.4
2016,12,2,13,45,848.0,65.5,3.6,15.0,425.5,484.34,390.83
2016,12,2,14,0,831.0,65.0,3.6,15.0,399.0,445.65,357.42
2016,12,2,14,15,810.0,63.0,3.45,15.0,367.5,402.75,319.74
2016,12,2,14,30,789.0,61.0,3.3,15.0,336.0,359.47,280.97
2016,12,2,14,45,758.0,58.0,3.15,15.0,299.5,311.78,238.11
2016,12,2,15,0,727.0,55.0,3.0,15.0,263.0,265.18,195.63
2016,12,2,15,15,682.5,51.0,2.8,14.5,223.0,215.78,151.51
2016,12,2,15,30,638.0,47.0,2.6,14.0,183.0,169.42,110.56
2016,12,2,15,45,567.0,41.5,2.45,13.5,142.5,121.26,71.14
2016,12,2,16,0,496.0,36.0,2.3,13.0,102.0,78.6,39.62
2016,12,2,16,15,372.5,27.0,2.3,12.0,66.0,38.08,15.06
2016,12,2,16,30,249.0,18.0,2.3,11.0,30.0,14.26,0.0
2016,12,2,16,45,124.5,9.0,2.35,10.5,15.0,8.85,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,129.0,9.0,1.35,8.5,15.5,42.28,0.0
2016,12,3,7,30,258.0,18.0,1.3,9.0,31.0,107.85,0.0
2016,12,3,7,45,375.5,27.0,1.3,9.5,67.0,177.86,124.22
2016,12,3,8,0,493.0,36.0,1.3,10.0,103.0,247.91,192.09
2016,12,3,8,15,560.5,41.5,1.35,10.0,142.5,298.16,238.63
2016,12,3,8,30,628.0,47.0,1.4,10.0,182.0,355.83,289.78
2016,12,3,8,45,675.5,50.0,1.45,10.5,221.5,403.77,331.38
2016,12,3,9,0,723.0,53.0,1.5,11.0,261.0,452.74,372.46
2016,12,3,9,15,751.5,56.0,1.55,11.5,296.5,491.82,404.48
2016,12,3,9,30,780.0,59.0,1.6,12.0,332.0,530.05,434.89
2016,12,3,9,45,708.5,77.0,1.65,12.5,342.0,526.85,431.56
2016,12,3,10,0,637.0,95.0,1.7,13.0,352.0,515.88,422.07
2016,12,3,10,15,739.5,81.0,1.65,13.0,397.0,571.27,465.81
2016,12,3,10,30,842.0,67.0,1.6,13.0,442.0,629.36,510.05
2016,12,3,10,45,852.0,68.0,1.6,13.5,460.0,639.49,516.17
2016,12,3,11,0,862.0,69.0,1.6,14.0,478.0,650.64,523.19
2016,12,3,11,15,867.0,69.5,1.6,14.0,489.0,654.94,525.95
2016,12,3,11,30,872.0,70.0,1.6,14.0,500.0,656.16,526.41
2016,12,3,11,45,873.0,70.0,1.65,14.5,504.0,651.09,521.56
2016,12,3,12,0,874.0,70.0,1.7,15.0,508.0,642.96,514.39
2016,12,3,12,15,873.0,70.0,1.75,15.0,504.0,630.51,504.85
2016,12,3,12,30,872.0,70.0,1.8,15.0,500.0,615.12,492.94
2016,12,3,12,45,867.5,69.0,1.85,15.5,489.0,593.66,475.37
2016,12,3,13,0,863.0,68.0,1.9,16.0,478.0,569.58,455.55
2016,12,3,13,15,854.5,67.0,1.85,16.0,460.0,540.82,432.16
2016,12,3,13,30,846.0,66.0,1.8,16.0,442.0,509.91,406.69
2016,12,3,13,45,830.5,65.5,1.8,16.0,417.0,475.39,378.01
2016,12,3,14,0,815.0,65.0,1.8,16.0,392.0,438.09,346.5
2016,12,3,14,15,795.0,62.5,1.7,16.0,361.0,395.77,310.07
2016,12,3,14,30,775.0,60.0,1.6,16.0,330.0,353.04,272.53
2016,12,3,14,45,741.5,58.0,1.55,16.0,294.0,306.24,231.32
2016,12,3,15,0,708.0,56.0,1.5,16.0,258.0,260.76,190.62
2016,12,3,15,15,663.5,52.0,1.45,15.5,219.0,212.29,148.03
2016,12,3,15,30,619.0,48.0,1.4,15.0,180.0,166.89,108.46
2016,12,3,15,45,541.0,42.5,1.35,14.5,139.5,117.95,69.1
2016,12,3,16,0,463.0,37.0,1.3,14.0,99.0,76.77,39.2
2016,12,3,16,15,341.5,27.5,1.35,13.5,63.5,37.53,15.14
2016,12,3,16,30,220.0,18.0,1.4,13.0,28.0,14.28,0.0
2016,12,3,16,45,110.0,9.0,1.5,12.5,14.0,8.85,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,9.0,0.85,9.0,14.0,35.82,0.0
2016,12,4,7,30,210.0,18.0,0.9,9.0,28.0,92.3,0.0
2016,12,4,7,45,332.0,28.0,0.95,9.5,63.0,163.24,112.0
2016,12,4,8,0,454.0,38.0,1.0,10.0,98.0,234.06,180.67
2016,12,4,8,15,525.5,44.5,1.05,10.0,138.0,288.87,230.47
2016,12,4,8,30,597.0,51.0,1.1,10.0,178.0,347.8,282.28
2016,12,4,8,45,643.0,55.5,1.15,10.5,217.0,395.29,323.27
2016,12,4,9,0,689.0,60.0,1.2,11.0,256.0,441.26,361.84
2016,12,4,9,15,719.5,63.0,1.2,11.5,291.5,480.58,393.7
2016,12,4,9,30,750.0,66.0,1.2,12.0,327.0,519.2,423.99
2016,12,4,9,45,746.5,74.5,1.25,12.5,353.5,542.69,441.82
2016,12,4,10,0,743.0,83.0,1.3,13.0,380.0,566.09,459.08
2016,12,4,10,15,654.0,105.0,1.3,13.0,378.5,545.58,442.27
2016,12,4,10,30,565.0,127.0,1.3,13.0,377.0,519.3,421.1
2016,12,4,10,45,570.0,131.5,1.3,13.5,392.5,531.34,429.51
2016,12,4,11,0,575.0,136.0,1.3,14.0,408.0,541.29,435.85
2016,12,4,11,15,524.5,153.0,1.35,14.0,405.5,523.45,421.39
2016,12,4,11,30,474.0,170.0,1.4,14.0,403.0,506.51,407.65
2016,12,4,11,45,646.0,128.5,1.45,14.0,449.0,572.26,460.17
2016,12,4,12,0,818.0,87.0,1.5,14.0,495.0,628.09,503.62
2016,12,4,12,15,604.0,137.5,1.65,14.0,437.5,538.5,433.22
2016,12,4,12,30,390.0,188.0,1.8,14.0,380.0,441.54,356.66
2016,12,4,12,45,405.0,180.5,1.95,14.5,376.0,439.01,354.82
2016,12,4,13,0,420.0,173.0,2.1,15.0,372.0,428.75,346.26
2016,12,4,13,15,413.5,166.5,2.2,15.0,356.0,405.82,327.94
2016,12,4,13,30,407.0,160.0,2.3,15.0,340.0,382.02,308.67
2016,12,4,13,45,391.5,152.5,2.4,15.0,318.0,352.1,284.16
2016,12,4,14,0,376.0,145.0,2.5,15.0,296.0,322.18,259.25
2016,12,4,14,15,342.5,142.5,2.45,14.5,271.5,287.24,230.27
2016,12,4,14,30,309.0,140.0,2.4,14.0,247.0,257.42,205.14
2016,12,4,14,45,301.5,125.5,2.35,14.0,220.5,226.07,177.77
2016,12,4,15,0,294.0,111.0,2.3,14.0,194.0,194.88,150.14
2016,12,4,15,15,265.0,97.0,2.25,13.5,163.5,159.33,119.61
2016,12,4,15,30,236.0,83.0,2.2,13.0,133.0,126.17,91.27
2016,12,4,15,45,205.5,66.5,2.15,13.0,103.0,93.01,63.48
2016,12,4,16,0,175.0,50.0,2.1,13.0,73.0,62.83,39.32
2016,12,4,16,15,87.5,35.0,2.15,12.5,46.5,34.9,18.88
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,18.71,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,2.0,8.0,3.0,2.95,0.0
2016,12,5,7,30,0.0,6.0,2.0,8.0,6.0,5.78,0.0
2016,12,5,7,45,0.0,14.0,2.0,8.5,14.0,13.5,4.54
2016,12,5,8,0,0.0,22.0,2.0,9.0,22.0,21.23,12.19
2016,12,5,8,15,0.0,31.5,2.0,9.0,31.5,30.41,20.44
2016,12,5,8,30,0.0,41.0,2.0,9.0,41.0,39.6,28.64
2016,12,5,8,45,0.0,50.0,2.0,9.5,50.0,48.31,36.28
2016,12,5,9,0,0.0,59.0,2.0,10.0,59.0,57.08,43.87
2016,12,5,9,15,0.0,67.5,1.95,10.0,67.5,65.55,51.18
2016,12,5,9,30,0.0,76.0,1.9,10.0,76.0,74.03,58.43
2016,12,5,9,45,0.0,100.5,1.9,10.5,100.5,99.35,79.81
2016,12,5,10,0,0.0,125.0,1.9,11.0,125.0,124.9,101.07
2016,12,5,10,15,22.5,152.0,1.9,11.0,162.0,167.49,137.05
2016,12,5,10,30,45.0,179.0,1.9,11.0,199.0,217.9,178.92
2016,12,5,10,45,46.5,187.0,1.9,11.0,208.5,226.98,186.03
2016,12,5,11,0,48.0,195.0,1.9,11.0,218.0,235.99,193.19
2016,12,5,11,15,24.0,165.5,1.85,11.0,177.0,180.78,147.2
2016,12,5,11,30,0.0,136.0,1.8,11.0,136.0,133.91,107.77
2016,12,5,11,45,36.0,175.5,1.8,11.0,193.0,203.47,166.28
2016,12,5,12,0,72.0,215.0,1.8,11.0,250.0,268.77,219.84
2016,12,5,12,15,104.5,217.0,1.75,11.0,268.0,289.57,236.9
2016,12,5,12,30,137.0,219.0,1.7,11.0,286.0,314.67,257.33
2016,12,5,12,45,140.0,214.0,1.7,11.5,281.5,307.24,250.74
2016,12,5,13,0,143.0,209.0,1.7,12.0,277.0,299.31,243.91
2016,12,5,13,15,150.0,200.5,1.6,11.5,269.5,289.32,236.18
2016,12,5,13,30,157.0,192.0,1.5,11.0,262.0,278.62,227.72
2016,12,5,13,45,160.0,181.0,1.45,11.0,248.5,262.6,214.44
2016,12,5,14,0,163.0,170.0,1.4,11.0,235.0,246.08,200.56
2016,12,5,14,15,149.5,159.5,1.4,11.0,215.5,222.77,181.02
2016,12,5,14,30,136.0,149.0,1.4,11.0,196.0,200.22,161.97
2016,12,5,14,45,132.5,133.0,1.4,11.0,175.0,176.31,141.45
2016,12,5,15,0,129.0,117.0,1.4,11.0,154.0,152.59,120.8
2016,12,5,15,15,116.0,100.5,1.45,10.5,130.0,126.35,98.32
2016,12,5,15,30,103.0,84.0,1.5,10.0,106.0,101.31,76.76
2016,12,5,15,45,87.5,66.5,1.55,10.0,82.0,76.25,55.31
2016,12,5,16,0,72.0,49.0,1.6,10.0,58.0,52.88,35.66
2016,12,5,16,15,36.0,32.5,1.6,10.0,37.0,31.4,17.59
2016,12,5,16,30,0.0,16.0,1.6,10.0,16.0,15.37,0.0
2016,12,5,16,45,0.0,8.0,1.65,10.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,22.84,0.0
2016,12,6,7,45,136.5,32.0,2.35,7.0,49.5,100.5,66.45
2016,12,6,8,0,273.0,43.0,2.4,8.0,78.0,168.74,131.25
2016,12,6,8,15,314.0,56.0,2.45,8.5,110.0,210.48,170.03
2016,12,6,8,30,355.0,69.0,2.5,9.0,142.0,254.68,209.76
2016,12,6,8,45,381.0,80.0,2.6,9.5,173.5,291.17,242.29
2016,12,6,9,0,407.0,91.0,2.7,10.0,205.0,328.32,274.49
2016,12,6,9,15,429.5,99.5,2.75,10.0,233.5,360.95,302.68
2016,12,6,9,30,452.0,108.0,2.8,10.0,262.0,393.47,330.16
2016,12,6,9,45,515.5,107.0,2.9,10.5,298.5,438.88,367.53
2016,12,6,10,0,579.0,106.0,3.0,11.0,335.0,488.89,407.75
2016,12,6,10,15,616.0,104.0,3.0,11.0,362.0,518.25,431.37
2016,12,6,10,30,653.0,102.0,3.0,11.0,389.0,546.32,453.74
2016,12,6,10,45,760.0,87.0,3.05,11.5,434.0,601.04,496.9
2016,12,6,11,0,867.0,72.0,3.1,12.0,479.0,657.05,539.97
2016,12,6,11,15,872.0,73.0,3.1,12.0,490.5,658.41,540.41
2016,12,6,11,30,877.0,74.0,3.1,12.0,502.0,660.41,541.5
2016,12,6,11,45,873.0,76.0,3.15,12.0,505.0,657.89,539.05
2016,12,6,12,0,869.0,78.0,3.2,12.0,508.0,648.84,531.64
2016,12,6,12,15,867.0,78.0,3.25,12.0,504.0,635.84,521.17
2016,12,6,12,30,865.0,78.0,3.3,12.0,500.0,619.91,508.28
2016,12,6,12,45,861.0,77.0,3.35,12.0,489.0,598.87,491.2
2016,12,6,13,0,857.0,76.0,3.4,12.0,478.0,575.17,471.75
2016,12,6,13,15,847.5,74.5,3.45,12.0,460.0,545.43,447.14
2016,12,6,13,30,838.0,73.0,3.5,12.0,442.0,513.61,420.37
2016,12,6,13,45,823.0,71.5,3.6,12.0,417.0,477.26,389.45
2016,12,6,14,0,808.0,70.0,3.7,12.0,392.0,439.59,356.71
2016,12,6,14,15,787.0,68.0,3.65,12.0,361.0,397.87,319.73
2016,12,6,14,30,766.0,66.0,3.6,12.0,330.0,355.8,281.67
2016,12,6,14,45,736.5,62.5,3.6,12.0,294.5,309.33,239.49
2016,12,6,15,0,707.0,59.0,3.6,12.0,259.0,263.83,197.57
2016,12,6,15,15,661.0,55.0,3.45,11.5,219.5,215.2,153.71
2016,12,6,15,30,615.0,51.0,3.3,11.0,180.0,169.14,112.67
2016,12,6,15,45,546.5,44.5,3.15,10.5,140.0,121.43,73.03
2016,12,6,16,0,478.0,38.0,3.0,10.0,100.0,79.89,41.75
2016,12,6,16,15,351.5,28.5,2.9,9.5,64.5,39.59,16.49
2016,12,6,16,30,225.0,19.0,2.8,9.0,29.0,15.3,0.0
2016,12,6,16,45,112.5,9.5,2.7,9.0,14.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,9.34,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,18.68,0.0
2016,12,7,7,45,121.5,30.5,1.9,6.0,45.5,86.17,54.96
2016,12,7,8,0,243.0,42.0,1.9,6.0,72.0,155.75,121.42
2016,12,7,8,15,275.5,56.0,1.95,6.0,103.0,193.98,157.64
2016,12,7,8,30,308.0,70.0,2.0,6.0,134.0,234.06,194.4
2016,12,7,8,45,330.5,82.5,2.05,6.5,163.5,268.96,225.71
2016,12,7,9,0,353.0,95.0,2.1,7.0,193.0,304.41,256.61
2016,12,7,9,15,369.0,106.0,2.05,7.0,220.0,334.82,282.88
2016,12,7,9,30,385.0,117.0,2.0,7.0,247.0,364.91,308.25
2016,12,7,9,45,291.5,141.0,2.0,7.5,245.0,336.97,283.84
2016,12,7,10,0,198.0,165.0,2.0,8.0,243.0,304.59,255.42
2016,12,7,10,15,119.0,170.5,2.0,8.0,218.0,262.8,219.56
2016,12,7,10,30,40.0,176.0,2.0,8.0,193.0,211.37,175.14
2016,12,7,10,45,20.0,139.5,2.05,8.5,148.0,151.54,124.47
2016,12,7,11,0,0.0,103.0,2.1,9.0,103.0,100.49,80.65
2016,12,7,11,15,0.0,92.5,2.2,9.0,92.5,89.78,71.57
2016,12,7,11,30,0.0,82.0,2.3,9.0,82.0,79.31,62.63
2016,12,7,11,45,12.5,136.5,2.45,9.5,142.5,142.36,116.13
2016,12,7,12,0,25.0,191.0,2.6,10.0,203.0,206.71,169.53
2016,12,7,12,15,12.5,132.0,2.7,10.0,138.0,137.23,111.39
2016,12,7,12,30,0.0,73.0,2.8,10.0,73.0,70.59,54.93
2016,12,7,12,45,0.0,77.0,2.95,10.0,77.0,74.46,58.32
2016,12,7,13,0,0.0,81.0,3.1,10.0,81.0,78.34,61.67
2016,12,7,13,15,0.0,106.0,3.15,10.0,106.0,103.1,82.78
2016,12,7,13,30,0.0,131.0,3.2,10.0,131.0,128.11,104.01
2016,12,7,13,45,0.0,91.5,3.25,10.0,91.5,88.74,70.71
2016,12,7,14,0,0.0,52.0,3.3,10.0,52.0,50.24,37.84
2016,12,7,14,15,0.0,48.0,3.3,9.5,48.0,46.36,34.64
2016,12,7,14,30,0.0,44.0,3.3,9.0,44.0,42.49,31.39
2016,12,7,14,45,0.0,39.0,3.35,9.0,39.0,37.65,27.21
2016,12,7,15,0,0.0,34.0,3.4,9.0,34.0,32.82,22.99
2016,12,7,15,15,0.0,29.0,3.3,9.0,29.0,27.98,18.73
2016,12,7,15,30,0.0,24.0,3.2,9.0,24.0,23.15,14.43
2016,12,7,15,45,0.0,18.5,3.15,9.0,18.5,17.84,9.67
2016,12,7,16,0,0.0,13.0,3.1,9.0,13.0,12.53,4.9
2016,12,7,16,15,0.0,8.0,3.05,9.0,8.0,7.71,0.28
2016,12,7,16,30,0.0,3.0,3.0,9.0,3.0,2.89,0.0
2016,12,7,16,45,0.0,1.5,2.95,9.0,1.5,1.47,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,3.2,13.0,4.0,3.93,0.0
2016,12,8,7,30,0.0,8.0,3.2,13.0,8.0,7.86,0.0
2016,12,8,7,45,0.0,21.5,3.2,13.0,21.5,20.79,8.7
2016,12,8,8,0,0.0,35.0,3.2,13.0,35.0,35.09,23.14
2016,12,8,8,15,0.0,50.0,3.15,13.0,50.0,50.81,37.08
2016,12,8,8,30,0.0,65.0,3.1,13.0,65.0,66.3,50.65
2016,12,8,8,45,0.0,80.5,3.05,13.5,80.5,82.26,64.37
2016,12,8,9,0,0.0,96.0,3.0,14.0,96.0,98.16,77.82
2016,12,8,9,15,3.5,109.0,2.9,14.0,110.0,113.05,90.45
2016,12,8,9,30,7.0,122.0,2.8,14.0,124.0,128.17,103.12
2016,12,8,9,45,3.5,113.5,2.75,14.0,114.5,115.58,92.42
2016,12,8,10,0,0.0,105.0,2.7,14.0,105.0,103.7,82.3
2016,12,8,10,15,2.5,128.5,2.65,14.0,129.5,129.67,103.94
2016,12,8,10,30,5.0,152.0,2.6,14.0,154.0,155.85,125.5
2016,12,8,10,45,8.5,160.5,2.55,14.5,164.0,166.56,133.95
2016,12,8,11,0,12.0,169.0,2.5,15.0,174.0,177.32,142.42
2016,12,8,11,15,6.0,109.5,2.45,15.0,112.0,110.9,87.56
2016,12,8,11,30,0.0,50.0,2.4,15.0,50.0,48.31,35.2
2016,12,8,11,45,0.0,50.5,2.35,15.0,50.5,48.8,35.63
2016,12,8,12,0,0.0,51.0,2.3,15.0,51.0,49.28,36.03
2016,12,8,12,15,0.0,49.5,2.25,15.0,49.5,47.83,34.82
2016,12,8,12,30,0.0,48.0,2.2,15.0,48.0,46.38,33.61
2016,12,8,12,45,0.0,100.0,2.2,15.0,100.0,97.13,76.11
2016,12,8,13,0,0.0,152.0,2.2,15.0,152.0,149.52,119.38
2016,12,8,13,15,17.5,163.0,2.15,15.0,171.0,170.12,136.51
2016,12,8,13,30,35.0,174.0,2.1,15.0,190.0,193.27,155.59
2016,12,8,13,45,100.5,171.0,2.1,15.0,212.0,223.62,180.61
2016,12,8,14,0,166.0,168.0,2.1,15.0,234.0,245.49,197.95
2016,12,8,14,15,160.5,156.0,2.05,15.0,215.5,223.88,179.71
2016,12,8,14,30,155.0,144.0,2.0,15.0,197.0,202.41,161.52
2016,12,8,14,45,149.0,129.0,1.95,15.0,175.5,177.96,140.65
2016,12,8,15,0,143.0,114.0,1.9,15.0,154.0,153.87,119.85
2016,12,8,15,15,131.5,97.5,1.8,14.5,130.5,127.4,97.25
2016,12,8,15,30,120.0,81.0,1.7,14.0,107.0,101.95,75.46
2016,12,8,15,45,101.5,64.0,1.65,14.0,82.5,76.15,53.75
2016,12,8,16,0,83.0,47.0,1.6,14.0,58.0,52.3,34.14
2016,12,8,16,15,41.5,32.0,1.55,13.5,37.5,31.35,17.11
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,16.23,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,8.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
