Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,87.5,7.5,1.3,13.0,10.5,7.37,0.0
2016,12,9,7,30,175.0,15.0,1.3,13.0,21.0,65.02,0.0
2016,12,9,7,45,309.5,24.0,1.35,13.5,54.0,145.37,85.63
2016,12,9,8,0,444.0,33.0,1.4,14.0,87.0,219.67,164.44
2016,12,9,8,15,517.5,39.0,1.5,14.0,125.5,273.35,213.82
2016,12,9,8,30,591.0,45.0,1.6,14.0,164.0,328.55,262.76
2016,12,9,8,45,395.5,75.5,1.7,14.5,162.0,290.57,235.66
2016,12,9,9,0,200.0,106.0,1.8,15.0,160.0,230.99,188.21
2016,12,9,9,15,205.5,120.5,1.85,15.0,183.5,255.14,208.9
2016,12,9,9,30,211.0,135.0,1.9,15.0,207.0,278.92,228.56
2016,12,9,9,45,207.5,148.5,2.0,15.5,224.5,288.42,235.98
2016,12,9,10,0,204.0,162.0,2.1,16.0,242.0,304.29,248.22
2016,12,9,10,15,102.0,152.5,2.15,16.0,192.5,231.02,187.53
2016,12,9,10,30,0.0,143.0,2.2,16.0,143.0,143.03,113.64
2016,12,9,10,45,63.0,173.5,2.3,16.0,203.0,222.38,179.88
2016,12,9,11,0,126.0,204.0,2.4,16.0,263.0,304.27,246.38
2016,12,9,11,15,73.5,194.0,2.4,16.0,229.0,250.54,201.96
2016,12,9,11,30,21.0,184.0,2.4,16.0,195.0,198.05,158.48
2016,12,9,11,45,10.5,152.5,2.4,16.0,158.0,157.64,125.5
2016,12,9,12,0,0.0,121.0,2.4,16.0,121.0,118.37,93.13
2016,12,9,12,15,68.0,168.5,2.35,16.0,201.5,214.06,172.77
2016,12,9,12,30,136.0,216.0,2.3,16.0,282.0,310.78,250.69
2016,12,9,12,45,131.0,211.0,2.25,16.0,273.5,298.71,240.51
2016,12,9,13,0,126.0,206.0,2.2,16.0,265.0,286.53,230.65
2016,12,9,13,15,89.5,193.5,2.15,16.0,234.5,244.87,196.89
2016,12,9,13,30,53.0,181.0,2.1,16.0,204.0,209.9,168.43
2016,12,9,13,45,27.0,158.5,2.05,16.0,170.0,171.81,137.44
2016,12,9,14,0,1.0,136.0,2.0,16.0,136.0,133.53,106.15
2016,12,9,14,15,0.5,125.5,1.85,15.5,125.5,122.72,97.59
2016,12,9,14,30,0.0,115.0,1.7,15.0,115.0,112.01,88.98
2016,12,9,14,45,0.0,102.5,1.55,15.0,102.5,99.59,78.66
2016,12,9,15,0,0.0,90.0,1.4,15.0,90.0,87.23,68.29
2016,12,9,15,15,277.5,69.5,1.3,15.0,128.0,137.18,100.35
2016,12,9,15,30,555.0,49.0,1.2,15.0,166.0,156.74,102.94
2016,12,9,15,45,488.5,42.5,1.1,15.0,129.0,112.28,66.54
2016,12,9,16,0,422.0,36.0,1.0,15.0,92.0,73.81,38.01
2016,12,9,16,15,306.0,26.5,1.0,14.5,59.0,36.63,14.71
2016,12,9,16,30,190.0,17.0,1.0,14.0,26.0,13.27,0.0
2016,12,9,16,45,95.0,8.5,1.05,14.0,13.0,8.36,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.65,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.6,14.0,4.0,3.93,0.0
2016,12,10,7,45,0.0,11.0,3.6,14.0,11.0,10.61,1.15
2016,12,10,8,0,0.0,18.0,3.6,14.0,18.0,17.36,8.48
2016,12,10,8,15,0.0,27.0,3.5,14.0,27.0,26.06,16.2
2016,12,10,8,30,0.0,36.0,3.4,14.0,36.0,34.76,23.83
2016,12,10,8,45,0.0,44.5,3.3,14.5,44.5,42.98,30.95
2016,12,10,9,0,0.0,53.0,3.2,15.0,53.0,51.21,37.98
2016,12,10,9,15,0.0,61.5,3.05,15.0,61.5,59.44,44.99
2016,12,10,9,30,0.0,70.0,2.9,15.0,70.0,67.93,52.16
2016,12,10,9,45,0.0,52.0,2.8,15.0,52.0,50.23,37.15
2016,12,10,10,0,0.0,34.0,2.7,15.0,34.0,32.83,22.34
2016,12,10,10,15,0.0,26.0,2.7,15.0,26.0,25.1,15.75
2016,12,10,10,30,0.0,18.0,2.7,15.0,18.0,17.37,9.15
2016,12,10,10,45,0.0,15.0,2.7,15.0,15.0,14.48,6.67
2016,12,10,11,0,0.0,12.0,2.7,15.0,12.0,11.58,4.2
2016,12,10,11,15,0.0,73.0,2.65,15.0,73.0,70.58,54.01
2016,12,10,11,30,0.0,134.0,2.6,15.0,134.0,131.98,104.95
2016,12,10,11,45,0.0,74.0,2.55,15.0,74.0,71.55,54.66
2016,12,10,12,0,0.0,14.0,2.5,15.0,14.0,13.51,5.81
2016,12,10,12,15,0.0,75.0,2.45,15.0,75.0,72.52,55.57
2016,12,10,12,30,0.0,136.0,2.4,15.0,136.0,133.45,106.11
2016,12,10,12,45,0.0,100.0,2.35,15.0,100.0,97.14,76.02
2016,12,10,13,0,0.0,64.0,2.3,15.0,64.0,61.86,46.65
2016,12,10,13,15,0.0,38.5,2.25,15.0,38.5,37.18,25.92
2016,12,10,13,30,0.0,13.0,2.2,15.0,13.0,12.54,5.04
2016,12,10,13,45,0.0,9.5,2.15,15.0,9.5,9.17,2.17
2016,12,10,14,0,0.0,6.0,2.1,15.0,6.0,5.79,0.0
2016,12,10,14,15,0.0,5.5,2.05,14.5,5.5,5.3,0.0
2016,12,10,14,30,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,12,10,14,45,0.0,4.5,2.0,14.0,4.5,4.34,0.0
2016,12,10,15,0,0.0,4.0,2.0,14.0,4.0,3.86,0.0
2016,12,10,15,15,0.0,3.5,1.95,14.0,3.5,3.37,0.0
2016,12,10,15,30,0.0,3.0,1.9,14.0,3.0,2.89,0.0
2016,12,10,15,45,0.0,2.0,1.85,14.0,2.0,1.93,0.0
2016,12,10,16,0,0.0,1.0,1.8,14.0,1.0,0.96,0.0
2016,12,10,16,15,0.0,0.5,1.75,13.5,0.5,0.48,0.0
2016,12,10,16,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,7.0,14.0,13.76,0.0
2016,12,11,7,45,88.5,27.5,1.45,7.5,38.0,69.19,36.51
2016,12,11,8,0,177.0,41.0,1.4,8.0,62.0,128.96,97.96
2016,12,11,8,15,206.5,56.5,1.35,8.0,90.0,158.25,126.37
2016,12,11,8,30,236.0,72.0,1.3,8.0,118.0,195.86,160.39
2016,12,11,8,45,254.5,86.0,1.3,8.5,145.5,227.73,188.68
2016,12,11,9,0,273.0,100.0,1.3,9.0,173.0,260.13,216.65
2016,12,11,9,15,288.0,111.5,1.3,9.0,198.5,287.9,240.51
2016,12,11,9,30,303.0,123.0,1.3,9.0,224.0,315.67,263.85
2016,12,11,9,45,169.0,137.5,1.3,9.5,194.5,252.29,210.05
2016,12,11,10,0,35.0,152.0,1.3,10.0,165.0,182.93,150.2
2016,12,11,10,15,22.0,153.0,1.35,10.0,161.5,168.61,138.16
2016,12,11,10,30,9.0,154.0,1.4,10.0,158.0,160.74,131.2
2016,12,11,10,45,50.5,177.0,1.45,10.5,200.5,218.41,179.47
2016,12,11,11,0,92.0,200.0,1.5,11.0,243.0,270.56,222.08
2016,12,11,11,15,220.0,195.5,1.5,11.0,300.5,354.29,291.5
2016,12,11,11,30,348.0,191.0,1.5,11.0,358.0,437.57,358.53
2016,12,11,11,45,274.5,203.0,1.55,11.5,336.0,400.58,326.9
2016,12,11,12,0,201.0,215.0,1.6,12.0,314.0,357.03,290.82
2016,12,11,12,15,252.0,207.5,1.65,12.0,330.0,383.04,312.38
2016,12,11,12,30,303.0,200.0,1.7,12.0,346.0,400.49,326.63
2016,12,11,12,45,335.0,190.0,1.75,12.5,348.0,401.45,326.97
2016,12,11,13,0,367.0,180.0,1.8,13.0,350.0,400.17,325.43
2016,12,11,13,15,279.5,184.0,1.85,12.5,311.0,346.59,282.37
2016,12,11,13,30,192.0,188.0,1.9,12.0,272.0,292.61,238.78
2016,12,11,13,45,96.0,132.5,2.0,12.0,174.5,181.57,147.86
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,74.49,58.09
2016,12,11,14,15,0.0,71.0,1.95,12.0,71.0,68.64,53.31
2016,12,11,14,30,0.0,65.0,1.8,12.0,65.0,62.83,48.41
2016,12,11,14,45,0.0,57.5,1.65,12.0,57.5,55.56,42.23
2016,12,11,15,0,0.0,50.0,1.5,12.0,50.0,48.3,36.0
2016,12,11,15,15,0.0,42.5,1.45,11.5,42.5,41.04,29.77
2016,12,11,15,30,0.0,35.0,1.4,11.0,35.0,33.79,23.44
2016,12,11,15,45,0.0,27.0,1.35,10.5,27.0,26.06,16.63
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,18.33,9.76
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,11.57,3.31
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,1.45,9.0,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.7,7.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.7,7.0,17.0,16.71,0.0
2016,12,12,7,45,211.5,25.0,1.75,7.5,49.0,110.95,57.25
2016,12,12,8,0,423.0,33.0,1.8,8.0,81.0,209.41,158.68
2016,12,12,8,15,500.5,39.5,1.85,8.5,119.5,264.14,210.24
2016,12,12,8,30,578.0,46.0,1.9,9.0,158.0,323.7,263.36
2016,12,12,8,45,623.0,51.0,1.95,9.5,196.0,370.13,304.73
2016,12,12,9,0,668.0,56.0,2.0,10.0,234.0,415.19,343.78
2016,12,12,9,15,700.5,59.5,1.9,10.0,269.0,455.47,377.99
2016,12,12,9,30,733.0,63.0,1.8,10.0,304.0,495.29,410.73
2016,12,12,9,45,579.0,96.5,1.75,10.5,298.5,462.23,382.85
2016,12,12,10,0,425.0,130.0,1.7,11.0,293.0,414.87,343.23
2016,12,12,10,15,463.5,132.0,1.6,11.0,321.0,446.71,368.95
2016,12,12,10,30,502.0,134.0,1.5,11.0,349.0,478.04,393.27
2016,12,12,10,45,427.5,156.5,1.45,11.0,345.0,459.0,376.48
2016,12,12,11,0,353.0,179.0,1.4,11.0,341.0,429.59,351.93
2016,12,12,11,15,365.0,182.0,1.4,11.0,353.0,440.14,360.3
2016,12,12,11,30,377.0,185.0,1.4,11.0,365.0,449.43,367.31
2016,12,12,11,45,351.5,191.5,1.45,11.0,361.0,437.13,357.09
2016,12,12,12,0,326.0,198.0,1.5,11.0,357.0,423.85,346.21
2016,12,12,12,15,351.5,192.0,1.5,11.0,362.5,427.89,349.61
2016,12,12,12,30,377.0,186.0,1.5,11.0,368.0,430.14,351.37
2016,12,12,12,45,343.5,187.5,1.5,11.0,350.5,403.77,329.82
2016,12,12,13,0,310.0,189.0,1.5,11.0,333.0,377.59,308.49
2016,12,12,13,15,248.5,188.5,1.5,11.0,301.5,334.69,273.51
2016,12,12,13,30,187.0,188.0,1.5,11.0,270.0,290.14,237.1
2016,12,12,13,45,145.5,178.0,1.5,11.0,239.5,252.92,206.6
2016,12,12,14,0,104.0,168.0,1.5,11.0,209.0,218.1,177.91
2016,12,12,14,15,98.5,156.0,1.45,11.0,192.5,196.16,159.63
2016,12,12,14,30,93.0,144.0,1.4,11.0,176.0,177.58,143.9
2016,12,12,14,45,88.5,129.0,1.35,11.0,156.5,156.64,126.02
2016,12,12,15,0,84.0,114.0,1.3,11.0,137.0,136.04,108.22
2016,12,12,15,15,75.0,97.5,1.3,10.5,116.0,113.25,88.74
2016,12,12,15,30,66.0,81.0,1.3,10.0,95.0,91.33,69.88
2016,12,12,15,45,53.5,64.0,1.3,10.0,74.0,69.36,51.02
2016,12,12,16,0,41.0,47.0,1.3,10.0,53.0,48.78,33.52
2016,12,12,16,15,20.5,31.0,1.35,10.0,34.0,30.26,17.25
2016,12,12,16,30,0.0,15.0,1.4,10.0,15.0,14.48,0.0
2016,12,12,16,45,0.0,7.5,1.45,10.0,7.5,7.37,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.45,9.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.5,9.0,3.0,2.95,0.0
2016,12,13,7,45,0.0,9.0,1.6,9.5,9.0,8.68,0.0
2016,12,13,8,0,0.0,15.0,1.7,10.0,15.0,14.47,6.2
2016,12,13,8,15,0.0,23.0,1.65,10.0,23.0,22.19,13.2
2016,12,13,8,30,0.0,31.0,1.6,10.0,31.0,29.92,20.1
2016,12,13,8,45,0.0,39.5,1.6,10.5,39.5,38.14,27.32
2016,12,13,9,0,0.0,48.0,1.6,11.0,48.0,46.37,34.46
2016,12,13,9,15,0.0,55.5,1.55,11.0,55.5,53.63,40.75
2016,12,13,9,30,0.0,63.0,1.5,11.0,63.0,60.89,46.98
2016,12,13,9,45,0.0,69.5,1.5,11.5,69.5,67.2,52.23
2016,12,13,10,0,0.0,76.0,1.5,12.0,76.0,73.65,57.55
2016,12,13,10,15,67.0,130.5,1.5,12.0,159.0,177.0,145.65
2016,12,13,10,30,134.0,185.0,1.5,12.0,242.0,288.72,237.43
2016,12,13,10,45,237.0,183.0,1.5,12.5,289.0,359.22,294.45
2016,12,13,11,0,340.0,181.0,1.5,13.0,336.0,423.25,345.27
2016,12,13,11,15,350.5,184.0,1.45,13.0,348.0,432.81,351.98
2016,12,13,11,30,361.0,187.0,1.4,13.0,360.0,441.16,358.04
2016,12,13,11,45,239.5,201.5,1.35,13.0,316.5,376.31,304.97
2016,12,13,12,0,118.0,216.0,1.3,13.0,273.0,305.58,247.04
2016,12,13,12,15,201.5,209.0,1.25,13.0,306.0,347.13,281.6
2016,12,13,12,30,285.0,202.0,1.2,13.0,339.0,391.76,317.1
2016,12,13,12,45,167.5,197.5,1.2,13.0,277.5,305.72,247.47
2016,12,13,13,0,50.0,193.0,1.2,13.0,216.0,224.95,181.51
2016,12,13,13,15,25.0,150.0,1.2,13.0,161.5,164.26,132.28
2016,12,13,13,30,0.0,107.0,1.2,13.0,107.0,104.13,82.51
2016,12,13,13,45,0.0,60.0,1.2,13.0,60.0,57.98,43.89
2016,12,13,14,0,0.0,13.0,1.2,13.0,13.0,12.54,5.15
2016,12,13,14,15,0.0,12.0,1.2,13.0,12.0,11.58,4.34
2016,12,13,14,30,0.0,11.0,1.2,13.0,11.0,10.61,3.51
2016,12,13,14,45,0.0,9.5,1.25,13.0,9.5,9.16,2.26
2016,12,13,15,0,0.0,8.0,1.3,13.0,8.0,7.71,1.01
2016,12,13,15,15,0.0,6.5,1.25,12.5,6.5,6.26,0.0
2016,12,13,15,30,0.0,5.0,1.2,12.0,5.0,4.82,0.0
2016,12,13,15,45,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2016,12,13,16,0,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,1.5,1.3,12.0,1.5,1.44,0.0
2016,12,13,16,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,9.83,0.0
2016,12,14,7,45,57.5,24.5,2.65,12.5,30.5,53.84,21.2
2016,12,14,8,0,115.0,39.0,2.8,13.0,51.0,96.78,70.43
2016,12,14,8,15,143.5,55.0,2.8,13.0,77.0,130.52,101.68
2016,12,14,8,30,172.0,71.0,2.8,13.0,103.0,165.88,133.18
2016,12,14,8,45,189.0,86.5,2.85,13.5,129.5,196.67,160.24
2016,12,14,9,0,206.0,102.0,2.9,14.0,156.0,228.02,187.16
2016,12,14,9,15,216.5,116.0,2.95,14.0,180.5,254.43,209.81
2016,12,14,9,30,227.0,130.0,3.0,14.0,205.0,280.75,231.95
2016,12,14,9,45,228.5,143.0,3.05,14.5,224.0,300.4,247.71
2016,12,14,10,0,230.0,156.0,3.1,15.0,243.0,319.34,262.57
2016,12,14,10,15,175.0,170.0,3.1,15.0,239.0,296.45,243.07
2016,12,14,10,30,120.0,184.0,3.1,15.0,235.0,278.72,227.52
2016,12,14,10,45,94.0,189.0,3.1,15.0,230.5,260.19,211.9
2016,12,14,11,0,68.0,194.0,3.1,15.0,226.0,248.25,201.5
2016,12,14,11,15,46.0,189.0,3.1,15.0,211.0,227.23,183.84
2016,12,14,11,30,24.0,184.0,3.1,15.0,196.0,200.17,161.25
2016,12,14,11,45,19.0,180.5,3.1,15.0,190.0,192.61,154.95
2016,12,14,12,0,14.0,177.0,3.1,15.0,184.0,185.19,148.76
2016,12,14,12,15,7.0,125.0,3.05,15.0,128.5,126.75,100.66
2016,12,14,12,30,0.0,73.0,3.0,15.0,73.0,70.58,53.88
2016,12,14,12,45,40.5,136.5,2.95,15.0,155.5,161.02,129.83
2016,12,14,13,0,81.0,200.0,2.9,15.0,238.0,250.08,202.64
2016,12,14,13,15,44.5,177.0,2.9,15.0,198.0,203.25,163.95
2016,12,14,13,30,8.0,154.0,2.9,15.0,158.0,155.6,124.67
2016,12,14,13,45,4.0,142.5,2.9,15.0,144.5,141.69,113.37
2016,12,14,14,0,0.0,131.0,2.9,15.0,131.0,128.13,102.27
2016,12,14,14,15,0.0,120.5,2.9,14.5,120.5,117.59,93.82
2016,12,14,14,30,0.0,110.0,2.9,14.0,110.0,107.1,85.33
2016,12,14,14,45,0.0,98.0,2.9,14.0,98.0,95.2,75.37
2016,12,14,15,0,0.0,86.0,2.9,14.0,86.0,83.36,65.36
2016,12,14,15,15,0.0,73.0,2.9,14.0,73.0,70.6,54.47
2016,12,14,15,30,0.0,60.0,2.9,14.0,60.0,57.92,43.51
2016,12,14,15,45,0.0,46.5,2.9,14.0,46.5,44.84,32.11
2016,12,14,16,0,0.0,33.0,2.9,14.0,33.0,31.86,20.71
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,20.76,10.32
2016,12,14,16,30,0.0,10.0,2.8,13.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.95,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.8,14.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,13.0,4.7,14.0,13.0,12.54,0.2
2016,12,15,8,0,0.0,22.0,4.6,14.0,22.0,21.23,11.33
2016,12,15,8,15,0.0,33.0,4.35,14.0,33.0,31.87,20.92
2016,12,15,8,30,0.0,44.0,4.1,14.0,44.0,42.76,30.49
2016,12,15,8,45,0.0,56.0,3.9,14.0,56.0,54.97,41.12
2016,12,15,9,0,0.0,68.0,3.7,14.0,68.0,67.14,51.62
2016,12,15,9,15,0.0,79.0,3.6,14.0,79.0,78.21,61.07
2016,12,15,9,30,0.0,90.0,3.5,14.0,90.0,89.28,70.43
2016,12,15,9,45,0.0,99.5,3.45,14.0,99.5,98.74,78.34
2016,12,15,10,0,0.0,109.0,3.4,14.0,109.0,108.23,86.21
2016,12,15,10,15,0.0,116.5,3.3,14.0,116.5,115.61,92.26
2016,12,15,10,30,0.0,124.0,3.2,14.0,124.0,123.02,98.31
2016,12,15,10,45,0.0,113.5,3.1,14.0,113.5,111.62,88.67
2016,12,15,11,0,0.0,103.0,3.0,14.0,103.0,100.59,79.38
2016,12,15,11,15,0.0,77.0,2.95,14.0,77.0,74.46,57.43
2016,12,15,11,30,0.0,51.0,2.9,14.0,51.0,49.28,36.21
2016,12,15,11,45,0.0,51.5,2.85,14.5,51.5,49.76,36.54
2016,12,15,12,0,0.0,52.0,2.8,15.0,52.0,50.25,36.86
2016,12,15,12,15,0.0,32.0,2.8,15.0,32.0,30.9,20.55
2016,12,15,12,30,0.0,12.0,2.8,15.0,12.0,11.58,4.18
2016,12,15,12,45,0.0,31.5,2.8,15.0,31.5,30.42,20.17
2016,12,15,13,0,0.0,51.0,2.8,15.0,51.0,49.28,36.12
2016,12,15,13,15,0.0,59.5,2.75,15.0,59.5,57.5,43.07
2016,12,15,13,30,0.0,68.0,2.7,15.0,68.0,65.73,50.04
2016,12,15,13,45,0.0,47.0,2.7,15.0,47.0,45.4,32.94
2016,12,15,14,0,0.0,26.0,2.7,15.0,26.0,25.1,15.76
2016,12,15,14,15,0.0,24.0,2.6,15.0,24.0,23.16,14.14
2016,12,15,14,30,0.0,22.0,2.5,15.0,22.0,21.23,12.51
2016,12,15,14,45,0.0,19.5,2.45,15.0,19.5,18.81,10.45
2016,12,15,15,0,0.0,17.0,2.4,15.0,17.0,16.4,8.38
2016,12,15,15,15,0.0,14.5,2.25,14.5,14.5,13.98,6.31
2016,12,15,15,30,0.0,12.0,2.1,14.0,12.0,11.57,4.22
2016,12,15,15,45,0.0,9.0,2.0,14.0,9.0,8.67,1.68
2016,12,15,16,0,0.0,6.0,1.9,14.0,6.0,5.78,0.0
2016,12,15,16,15,0.0,4.0,1.8,14.0,4.0,3.85,0.0
2016,12,15,16,30,0.0,2.0,1.7,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,55.5,6.0,3.85,8.0,7.0,0.0,0.0
2016,12,16,7,30,111.0,12.0,3.9,8.0,14.0,42.25,0.0
2016,12,16,7,45,265.5,22.5,4.0,8.5,46.0,121.96,43.77
2016,12,16,8,0,420.0,33.0,4.1,9.0,78.0,205.3,152.7
2016,12,16,8,15,505.5,40.0,4.2,9.0,117.5,263.31,209.19
2016,12,16,8,30,591.0,47.0,4.3,9.0,157.0,326.76,267.01
2016,12,16,8,45,644.0,52.0,4.45,9.5,197.0,377.31,312.94
2016,12,16,9,0,697.0,57.0,4.6,10.0,237.0,426.71,356.79
2016,12,16,9,15,731.0,60.0,4.6,10.0,273.5,468.17,393.41
2016,12,16,9,30,765.0,63.0,4.6,10.0,310.0,509.17,428.67
2016,12,16,9,45,793.5,64.5,4.7,10.0,343.0,544.46,458.76
2016,12,16,10,0,822.0,66.0,4.8,10.0,376.0,578.32,487.13
2016,12,16,10,15,837.5,67.5,4.8,10.0,402.5,602.46,506.86
2016,12,16,10,30,853.0,69.0,4.8,10.0,429.0,624.18,524.31
2016,12,16,10,45,861.5,71.0,4.8,10.5,448.0,639.4,535.28
2016,12,16,11,0,870.0,73.0,4.8,11.0,467.0,651.71,543.74
2016,12,16,11,15,876.0,73.5,4.75,11.0,480.0,657.68,547.92
2016,12,16,11,30,882.0,74.0,4.7,11.0,493.0,660.55,549.57
2016,12,16,11,45,883.5,74.5,4.7,11.0,498.0,654.05,544.08
2016,12,16,12,0,885.0,75.0,4.7,11.0,503.0,647.94,538.71
2016,12,16,12,15,884.5,75.0,4.7,11.0,501.0,636.93,529.37
2016,12,16,12,30,884.0,75.0,4.7,11.0,499.0,625.61,519.55
2016,12,16,12,45,880.5,74.0,4.75,11.0,489.0,605.53,502.88
2016,12,16,13,0,877.0,73.0,4.8,11.0,479.0,582.7,483.74
2016,12,16,13,15,869.0,72.0,4.8,11.0,462.0,554.8,460.0
2016,12,16,13,30,861.0,71.0,4.8,11.0,445.0,524.64,433.98
2016,12,16,13,45,847.0,70.0,4.85,11.0,421.0,489.48,403.46
2016,12,16,14,0,833.0,69.0,4.9,11.0,397.0,452.81,371.01
2016,12,16,14,15,813.0,66.5,4.85,11.0,367.0,410.81,333.34
2016,12,16,14,30,793.0,64.0,4.8,11.0,337.0,368.25,294.45
2016,12,16,14,45,764.5,61.0,4.8,11.0,301.5,322.07,252.01
2016,12,16,15,0,736.0,58.0,4.8,11.0,266.0,276.61,209.61
2016,12,16,15,15,692.0,54.0,4.65,10.5,227.0,227.39,164.64
2016,12,16,15,30,648.0,50.0,4.5,10.0,188.0,181.01,122.61
2016,12,16,15,45,581.5,43.5,4.4,9.5,147.5,131.95,80.95
2016,12,16,16,0,515.0,37.0,4.3,9.0,107.0,87.88,46.59
2016,12,16,16,15,257.5,35.0,4.2,8.5,70.0,44.66,22.31
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,28.59,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,93.5,5.0,1.95,2.5,7.0,0.0,0.0
2016,12,17,7,30,187.0,10.0,1.9,3.0,14.0,60.87,0.0
2016,12,17,7,45,341.5,20.0,1.85,4.0,47.5,139.34,44.67
2016,12,17,8,0,496.0,30.0,1.8,5.0,81.0,223.97,167.05
2016,12,17,8,15,577.0,36.0,1.85,5.5,122.5,282.66,225.13
2016,12,17,8,30,658.0,42.0,1.9,6.0,164.0,345.92,282.48
2016,12,17,8,45,707.0,46.5,1.95,6.5,204.5,396.62,328.25
2016,12,17,9,0,756.0,51.0,2.0,7.0,245.0,448.56,373.51
2016,12,17,9,15,788.0,54.0,2.0,7.0,283.0,490.56,409.94
2016,12,17,9,30,820.0,57.0,2.0,7.0,321.0,531.89,444.73
2016,12,17,9,45,841.0,59.5,2.0,7.5,353.5,565.27,471.41
2016,12,17,10,0,862.0,62.0,2.0,8.0,386.0,596.8,495.86
2016,12,17,10,15,876.5,63.5,2.0,8.0,412.5,617.26,512.14
2016,12,17,10,30,891.0,65.0,2.0,8.0,439.0,638.94,528.94
2016,12,17,10,45,899.5,66.5,2.0,8.5,459.0,654.09,539.41
2016,12,17,11,0,908.0,68.0,2.0,9.0,479.0,666.25,547.4
2016,12,17,11,15,913.5,68.5,2.0,9.0,491.5,672.22,551.55
2016,12,17,11,30,919.0,69.0,2.0,9.0,504.0,675.0,553.23
2016,12,17,11,45,919.5,69.5,2.0,9.5,509.0,671.34,548.92
2016,12,17,12,0,920.0,70.0,2.0,10.0,514.0,664.45,542.15
2016,12,17,12,15,919.0,70.0,2.0,10.0,511.5,652.88,532.72
2016,12,17,12,30,918.0,70.0,2.0,10.0,509.0,638.19,520.79
2016,12,17,12,45,908.0,71.0,2.0,10.0,498.0,616.28,503.08
2016,12,17,13,0,898.0,72.0,2.0,10.0,487.0,591.76,483.11
2016,12,17,13,15,889.5,71.0,1.95,10.0,470.0,563.46,459.64
2016,12,17,13,30,881.0,70.0,1.9,10.0,453.0,534.46,435.12
2016,12,17,13,45,866.5,68.5,1.85,10.0,428.5,498.01,404.28
2016,12,17,14,0,852.0,67.0,1.8,10.0,404.0,460.02,371.55
2016,12,17,14,15,832.0,65.0,1.75,10.0,373.0,417.94,334.81
2016,12,17,14,30,812.0,63.0,1.7,10.0,342.0,375.24,296.71
2016,12,17,14,45,781.5,60.5,1.65,10.0,306.0,328.16,254.4
2016,12,17,15,0,751.0,58.0,1.6,10.0,270.0,281.93,212.13
2016,12,17,15,15,707.5,53.5,1.6,9.5,230.5,231.65,166.98
2016,12,17,15,30,664.0,49.0,1.6,9.0,191.0,184.13,124.4
2016,12,17,15,45,593.5,43.5,1.6,8.5,150.0,134.63,82.73
2016,12,17,16,0,523.0,38.0,1.6,8.0,109.0,90.47,48.49
2016,12,17,16,15,261.5,36.0,1.65,7.5,71.5,46.24,23.53
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,29.4,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.5,2.85,2.5,40.0,104.76,27.29
2016,12,18,8,0,501.0,29.0,2.9,3.0,80.0,224.09,168.0
2016,12,18,8,15,583.5,35.0,2.95,3.5,121.0,283.35,227.84
2016,12,18,8,30,666.0,41.0,3.0,4.0,162.0,347.37,286.86
2016,12,18,8,45,716.5,45.0,3.1,4.5,203.5,398.44,333.92
2016,12,18,9,0,767.0,49.0,3.2,5.0,245.0,450.83,380.61
2016,12,18,9,15,799.5,52.0,3.15,5.5,283.0,493.41,417.57
2016,12,18,9,30,832.0,55.0,3.1,6.0,321.0,535.35,452.71
2016,12,18,9,45,851.0,58.0,3.1,6.5,354.0,568.51,479.78
2016,12,18,10,0,870.0,61.0,3.1,7.0,387.0,595.97,501.66
2016,12,18,10,15,885.5,62.5,3.0,7.0,414.0,620.99,521.51
2016,12,18,10,30,901.0,64.0,2.9,7.0,441.0,643.51,538.91
2016,12,18,10,45,911.0,65.0,2.85,7.5,461.5,659.23,549.85
2016,12,18,11,0,921.0,66.0,2.8,8.0,482.0,671.96,558.24
2016,12,18,11,15,927.0,66.5,2.75,8.0,495.5,678.41,562.62
2016,12,18,11,30,933.0,67.0,2.7,8.0,509.0,681.62,564.41
2016,12,18,11,45,935.5,67.5,2.7,8.5,514.5,679.3,561.08
2016,12,18,12,0,938.0,68.0,2.7,9.0,520.0,673.68,555.15
2016,12,18,12,15,937.0,67.5,2.7,9.0,517.5,661.46,545.1
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,646.08,532.47
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,625.55,514.68
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,602.14,494.44
2016,12,18,13,15,918.5,65.0,2.7,10.0,477.5,573.26,470.48
2016,12,18,13,30,910.0,64.0,2.7,10.0,460.0,542.0,444.15
2016,12,18,13,45,897.0,63.0,2.7,10.0,435.5,506.35,413.71
2016,12,18,14,0,884.0,62.0,2.7,10.0,411.0,468.97,381.16
2016,12,18,14,15,865.0,60.0,2.6,10.0,380.5,426.55,343.56
2016,12,18,14,30,846.0,58.0,2.5,10.0,350.0,383.81,304.86
2016,12,18,14,45,818.0,55.5,2.45,10.0,313.5,336.27,261.64
2016,12,18,15,0,790.0,53.0,2.4,10.0,277.0,289.29,218.18
2016,12,18,15,15,749.0,49.5,2.3,9.0,237.5,238.93,172.6
2016,12,18,15,30,708.0,46.0,2.2,8.0,198.0,190.99,129.24
2016,12,18,15,45,643.0,40.5,2.1,7.5,156.0,140.16,85.69
2016,12,18,16,0,578.0,35.0,2.0,7.0,114.0,94.9,50.04
2016,12,18,16,15,460.5,27.0,2.0,6.5,75.5,50.29,20.97
2016,12,18,16,30,343.0,19.0,2.0,6.0,37.0,17.27,0.0
2016,12,18,16,45,171.5,9.5,2.0,6.0,18.5,9.34,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
