Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,1.95,3.5,37.0,97.48,19.59
2016,12,19,8,0,444.0,30.0,1.9,4.0,74.0,208.71,154.97
2016,12,19,8,15,527.5,36.5,1.9,4.5,114.0,262.01,209.12
2016,12,19,8,30,611.0,43.0,1.9,5.0,154.0,324.98,266.33
2016,12,19,8,45,663.0,47.5,1.9,5.5,194.0,375.52,312.02
2016,12,19,9,0,715.0,52.0,1.9,6.0,234.0,427.58,357.5
2016,12,19,9,15,748.0,55.0,1.85,6.0,270.5,469.01,393.48
2016,12,19,9,30,781.0,58.0,1.8,6.0,307.0,509.96,427.94
2016,12,19,9,45,796.5,62.0,1.8,6.5,338.5,541.15,453.0
2016,12,19,10,0,812.0,66.0,1.8,7.0,370.0,570.41,475.79
2016,12,19,10,15,828.0,67.5,1.8,7.5,396.5,594.92,494.34
2016,12,19,10,30,844.0,69.0,1.8,8.0,423.0,617.08,510.62
2016,12,19,10,45,853.5,71.0,1.85,8.5,442.5,633.13,522.13
2016,12,19,11,0,863.0,73.0,1.9,9.0,462.0,646.33,531.28
2016,12,19,11,15,869.0,73.5,1.85,9.0,475.0,652.58,535.34
2016,12,19,11,30,875.0,74.0,1.8,9.0,488.0,655.76,537.0
2016,12,19,11,45,876.5,74.5,1.8,9.5,493.0,652.93,533.39
2016,12,19,12,0,878.0,75.0,1.8,10.0,498.0,646.99,527.4
2016,12,19,12,15,772.5,93.5,1.8,10.0,464.5,591.2,483.27
2016,12,19,12,30,667.0,112.0,1.8,10.0,431.0,536.7,439.91
2016,12,19,12,45,651.0,114.0,1.8,10.5,420.5,516.2,422.74
2016,12,19,13,0,635.0,116.0,1.8,11.0,410.0,494.09,403.87
2016,12,19,13,15,594.5,121.5,1.75,11.0,389.0,460.88,376.5
2016,12,19,13,30,554.0,127.0,1.7,11.0,368.0,425.55,347.3
2016,12,19,13,45,687.0,98.0,1.65,11.0,380.5,444.11,360.69
2016,12,19,14,0,820.0,69.0,1.6,11.0,393.0,449.4,361.9
2016,12,19,14,15,799.5,66.5,1.5,10.5,363.0,407.83,326.03
2016,12,19,14,30,779.0,64.0,1.4,10.0,333.0,365.75,289.15
2016,12,19,14,45,748.5,61.5,1.3,10.0,298.0,320.06,248.17
2016,12,19,15,0,718.0,59.0,1.2,10.0,263.0,275.27,207.33
2016,12,19,15,15,674.0,54.5,1.2,9.5,224.5,226.32,163.66
2016,12,19,15,30,630.0,50.0,1.2,9.0,186.0,180.22,122.55
2016,12,19,15,45,558.5,44.5,1.3,9.0,146.0,131.39,81.46
2016,12,19,16,0,487.0,39.0,1.4,9.0,106.0,89.36,48.79
2016,12,19,16,15,370.5,29.5,1.4,8.5,70.0,47.57,21.2
2016,12,19,16,30,254.0,20.0,1.4,8.0,34.0,17.12,0.0
2016,12,19,16,45,127.0,10.0,1.4,8.0,17.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,15.0,2.2,5.5,34.0,86.69,11.62
2016,12,20,8,0,378.0,30.0,2.2,6.0,68.0,184.93,135.68
2016,12,20,8,15,463.0,37.0,2.15,6.5,105.5,240.47,190.75
2016,12,20,8,30,548.0,44.0,2.1,7.0,143.0,301.74,245.99
2016,12,20,8,45,601.0,49.0,2.05,7.5,181.0,350.65,289.97
2016,12,20,9,0,654.0,54.0,2.0,8.0,219.0,398.85,332.06
2016,12,20,9,15,688.5,57.5,1.95,8.5,254.5,439.93,367.03
2016,12,20,9,30,723.0,61.0,1.9,9.0,290.0,480.79,400.61
2016,12,20,9,45,754.0,61.5,1.85,9.5,322.5,515.57,428.4
2016,12,20,10,0,785.0,62.0,1.8,10.0,355.0,549.19,454.44
2016,12,20,10,15,673.5,90.0,1.75,10.5,354.0,528.23,435.78
2016,12,20,10,30,562.0,118.0,1.7,11.0,353.0,497.9,409.85
2016,12,20,10,45,700.0,93.0,1.65,11.5,399.5,562.7,461.0
2016,12,20,11,0,838.0,68.0,1.6,12.0,446.0,624.37,507.76
2016,12,20,11,15,844.5,68.5,1.5,12.0,458.5,627.37,508.61
2016,12,20,11,30,851.0,69.0,1.4,12.0,471.0,631.14,510.31
2016,12,20,11,45,661.5,117.5,1.35,12.5,432.0,565.06,456.04
2016,12,20,12,0,472.0,166.0,1.3,13.0,393.0,488.39,393.99
2016,12,20,12,15,459.0,168.0,1.25,13.0,388.5,475.83,384.19
2016,12,20,12,30,446.0,170.0,1.2,13.0,384.0,461.94,372.78
2016,12,20,12,45,448.0,166.0,1.2,13.0,377.0,449.4,362.83
2016,12,20,13,0,450.0,162.0,1.2,13.0,370.0,435.31,351.51
2016,12,20,13,15,632.0,117.0,1.2,13.0,398.0,477.19,384.72
2016,12,20,13,30,814.0,72.0,1.2,13.0,426.0,504.28,404.76
2016,12,20,13,45,800.5,70.5,1.25,13.0,403.5,470.54,376.72
2016,12,20,14,0,787.0,69.0,1.3,13.0,381.0,435.37,347.31
2016,12,20,14,15,767.5,66.5,1.25,13.0,352.0,395.44,313.04
2016,12,20,14,30,748.0,64.0,1.2,13.0,323.0,355.0,277.59
2016,12,20,14,45,722.0,61.0,1.15,13.0,290.0,311.61,239.11
2016,12,20,15,0,696.0,58.0,1.1,13.0,257.0,268.8,200.46
2016,12,20,15,15,653.5,54.0,1.05,12.5,219.5,221.71,158.79
2016,12,20,15,30,611.0,50.0,1.0,12.0,182.0,176.83,119.16
2016,12,20,15,45,549.0,43.5,1.0,11.5,143.5,129.86,79.82
2016,12,20,16,0,487.0,37.0,1.0,11.0,105.0,88.24,47.43
2016,12,20,16,15,374.5,28.5,1.05,10.5,69.5,47.49,20.73
2016,12,20,16,30,262.0,20.0,1.1,10.0,34.0,17.61,0.0
2016,12,20,16,45,131.0,10.0,1.15,9.5,17.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,14.5,2.25,8.5,32.5,84.15,5.75
2016,12,21,8,0,369.0,29.0,2.3,9.0,65.0,180.21,130.02
2016,12,21,8,15,454.5,36.5,2.35,9.0,102.5,236.03,185.41
2016,12,21,8,30,540.0,44.0,2.4,9.0,140.0,297.71,241.14
2016,12,21,8,45,594.5,49.0,2.5,9.5,178.5,347.04,285.5
2016,12,21,9,0,649.0,54.0,2.6,10.0,217.0,395.75,328.23
2016,12,21,9,15,684.5,57.5,2.65,10.5,253.0,437.26,363.85
2016,12,21,9,30,720.0,61.0,2.7,11.0,289.0,478.6,398.25
2016,12,21,9,45,750.5,62.0,2.8,11.5,321.5,513.67,426.9
2016,12,21,10,0,781.0,63.0,2.9,12.0,354.0,547.59,453.95
2016,12,21,10,15,797.5,65.0,2.75,12.0,380.0,572.63,473.42
2016,12,21,10,30,814.0,67.0,2.6,12.0,406.0,595.45,490.7
2016,12,21,10,45,826.5,67.5,2.5,12.5,426.0,611.55,501.72
2016,12,21,11,0,839.0,68.0,2.4,13.0,446.0,624.97,510.41
2016,12,21,11,15,846.5,69.0,2.35,13.0,459.5,629.29,513.24
2016,12,21,11,30,854.0,70.0,2.3,13.0,473.0,634.38,516.47
2016,12,21,11,45,859.0,70.0,2.3,13.5,479.5,633.69,514.54
2016,12,21,12,0,864.0,70.0,2.3,14.0,486.0,629.96,510.25
2016,12,21,12,15,864.0,70.0,2.3,14.0,484.5,620.03,502.11
2016,12,21,12,30,864.0,70.0,2.3,14.0,483.0,607.16,491.62
2016,12,21,12,45,858.0,70.0,2.3,14.5,474.0,587.83,475.13
2016,12,21,13,0,852.0,70.0,2.3,15.0,465.0,568.13,458.1
2016,12,21,13,15,844.5,69.0,2.25,15.0,449.0,541.56,436.26
2016,12,21,13,30,837.0,68.0,2.2,15.0,433.0,512.77,412.3
2016,12,21,13,45,825.5,66.5,2.2,15.0,410.5,479.41,384.46
2016,12,21,14,0,814.0,65.0,2.2,15.0,388.0,444.42,354.66
2016,12,21,14,15,795.5,63.0,2.1,14.5,359.5,404.56,320.69
2016,12,21,14,30,777.0,61.0,2.0,14.0,331.0,364.03,285.31
2016,12,21,14,45,750.0,58.0,1.95,14.0,297.0,319.16,245.33
2016,12,21,15,0,723.0,55.0,1.9,14.0,263.0,274.89,205.18
2016,12,21,15,15,682.0,51.5,1.75,13.5,225.0,227.48,162.8
2016,12,21,15,30,641.0,48.0,1.6,13.0,187.0,182.59,122.77
2016,12,21,15,45,576.5,42.5,1.5,12.5,148.0,134.83,82.66
2016,12,21,16,0,512.0,37.0,1.4,12.0,109.0,91.86,49.17
2016,12,21,16,15,400.5,28.5,1.4,11.5,72.5,49.73,21.51
2016,12,21,16,30,289.0,20.0,1.4,11.0,36.0,18.32,0.79
2016,12,21,16,45,144.5,10.0,1.45,10.5,18.0,9.83,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,15.0,1.4,7.5,34.5,90.69,1.14
2016,12,22,8,0,410.0,30.0,1.3,8.0,69.0,195.15,140.26
2016,12,22,8,15,497.5,37.0,1.2,8.0,108.0,252.82,197.92
2016,12,22,8,30,585.0,44.0,1.1,8.0,147.0,316.34,254.62
2016,12,22,8,45,638.5,48.5,1.05,8.5,187.0,363.2,296.26
2016,12,22,9,0,692.0,53.0,1.0,9.0,227.0,415.31,340.52
2016,12,22,9,15,726.5,56.5,0.9,9.5,264.0,457.59,375.13
2016,12,22,9,30,761.0,60.0,0.8,10.0,301.0,499.54,408.03
2016,12,22,9,45,785.0,62.5,0.75,10.5,333.0,533.64,433.99
2016,12,22,10,0,809.0,65.0,0.7,11.0,365.0,566.22,457.91
2016,12,22,10,15,825.0,67.0,0.8,11.5,392.0,591.52,477.17
2016,12,22,10,30,841.0,69.0,0.9,12.0,419.0,614.49,494.35
2016,12,22,10,45,852.0,70.0,1.0,12.5,439.5,630.59,506.16
2016,12,22,11,0,863.0,71.0,1.1,13.0,460.0,643.9,515.73
2016,12,22,11,15,870.0,72.0,1.15,13.0,473.5,651.68,521.54
2016,12,22,11,30,877.0,73.0,1.2,13.0,487.0,652.89,522.58
2016,12,22,11,45,880.0,73.0,1.25,13.5,493.0,650.91,520.19
2016,12,22,12,0,883.0,73.0,1.3,14.0,499.0,645.84,515.42
2016,12,22,12,15,882.5,73.0,1.3,14.0,497.5,635.48,507.17
2016,12,22,12,30,882.0,73.0,1.3,14.0,496.0,622.11,496.59
2016,12,22,12,45,880.0,72.0,1.3,14.5,487.0,603.8,481.29
2016,12,22,13,0,878.0,71.0,1.3,15.0,478.0,582.68,463.71
2016,12,22,13,15,870.0,70.0,1.2,15.0,461.5,555.57,441.49
2016,12,22,13,30,862.0,69.0,1.1,15.0,445.0,527.83,418.39
2016,12,22,13,45,849.5,67.5,1.05,15.0,422.0,493.29,390.03
2016,12,22,14,0,837.0,66.0,1.0,15.0,399.0,457.11,359.81
2016,12,22,14,15,817.0,64.0,0.95,14.5,369.0,415.82,325.56
2016,12,22,14,30,797.0,62.0,0.9,14.0,339.0,373.92,289.89
2016,12,22,14,45,766.5,59.5,0.85,14.0,304.0,327.56,249.44
2016,12,22,15,0,736.0,57.0,0.8,14.0,269.0,282.05,208.97
2016,12,22,15,15,693.5,53.0,0.85,13.5,230.5,233.12,166.21
2016,12,22,15,30,651.0,49.0,0.9,13.0,192.0,186.82,125.56
2016,12,22,15,45,584.5,43.5,1.0,12.5,151.5,138.18,85.02
2016,12,22,16,0,518.0,38.0,1.1,12.0,111.0,94.48,51.02
2016,12,22,16,15,406.0,29.5,1.15,11.5,74.5,51.82,22.88
2016,12,22,16,30,294.0,21.0,1.2,11.0,38.0,19.91,1.1
2016,12,22,16,45,147.0,10.5,1.25,11.0,19.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,4.05,9.0,8.0,7.71,0.0
2016,12,23,8,0,0.0,16.0,4.0,9.0,16.0,15.43,6.49
2016,12,23,8,15,0.0,25.5,3.8,9.0,25.5,24.61,15.12
2016,12,23,8,30,0.0,35.0,3.6,9.0,35.0,33.8,23.37
2016,12,23,8,45,0.0,45.0,3.45,9.5,45.0,43.47,31.92
2016,12,23,9,0,0.0,55.0,3.3,10.0,55.0,53.32,40.52
2016,12,23,9,15,0.0,64.5,3.15,10.0,64.5,62.83,48.81
2016,12,23,9,30,0.0,74.0,3.0,10.0,74.0,72.35,57.02
2016,12,23,9,45,0.0,82.5,2.9,10.5,82.5,80.82,64.12
2016,12,23,10,0,0.0,91.0,2.8,11.0,91.0,89.3,71.15
2016,12,23,10,15,0.0,71.0,2.85,11.0,71.0,68.64,53.44
2016,12,23,10,30,0.0,51.0,2.9,11.0,51.0,49.27,36.82
2016,12,23,10,45,0.0,88.5,2.95,11.5,88.5,86.0,67.98
2016,12,23,11,0,0.0,126.0,3.0,12.0,126.0,124.41,100.06
2016,12,23,11,15,163.5,158.5,3.35,12.0,236.0,275.9,229.29
2016,12,23,11,30,327.0,191.0,3.7,12.0,346.0,423.92,351.08
2016,12,23,11,45,163.5,171.5,4.05,12.0,249.0,287.87,238.17
2016,12,23,12,0,0.0,152.0,4.4,12.0,152.0,150.33,121.34
2016,12,23,12,15,0.0,95.0,4.55,12.0,95.0,92.2,72.79
2016,12,23,12,30,0.0,38.0,4.7,12.0,38.0,36.71,25.76
2016,12,23,12,45,0.0,44.5,4.9,12.0,44.5,42.99,31.15
2016,12,23,13,0,0.0,51.0,5.1,12.0,51.0,49.28,36.54
2016,12,23,13,15,0.0,44.0,5.1,11.5,44.0,42.5,30.85
2016,12,23,13,30,0.0,37.0,5.1,11.0,37.0,35.73,25.14
2016,12,23,13,45,57.5,104.0,5.1,11.0,127.0,131.27,107.15
2016,12,23,14,0,115.0,171.0,5.1,11.0,217.0,227.74,187.92
2016,12,23,14,15,108.0,160.0,4.95,11.0,200.5,208.44,171.24
2016,12,23,14,30,101.0,149.0,4.8,11.0,184.0,189.49,154.94
2016,12,23,14,45,96.0,134.0,4.7,11.0,165.0,167.58,136.02
2016,12,23,15,0,91.0,119.0,4.6,11.0,146.0,146.05,117.25
2016,12,23,15,15,82.0,103.0,4.35,10.5,124.5,122.92,97.26
2016,12,23,15,30,73.0,87.0,4.1,10.0,103.0,100.62,77.89
2016,12,23,15,45,60.0,70.0,3.95,10.0,81.5,77.23,57.68
2016,12,23,16,0,47.0,53.0,3.8,10.0,60.0,55.99,39.52
2016,12,23,16,15,23.5,36.5,3.7,9.5,40.0,36.07,22.77
2016,12,23,16,30,0.0,20.0,3.6,9.0,20.0,19.15,2.78
2016,12,23,16,45,0.0,10.0,3.5,9.0,10.0,9.83,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,14.0,2.7,6.5,33.5,90.07,0.0
2016,12,24,8,0,420.0,28.0,2.7,7.0,67.0,195.61,140.03
2016,12,24,8,15,508.0,34.5,2.75,7.0,106.5,249.39,196.61
2016,12,24,8,30,596.0,41.0,2.8,7.0,146.0,313.25,255.15
2016,12,24,8,45,652.5,45.5,2.85,7.5,186.0,365.31,302.44
2016,12,24,9,0,709.0,50.0,2.9,8.0,226.0,419.32,349.98
2016,12,24,9,15,743.0,53.0,2.9,8.0,263.0,461.3,387.01
2016,12,24,9,30,777.0,56.0,2.9,8.0,300.0,502.94,422.7
2016,12,24,9,45,803.0,57.5,2.95,8.5,333.0,537.5,451.12
2016,12,24,10,0,829.0,59.0,3.0,9.0,366.0,570.6,477.61
2016,12,24,10,15,844.5,60.5,3.0,9.0,393.0,591.71,494.83
2016,12,24,10,30,860.0,62.0,3.0,9.0,420.0,614.26,512.72
2016,12,24,10,45,870.5,63.0,3.05,9.5,440.5,630.5,524.58
2016,12,24,11,0,881.0,64.0,3.1,10.0,461.0,643.92,534.04
2016,12,24,11,15,887.5,65.0,3.1,10.0,474.5,651.79,539.8
2016,12,24,11,30,894.0,66.0,3.1,10.0,488.0,656.58,543.08
2016,12,24,11,45,897.5,66.0,3.1,10.0,494.0,655.13,541.48
2016,12,24,12,0,901.0,66.0,3.1,10.0,500.0,650.51,537.37
2016,12,24,12,15,900.5,66.0,3.1,10.0,499.0,640.21,528.75
2016,12,24,12,30,900.0,66.0,3.1,10.0,498.0,626.85,517.62
2016,12,24,12,45,890.0,67.5,3.1,10.5,488.0,606.49,499.88
2016,12,24,13,0,880.0,69.0,3.1,11.0,478.0,583.56,479.93
2016,12,24,13,15,872.5,68.5,3.05,11.0,462.5,557.4,457.95
2016,12,24,13,30,865.0,68.0,3.0,11.0,447.0,528.9,433.69
2016,12,24,13,45,853.5,66.5,3.0,11.0,424.0,496.57,405.98
2016,12,24,14,0,842.0,65.0,3.0,11.0,401.0,460.84,374.93
2016,12,24,14,15,823.5,63.0,2.9,10.5,372.0,420.1,339.6
2016,12,24,14,30,805.0,61.0,2.8,10.0,343.0,378.6,302.72
2016,12,24,14,45,779.0,58.0,2.75,10.0,308.5,332.98,261.25
2016,12,24,15,0,753.0,55.0,2.7,10.0,274.0,287.8,219.43
2016,12,24,15,15,712.5,51.5,2.6,9.5,235.5,239.09,175.03
2016,12,24,15,30,672.0,48.0,2.5,9.0,197.0,192.76,132.81
2016,12,24,15,45,610.0,42.5,2.4,8.5,157.0,143.65,90.36
2016,12,24,16,0,548.0,37.0,2.3,8.0,117.0,99.8,55.04
2016,12,24,16,15,436.0,29.0,2.3,7.5,79.0,55.86,25.34
2016,12,24,16,30,324.0,21.0,2.3,7.0,41.0,21.54,3.0
2016,12,24,16,45,162.0,10.5,2.35,7.0,20.5,10.32,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,14.0,2.2,4.5,33.0,88.05,0.0
2016,12,25,8,0,409.0,28.0,2.3,5.0,66.0,191.43,137.27
2016,12,25,8,15,498.0,35.0,2.35,5.5,105.0,249.3,197.28
2016,12,25,8,30,587.0,42.0,2.4,6.0,144.0,310.0,252.94
2016,12,25,8,45,641.0,46.5,2.45,6.5,183.5,360.7,299.15
2016,12,25,9,0,695.0,51.0,2.5,7.0,223.0,413.17,345.46
2016,12,25,9,15,730.0,54.5,2.5,7.0,260.5,455.92,383.09
2016,12,25,9,30,765.0,58.0,2.5,7.0,298.0,498.42,419.42
2016,12,25,9,45,781.0,62.0,2.55,7.5,329.0,529.99,445.34
2016,12,25,10,0,797.0,66.0,2.6,8.0,360.0,559.73,469.07
2016,12,25,10,15,813.5,67.5,2.6,8.0,387.0,584.82,489.31
2016,12,25,10,30,830.0,69.0,2.6,8.0,414.0,607.66,507.37
2016,12,25,10,45,565.5,126.0,2.65,8.5,366.5,513.81,428.87
2016,12,25,11,0,301.0,183.0,2.7,9.0,319.0,400.18,333.39
2016,12,25,11,15,322.0,185.5,2.75,9.0,335.0,416.24,347.06
2016,12,25,11,30,343.0,188.0,2.8,9.0,351.0,431.27,359.19
2016,12,25,11,45,264.5,201.5,2.85,9.5,328.0,393.36,326.38
2016,12,25,12,0,186.0,215.0,2.9,10.0,305.0,348.6,288.24
2016,12,25,12,15,316.5,193.5,2.9,10.0,345.5,409.67,339.78
2016,12,25,12,30,447.0,172.0,2.9,10.0,386.0,466.75,386.59
2016,12,25,12,45,439.5,171.5,2.9,10.5,379.0,452.48,373.67
2016,12,25,13,0,432.0,171.0,2.9,11.0,372.0,437.0,360.07
2016,12,25,13,15,414.5,166.5,2.9,11.0,354.0,410.74,338.41
2016,12,25,13,30,397.0,162.0,2.9,11.0,336.0,384.07,316.24
2016,12,25,13,45,256.0,167.0,2.95,11.0,277.0,302.07,248.5
2016,12,25,14,0,115.0,172.0,3.0,11.0,218.0,229.16,187.95
2016,12,25,14,15,110.5,160.5,2.95,10.5,202.0,210.39,172.56
2016,12,25,14,30,106.0,149.0,2.9,10.0,186.0,191.8,156.95
2016,12,25,14,45,102.5,134.0,2.85,10.0,167.0,170.22,138.33
2016,12,25,15,0,99.0,119.0,2.8,10.0,148.0,148.87,119.7
2016,12,25,15,15,366.0,85.0,2.75,9.5,170.0,182.19,138.85
2016,12,25,15,30,633.0,51.0,2.7,9.0,192.0,188.76,131.32
2016,12,25,15,45,571.5,45.0,2.65,8.5,153.0,140.37,89.42
2016,12,25,16,0,510.0,39.0,2.6,8.0,114.0,97.69,54.93
2016,12,25,16,15,402.5,30.5,2.7,7.5,77.5,55.1,25.73
2016,12,25,16,30,295.0,22.0,2.8,7.0,41.0,22.76,4.3
2016,12,25,16,45,147.5,11.0,2.95,7.0,20.5,10.81,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,211.5,13.5,2.8,3.5,33.0,89.18,0.0
2016,12,26,8,0,423.0,27.0,2.9,4.0,66.0,190.38,136.3
2016,12,26,8,15,511.0,34.0,2.95,4.5,105.5,249.18,197.94
2016,12,26,8,30,599.0,41.0,3.0,5.0,145.0,313.63,257.2
2016,12,26,8,45,650.0,46.0,3.05,5.5,184.5,363.9,303.51
2016,12,26,9,0,701.0,51.0,3.1,6.0,224.0,415.78,349.78
2016,12,26,9,15,736.0,54.0,3.1,6.0,261.5,458.2,387.57
2016,12,26,9,30,771.0,57.0,3.1,6.0,299.0,500.35,424.05
2016,12,26,9,45,791.5,60.5,3.1,6.5,331.5,534.14,451.94
2016,12,26,10,0,812.0,64.0,3.1,7.0,364.0,566.29,477.7
2016,12,26,10,15,828.5,65.5,3.05,7.5,391.0,591.73,497.35
2016,12,26,10,30,845.0,67.0,3.0,8.0,418.0,614.88,514.69
2016,12,26,10,45,855.5,68.5,3.0,8.5,438.5,631.7,526.84
2016,12,26,11,0,866.0,70.0,3.0,9.0,459.0,645.71,536.57
2016,12,26,11,15,872.5,70.5,2.95,9.0,472.5,649.37,539.01
2016,12,26,11,30,879.0,71.0,2.9,9.0,486.0,653.75,541.83
2016,12,26,11,45,882.0,71.5,2.85,9.5,492.5,652.77,539.39
2016,12,26,12,0,885.0,72.0,2.8,10.0,499.0,648.67,534.49
2016,12,26,12,15,884.5,71.5,2.7,10.0,498.0,638.13,525.33
2016,12,26,12,30,884.0,71.0,2.6,10.0,497.0,624.57,513.74
2016,12,26,12,45,880.0,70.5,2.55,10.5,488.0,605.97,497.38
2016,12,26,13,0,876.0,70.0,2.5,11.0,479.0,584.62,478.72
2016,12,26,13,15,867.5,69.0,2.45,11.0,463.0,557.59,456.26
2016,12,26,13,30,859.0,68.0,2.4,11.0,447.0,529.99,432.89
2016,12,26,13,45,846.0,67.0,2.35,11.0,424.0,496.08,404.1
2016,12,26,14,0,833.0,66.0,2.3,11.0,401.0,460.53,373.39
2016,12,26,14,15,814.5,64.0,2.15,11.0,372.0,420.17,337.92
2016,12,26,14,30,796.0,62.0,2.0,11.0,343.0,379.05,301.12
2016,12,26,14,45,768.5,59.0,1.95,11.0,308.5,333.27,260.1
2016,12,26,15,0,741.0,56.0,1.9,11.0,274.0,288.05,218.83
2016,12,26,15,15,700.5,52.5,1.85,10.0,236.0,239.78,175.65
2016,12,26,15,30,660.0,49.0,1.8,9.0,198.0,193.91,134.37
2016,12,26,15,45,598.0,43.5,1.75,8.5,158.0,145.17,92.29
2016,12,26,16,0,536.0,38.0,1.7,8.0,118.0,101.67,57.08
2016,12,26,16,15,431.0,30.0,1.8,7.5,80.5,57.45,26.55
2016,12,26,16,30,326.0,22.0,1.9,7.0,43.0,23.97,5.13
2016,12,26,16,45,163.0,11.0,2.0,7.0,21.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.5,1.7,4.5,31.0,80.36,0.0
2016,12,27,8,0,358.0,29.0,1.7,5.0,62.0,174.28,123.73
2016,12,27,8,15,447.5,37.0,1.65,5.5,99.5,231.5,182.63
2016,12,27,8,30,537.0,45.0,1.6,6.0,137.0,295.03,239.87
2016,12,27,8,45,596.5,49.5,1.55,6.5,176.5,346.07,285.63
2016,12,27,9,0,656.0,54.0,1.5,7.0,216.0,396.75,329.76
2016,12,27,9,15,692.5,58.0,1.35,7.5,253.0,439.88,365.91
2016,12,27,9,30,729.0,62.0,1.2,8.0,290.0,482.95,400.48
2016,12,27,9,45,758.0,63.5,1.1,8.5,323.0,518.41,428.04
2016,12,27,10,0,787.0,65.0,1.0,9.0,356.0,552.68,453.66
2016,12,27,10,15,804.0,67.0,1.1,9.5,383.0,578.67,473.7
2016,12,27,10,30,821.0,69.0,1.2,10.0,410.0,602.46,491.72
2016,12,27,10,45,831.0,71.0,1.3,10.5,430.5,619.38,504.2
2016,12,27,11,0,841.0,73.0,1.4,11.0,451.0,633.56,514.43
2016,12,27,11,15,848.0,73.5,1.4,11.0,464.5,641.2,519.8
2016,12,27,11,30,855.0,74.0,1.4,11.0,478.0,645.87,522.9
2016,12,27,11,45,785.0,87.5,1.4,11.5,462.5,612.4,495.61
2016,12,27,12,0,715.0,101.0,1.4,12.0,447.0,578.37,468.04
2016,12,27,12,15,616.0,128.5,1.3,12.0,426.0,537.68,434.85
2016,12,27,12,30,517.0,156.0,1.2,12.0,405.0,493.75,399.14
2016,12,27,12,45,521.5,151.5,1.1,12.0,399.5,481.39,389.07
2016,12,27,13,0,526.0,147.0,1.0,12.0,394.0,467.16,377.13
2016,12,27,13,15,584.5,127.0,1.0,12.0,392.5,467.05,376.94
2016,12,27,13,30,643.0,107.0,1.0,12.0,391.0,459.98,370.82
2016,12,27,13,45,576.0,115.0,1.0,12.5,360.0,414.41,333.2
2016,12,27,14,0,509.0,123.0,1.0,13.0,329.0,369.22,295.93
2016,12,27,14,15,487.0,119.5,1.0,12.5,305.0,336.78,269.32
2016,12,27,14,30,465.0,116.0,1.0,12.0,281.0,304.69,242.3
2016,12,27,14,45,447.0,106.5,1.05,12.0,252.5,268.53,211.11
2016,12,27,15,0,429.0,97.0,1.1,12.0,224.0,232.95,179.81
2016,12,27,15,15,399.5,87.0,1.15,11.5,192.5,194.6,146.42
2016,12,27,15,30,370.0,77.0,1.2,11.0,161.0,158.27,114.6
2016,12,27,15,45,330.0,64.0,1.25,10.5,128.0,119.49,81.59
2016,12,27,16,0,290.0,51.0,1.3,10.0,95.0,84.26,52.77
2016,12,27,16,15,219.0,38.0,1.35,9.5,65.0,50.61,28.11
2016,12,27,16,30,148.0,25.0,1.4,9.0,35.0,23.74,7.09
2016,12,27,16,45,74.0,12.5,1.5,9.0,17.5,12.29,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,13.0,2.35,5.5,32.5,87.08,0.0
2016,12,28,8,0,426.0,26.0,2.4,6.0,65.0,189.91,133.72
2016,12,28,8,15,513.5,33.0,2.4,6.0,104.0,248.47,195.69
2016,12,28,8,30,601.0,40.0,2.4,6.0,143.0,312.76,254.81
2016,12,28,8,45,657.0,44.0,2.4,6.5,183.0,364.29,301.77
2016,12,28,9,0,713.0,48.0,2.4,7.0,223.0,417.77,348.89
2016,12,28,9,15,746.5,51.0,2.4,7.5,260.5,459.84,385.32
2016,12,28,9,30,780.0,54.0,2.4,8.0,298.0,501.59,420.25
2016,12,28,9,45,807.5,55.0,2.45,9.0,331.0,536.8,448.29
2016,12,28,10,0,835.0,56.0,2.5,10.0,364.0,566.84,471.49
2016,12,28,10,15,850.5,57.5,2.4,10.5,391.0,592.24,490.49
2016,12,28,10,30,866.0,59.0,2.3,11.0,418.0,615.31,507.12
2016,12,28,10,45,877.0,59.5,2.25,11.5,439.0,631.78,518.5
2016,12,28,11,0,888.0,60.0,2.2,12.0,460.0,645.44,527.49
2016,12,28,11,15,894.0,61.0,2.1,12.0,474.0,653.49,532.66
2016,12,28,11,30,900.0,62.0,2.0,12.0,488.0,658.42,535.36
2016,12,28,11,45,902.5,62.0,1.9,12.5,494.0,656.76,532.02
2016,12,28,12,0,905.0,62.0,1.8,13.0,500.0,651.92,526.26
2016,12,28,12,15,905.0,62.0,1.75,13.0,499.5,642.32,518.14
2016,12,28,12,30,905.0,62.0,1.7,13.0,499.0,629.62,507.6
2016,12,28,12,45,898.5,62.5,1.7,13.5,490.0,610.53,491.48
2016,12,28,13,0,892.0,63.0,1.7,14.0,481.0,588.69,473.12
2016,12,28,13,15,885.0,62.5,1.65,14.0,465.5,562.87,452.06
2016,12,28,13,30,878.0,62.0,1.6,14.0,450.0,534.63,428.76
2016,12,28,13,45,866.5,60.5,1.6,14.0,427.5,500.8,400.92
2016,12,28,14,0,855.0,59.0,1.6,14.0,405.0,465.19,371.02
2016,12,28,14,15,837.5,57.5,1.5,13.5,376.5,425.42,337.39
2016,12,28,14,30,820.0,56.0,1.4,13.0,348.0,385.31,302.57
2016,12,28,14,45,795.5,53.5,1.3,13.0,314.0,340.19,262.47
2016,12,28,15,0,771.0,51.0,1.2,13.0,280.0,295.31,221.83
2016,12,28,15,15,733.5,48.0,1.15,12.5,242.0,246.97,178.67
2016,12,28,15,30,696.0,45.0,1.1,12.0,204.0,200.67,137.1
2016,12,28,15,45,638.0,40.0,1.1,11.5,164.0,151.19,94.63
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,106.47,58.45
2016,12,28,16,15,481.0,28.0,1.1,10.5,86.0,61.92,27.8
2016,12,28,16,30,382.0,21.0,1.1,10.0,48.0,26.86,6.74
2016,12,28,16,45,191.0,10.5,1.15,9.5,24.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,188.5,14.5,3.3,6.5,31.5,82.74,0.0
2016,12,29,8,0,377.0,29.0,3.4,7.0,63.0,180.32,126.51
2016,12,29,8,15,470.5,36.5,3.45,7.0,102.0,239.26,188.34
2016,12,29,8,30,564.0,44.0,3.5,7.0,141.0,304.76,248.38
2016,12,29,8,45,620.0,49.5,3.55,7.5,181.5,356.4,295.56
2016,12,29,9,0,676.0,55.0,3.6,8.0,222.0,407.32,340.92
2016,12,29,9,15,713.5,59.0,3.6,8.0,259.5,451.75,380.24
2016,12,29,9,30,751.0,63.0,3.6,8.0,297.0,496.11,418.42
2016,12,29,9,45,761.0,69.0,3.65,8.5,328.0,526.52,443.55
2016,12,29,10,0,771.0,75.0,3.7,9.0,359.0,554.87,466.3
2016,12,29,10,15,789.5,77.0,3.6,9.5,387.0,581.74,487.04
2016,12,29,10,30,808.0,79.0,3.5,10.0,415.0,606.48,505.54
2016,12,29,10,45,824.0,79.5,3.45,10.5,437.0,625.58,519.39
2016,12,29,11,0,840.0,80.0,3.4,11.0,459.0,642.06,530.92
2016,12,29,11,15,847.5,81.0,3.25,11.5,473.0,650.78,535.82
2016,12,29,11,30,855.0,82.0,3.1,12.0,487.0,656.51,538.27
2016,12,29,11,45,860.5,81.5,3.0,12.5,494.5,656.19,536.22
2016,12,29,12,0,866.0,81.0,2.9,13.0,502.0,652.78,531.75
2016,12,29,12,15,865.5,81.0,2.8,13.0,501.0,643.01,523.3
2016,12,29,12,30,865.0,81.0,2.7,13.0,500.0,630.24,512.47
2016,12,29,12,45,871.0,77.5,2.6,13.5,493.0,614.59,498.51
2016,12,29,13,0,877.0,74.0,2.5,14.0,486.0,595.85,482.01
2016,12,29,13,15,868.5,73.0,2.4,14.0,470.5,568.7,459.59
2016,12,29,13,30,860.0,72.0,2.3,14.0,455.0,539.24,435.05
2016,12,29,13,45,847.5,70.5,2.25,14.0,432.0,505.12,406.6
2016,12,29,14,0,835.0,69.0,2.2,14.0,409.0,469.32,376.21
2016,12,29,14,15,816.5,67.0,2.1,14.0,380.0,428.93,341.41
2016,12,29,14,30,798.0,65.0,2.0,14.0,351.0,387.76,305.23
2016,12,29,14,45,770.0,62.5,1.9,14.0,316.5,342.18,264.88
2016,12,29,15,0,742.0,60.0,1.8,14.0,282.0,297.16,224.31
2016,12,29,15,15,702.0,56.0,1.7,13.0,243.5,248.28,181.19
2016,12,29,15,30,662.0,52.0,1.6,12.0,205.0,201.73,139.8
2016,12,29,15,45,597.0,46.5,1.5,11.5,164.5,151.37,96.8
2016,12,29,16,0,532.0,41.0,1.4,11.0,124.0,106.99,61.01
2016,12,29,16,15,427.5,32.5,1.45,10.5,86.0,62.58,30.14
2016,12,29,16,30,323.0,24.0,1.5,10.0,48.0,28.18,8.53
2016,12,29,16,45,161.5,12.0,1.6,9.5,24.0,11.8,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,130.5,15.5,0.7,7.5,27.0,66.33,0.0
2016,12,30,8,0,261.0,31.0,0.6,8.0,54.0,142.33,98.54
2016,12,30,8,15,340.0,42.0,0.55,8.5,89.0,194.93,151.25
2016,12,30,8,30,419.0,53.0,0.5,9.0,124.0,253.36,202.47
2016,12,30,8,45,464.5,62.0,0.45,9.5,160.5,299.28,242.39
2016,12,30,9,0,510.0,71.0,0.4,10.0,197.0,347.03,282.44
2016,12,30,9,15,547.0,77.0,0.55,10.0,231.0,388.47,317.95
2016,12,30,9,30,584.0,83.0,0.7,10.0,265.0,430.28,353.04
2016,12,30,9,45,623.5,84.5,0.85,10.5,298.0,468.49,384.07
2016,12,30,10,0,663.0,86.0,1.0,11.0,331.0,506.34,414.2
2016,12,30,10,15,695.0,82.5,1.15,11.5,356.5,533.07,435.37
2016,12,30,10,30,727.0,79.0,1.3,12.0,382.0,556.22,453.6
2016,12,30,10,45,721.5,88.0,1.45,12.5,401.5,572.68,465.66
2016,12,30,11,0,716.0,97.0,1.6,13.0,421.0,584.17,473.84
2016,12,30,11,15,722.5,99.0,1.6,13.0,434.0,592.76,479.99
2016,12,30,11,30,729.0,101.0,1.6,13.0,447.0,598.76,484.12
2016,12,30,11,45,784.5,91.0,1.65,13.5,468.5,618.51,498.69
2016,12,30,12,0,840.0,81.0,1.7,14.0,490.0,637.22,512.04
2016,12,30,12,15,840.0,81.0,1.7,14.0,489.5,628.11,504.48
2016,12,30,12,30,840.0,81.0,1.7,14.0,489.0,616.08,494.86
2016,12,30,12,45,836.0,80.5,1.75,14.0,481.0,598.22,481.0
2016,12,30,13,0,832.0,80.0,1.8,14.0,473.0,577.72,464.9
2016,12,30,13,15,824.0,79.0,1.85,14.0,457.5,551.9,444.41
2016,12,30,13,30,816.0,78.0,1.9,14.0,442.0,523.89,421.78
2016,12,30,13,45,802.5,76.5,2.0,14.0,420.0,490.55,394.66
2016,12,30,14,0,789.0,75.0,2.1,14.0,398.0,455.7,365.64
2016,12,30,14,15,770.0,73.0,2.15,13.5,369.5,416.66,333.03
2016,12,30,14,30,751.0,71.0,2.2,13.0,341.0,376.99,298.95
2016,12,30,14,45,722.0,68.0,2.3,13.0,307.5,332.34,259.63
2016,12,30,15,0,693.0,65.0,2.4,13.0,274.0,288.25,219.99
2016,12,30,15,15,652.0,61.0,2.35,12.5,236.5,241.04,177.85
2016,12,30,15,30,611.0,57.0,2.3,12.0,199.0,196.32,137.77
2016,12,30,15,45,539.5,51.5,2.25,11.5,159.0,147.55,96.37
2016,12,30,16,0,468.0,46.0,2.2,11.0,119.0,104.99,62.23
2016,12,30,16,15,365.5,36.5,2.2,10.5,82.5,62.72,32.44
2016,12,30,16,30,263.0,27.0,2.2,10.0,46.0,30.38,11.1
2016,12,30,16,45,131.5,13.5,2.25,10.0,23.0,13.27,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
